Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,2,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,22,7,15,12.5,3.5,1.2,8.05,4.0,0.0,0.0
2018,1,22,7,30,25.0,7.0,1.2,8.4,8.0,10.49,0.0
2018,1,22,7,45,48.0,19.5,1.25,8.7,24.0,32.87,16.44
2018,1,22,8,0,71.0,32.0,1.3,9.0,40.0,55.71,38.78
2018,1,22,8,15,142.5,44.0,1.25,9.2,70.0,93.61,70.76
2018,1,22,8,30,214.0,56.0,1.2,9.4,100.0,143.54,113.7
2018,1,22,8,45,113.5,64.0,1.2,9.6,88.0,117.36,94.41
2018,1,22,9,0,13.0,72.0,1.2,9.8,76.0,76.14,60.22
2018,1,22,9,15,10.0,71.5,1.15,10.1,74.5,74.3,58.68
2018,1,22,9,30,7.0,71.0,1.1,10.4,73.0,72.37,56.88
2018,1,22,9,45,4.0,78.5,1.05,10.65,79.5,78.35,61.78
2018,1,22,10,0,1.0,86.0,1.0,10.9,86.0,84.13,66.41
2018,1,22,10,15,6.5,109.0,0.95,11.15,112.0,110.86,88.78
2018,1,22,10,30,12.0,132.0,0.9,11.4,138.0,138.15,111.26
2018,1,22,10,45,14.0,149.5,0.9,11.7,156.5,157.78,127.05
2018,1,22,11,0,16.0,167.0,0.9,12.0,175.0,177.58,142.85
2018,1,22,11,15,21.0,167.0,0.9,12.1,178.0,181.17,145.64
2018,1,22,11,30,26.0,167.0,0.9,12.2,181.0,190.77,153.38
2018,1,22,11,45,26.0,183.5,0.95,12.3,197.5,208.99,167.86
2018,1,22,12,0,26.0,200.0,1.0,12.4,214.0,220.0,176.49
2018,1,22,12,15,34.5,187.5,1.0,12.4,206.5,219.86,176.63
2018,1,22,12,30,43.0,175.0,1.0,12.4,199.0,212.48,171.07
2018,1,22,12,45,60.5,195.5,1.0,12.4,228.5,247.96,199.98
2018,1,22,13,0,78.0,216.0,1.0,12.4,258.0,283.45,228.39
2018,1,22,13,15,84.0,215.0,1.0,12.3,259.0,286.05,230.61
2018,1,22,13,30,90.0,214.0,1.0,12.2,260.0,288.3,232.76
2018,1,22,13,45,67.0,201.0,1.0,12.05,234.5,256.55,207.3
2018,1,22,14,0,44.0,188.0,1.0,11.9,209.0,225.66,182.46
2018,1,22,14,15,203.0,160.5,1.0,11.65,249.0,310.09,254.3
2018,1,22,14,30,362.0,133.0,1.0,11.4,289.0,378.24,310.46
2018,1,22,14,45,552.0,103.0,1.0,11.15,319.5,445.95,364.81
2018,1,22,15,0,742.0,73.0,1.0,10.9,350.0,493.82,401.66
2018,1,22,15,15,738.5,67.5,1.0,10.9,318.0,457.11,370.64
2018,1,22,15,30,735.0,62.0,1.0,10.9,286.0,418.67,337.89
2018,1,22,15,45,689.0,58.0,0.95,9.85,243.5,362.4,290.9
2018,1,22,16,0,643.0,54.0,0.9,8.8,201.0,310.39,245.79
2018,1,22,16,15,411.0,50.0,0.95,8.15,136.5,198.8,154.2
2018,1,22,16,30,179.0,46.0,1.0,7.5,72.0,107.99,80.85
2018,1,22,16,45,98.5,30.0,1.0,6.85,43.5,58.72,39.27
2018,1,22,17,0,18.0,14.0,1.0,6.2,15.0,17.92,1.28
2018,1,22,17,15,9.0,7.0,1.0,6.0,7.5,7.99,0.0
2018,1,22,17,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.05,5.15,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.25,3.7,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.15,3.4,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.05,3.45,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,0.95,3.75,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,0.95,4.3,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.95,4.1,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.9,4.15,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.85,4.25,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,1,23,7,15,23.5,5.5,0.8,4.5,6.5,0.0,0.0
2018,1,23,7,30,47.0,11.0,0.8,4.7,13.0,17.64,0.0
2018,1,23,7,45,55.0,23.5,0.8,4.9,28.5,39.31,21.76
2018,1,23,8,0,63.0,36.0,0.8,5.1,44.0,55.37,39.47
2018,1,23,8,15,63.5,53.5,0.75,5.4,64.0,77.63,60.09
2018,1,23,8,30,64.0,71.0,0.7,5.7,84.0,99.73,80.19
2018,1,23,8,45,104.5,87.0,0.7,6.0,114.0,135.84,111.52
2018,1,23,9,0,145.0,103.0,0.7,6.3,144.0,175.5,145.66
2018,1,23,9,15,129.5,115.5,0.65,6.8,156.5,187.39,155.79
2018,1,23,9,30,114.0,128.0,0.6,7.3,169.0,197.77,164.25
2018,1,23,9,45,141.5,144.0,0.6,7.85,200.0,234.8,194.83
2018,1,23,10,0,169.0,160.0,0.6,8.4,231.0,273.47,226.02
2018,1,23,10,15,223.5,168.0,0.55,8.9,268.5,328.41,269.88
2018,1,23,10,30,278.0,176.0,0.5,9.4,306.0,379.22,309.4
2018,1,23,10,45,368.5,174.5,0.45,9.9,356.0,445.69,360.74
2018,1,23,11,0,459.0,173.0,0.4,10.4,406.0,523.81,418.85
2018,1,23,11,15,693.0,124.5,0.4,10.75,489.0,650.23,513.85
2018,1,23,11,30,927.0,76.0,0.4,11.1,572.0,769.57,596.18
2018,1,23,11,45,930.5,76.0,0.35,11.4,581.0,781.86,600.82
2018,1,23,12,0,934.0,76.0,0.3,11.7,590.0,790.76,604.91
2018,1,23,12,15,935.0,76.0,0.25,11.9,591.5,794.34,605.78
2018,1,23,12,30,936.0,76.0,0.2,12.1,593.0,794.41,604.54
2018,1,23,12,45,934.0,75.5,0.2,12.25,586.5,788.17,600.13
2018,1,23,13,0,932.0,75.0,0.2,12.4,580.0,778.47,593.63
2018,1,23,13,15,926.5,74.5,0.25,12.45,565.5,762.84,584.24
2018,1,23,13,30,921.0,74.0,0.3,12.5,551.0,743.99,572.79
2018,1,23,13,45,911.5,72.5,0.35,12.55,528.5,718.12,556.49
2018,1,23,14,0,902.0,71.0,0.4,12.6,506.0,689.47,538.2
2018,1,23,14,15,888.0,69.5,0.45,12.5,477.0,655.33,515.17
2018,1,23,14,30,874.0,68.0,0.5,12.4,448.0,619.07,489.49
2018,1,23,14,45,854.0,66.0,0.55,12.3,413.0,579.98,460.81
2018,1,23,15,0,834.0,64.0,0.6,12.2,378.0,536.25,427.79
2018,1,23,15,15,805.0,61.0,0.6,12.2,338.0,485.88,387.99
2018,1,23,15,30,776.0,58.0,0.6,12.2,298.0,435.61,346.99
2018,1,23,15,45,734.0,54.0,0.65,11.5,254.5,379.19,300.88
2018,1,23,16,0,692.0,50.0,0.7,10.8,211.0,324.76,254.46
2018,1,23,16,15,626.0,45.0,0.75,10.4,167.0,263.72,201.24
2018,1,23,16,30,560.0,40.0,0.8,10.0,123.0,207.73,151.18
2018,1,23,16,45,431.5,32.0,0.85,9.65,82.5,142.53,94.93
2018,1,23,17,0,303.0,24.0,0.9,9.3,42.0,83.76,28.31
2018,1,23,17,15,151.5,12.0,0.85,9.15,21.0,30.84,0.0
2018,1,23,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.85,6.9,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.65,6.15,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.55,6.05,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.45,5.95,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,0.4,5.9,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,0.4,5.85,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,0.4,5.8,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,0.5,5.65,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,0.85,5.15,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,24,7,15,5.0,3.0,1.2,4.45,3.0,0.0,0.0
2018,1,24,7,30,10.0,6.0,1.1,5.0,6.0,7.36,0.0
2018,1,24,7,45,5.0,13.0,1.0,5.5,13.0,13.63,4.52
2018,1,24,8,0,0.0,20.0,0.9,6.0,20.0,19.3,10.84
2018,1,24,8,15,0.0,27.0,0.95,6.55,27.0,26.06,17.03
2018,1,24,8,30,0.0,34.0,1.0,7.1,34.0,32.82,23.11
2018,1,24,8,45,1.5,55.0,1.0,7.6,55.5,53.85,41.5
2018,1,24,9,0,3.0,76.0,1.0,8.1,77.0,75.84,60.47
2018,1,24,9,15,6.5,94.5,1.0,8.4,97.0,96.45,78.03
2018,1,24,9,30,10.0,113.0,1.0,8.7,117.0,117.41,95.64
2018,1,24,9,45,54.0,133.5,1.05,8.95,156.0,168.12,138.67
2018,1,24,10,0,98.0,154.0,1.1,9.2,195.0,224.51,185.64
2018,1,24,10,15,132.0,181.0,1.15,9.6,240.5,278.94,229.83
2018,1,24,10,30,166.0,208.0,1.2,10.0,286.0,335.17,274.59
2018,1,24,10,45,176.0,219.5,1.25,10.4,306.0,358.7,292.51
2018,1,24,11,0,186.0,231.0,1.3,10.8,326.0,382.18,310.42
2018,1,24,11,15,186.0,240.0,1.4,11.0,337.5,395.43,320.42
2018,1,24,11,30,186.0,249.0,1.5,11.2,349.0,408.09,329.99
2018,1,24,11,45,177.0,253.5,1.65,11.4,350.0,408.3,329.87
2018,1,24,12,0,168.0,258.0,1.8,11.6,351.0,407.77,329.26
2018,1,24,12,15,141.5,256.5,1.85,11.5,335.0,386.51,312.21
2018,1,24,12,30,115.0,255.0,1.9,11.4,319.0,356.31,288.23
2018,1,24,12,45,80.0,239.5,1.95,11.35,284.0,312.0,252.66
2018,1,24,13,0,45.0,224.0,2.0,11.3,249.0,268.06,216.97
2018,1,24,13,15,48.0,217.0,2.0,11.15,243.0,262.13,212.76
2018,1,24,13,30,51.0,210.0,2.0,11.0,237.0,256.04,208.29
2018,1,24,13,45,34.5,194.5,2.05,10.85,212.5,226.66,184.4
2018,1,24,14,0,18.0,179.0,2.1,10.7,188.0,191.63,155.75
2018,1,24,14,15,18.5,168.5,2.05,10.5,177.0,180.81,147.29
2018,1,24,14,30,19.0,158.0,2.0,10.3,166.0,169.97,138.69
2018,1,24,14,45,10.5,133.5,2.0,10.1,138.0,138.93,112.97
2018,1,24,15,0,2.0,109.0,2.0,9.9,110.0,108.65,87.64
2018,1,24,15,15,4.0,90.5,2.0,9.9,92.0,90.8,72.69
2018,1,24,15,30,6.0,72.0,2.0,9.9,74.0,72.88,57.48
2018,1,24,15,45,18.0,80.5,1.9,9.55,85.0,89.75,72.0
2018,1,24,16,0,30.0,89.0,1.8,9.2,96.0,104.61,84.34
2018,1,24,16,15,20.0,70.5,1.8,9.15,75.0,80.4,63.19
2018,1,24,16,30,10.0,52.0,1.8,9.1,54.0,55.15,41.13
2018,1,24,16,45,11.5,36.0,1.75,9.0,37.5,40.33,27.38
2018,1,24,17,0,13.0,20.0,1.7,8.9,21.0,22.52,6.9
2018,1,24,17,15,12.0,11.0,1.65,8.75,11.5,12.35,0.0
2018,1,24,17,30,11.0,2.0,1.6,8.6,2.0,0.0,0.0
2018,1,24,17,45,5.5,1.0,1.5,8.5,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,0.65,3.95,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,0.5,3.9,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,0.95,3.55,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.05,3.6,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.15,3.7,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.25,3.95,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.35,3.75,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.25,3.3,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,1,25,7,15,31.0,9.0,1.1,4.5,10.0,0.0,0.0
2018,1,25,7,30,62.0,18.0,1.1,5.0,20.0,26.81,0.0
2018,1,25,7,45,103.0,32.5,1.1,5.45,42.5,60.5,37.1
2018,1,25,8,0,144.0,47.0,1.1,5.9,65.0,92.17,67.85
2018,1,25,8,15,255.5,59.0,1.1,6.15,107.0,149.82,116.62
2018,1,25,8,30,367.0,71.0,1.1,6.4,149.0,214.9,172.54
2018,1,25,8,45,250.0,88.0,1.15,6.6,146.5,199.52,163.83
2018,1,25,9,0,133.0,105.0,1.2,6.8,144.0,172.62,143.15
2018,1,25,9,15,281.0,108.5,1.2,7.0,205.5,258.7,216.47
2018,1,25,9,30,429.0,112.0,1.2,7.2,267.0,358.39,299.23
2018,1,25,9,45,293.0,126.5,1.25,7.45,237.5,306.99,256.54
2018,1,25,10,0,157.0,141.0,1.3,7.7,208.0,245.26,204.53
2018,1,25,10,15,182.0,167.5,1.35,7.9,250.0,295.26,245.89
2018,1,25,10,30,207.0,194.0,1.4,8.1,292.0,346.35,286.86
2018,1,25,10,45,295.0,191.5,1.45,8.3,339.0,416.12,343.53
2018,1,25,11,0,383.0,189.0,1.5,8.5,386.0,481.57,395.8
2018,1,25,11,15,512.5,168.5,1.5,8.6,441.0,568.02,463.98
2018,1,25,11,30,642.0,148.0,1.5,8.7,496.0,651.97,528.49
2018,1,25,11,45,498.5,175.0,1.55,8.8,448.0,578.01,469.5
2018,1,25,12,0,355.0,202.0,1.6,8.9,400.0,494.19,403.16
2018,1,25,12,15,206.5,175.0,1.6,8.95,290.0,352.4,289.98
2018,1,25,12,30,58.0,148.0,1.6,9.0,180.0,194.71,159.36
2018,1,25,12,45,66.0,187.5,1.6,9.05,224.0,243.37,199.67
2018,1,25,13,0,74.0,227.0,1.6,9.1,268.0,292.95,239.47
2018,1,25,13,15,103.0,222.0,1.6,9.1,277.0,307.99,252.32
2018,1,25,13,30,132.0,217.0,1.6,9.1,286.0,329.83,270.63
2018,1,25,13,45,82.5,172.5,1.6,9.1,215.0,235.66,193.81
2018,1,25,14,0,33.0,128.0,1.6,9.1,144.0,152.32,124.39
2018,1,25,14,15,192.5,141.5,1.6,8.95,227.5,283.28,236.59
2018,1,25,14,30,352.0,155.0,1.6,8.8,311.0,391.9,325.92
2018,1,25,14,45,424.5,135.0,1.6,8.7,308.5,408.12,338.87
2018,1,25,15,0,497.0,115.0,1.6,8.6,306.0,410.5,340.83
2018,1,25,15,15,544.0,97.0,1.6,8.6,286.0,397.92,329.68
2018,1,25,15,30,591.0,79.0,1.6,8.6,266.0,377.61,311.36
2018,1,25,15,45,464.0,77.0,1.4,7.9,211.0,294.28,241.44
2018,1,25,16,0,337.0,75.0,1.2,7.2,156.0,219.68,178.34
2018,1,25,16,15,198.0,65.0,1.15,6.7,110.0,140.98,111.98
2018,1,25,16,30,59.0,55.0,1.1,6.2,64.0,77.57,59.45
2018,1,25,16,45,44.0,37.5,1.05,5.7,43.0,52.25,36.79
2018,1,25,17,0,29.0,20.0,1.0,5.2,22.0,26.98,10.72
2018,1,25,17,15,19.0,10.5,1.0,5.25,11.5,12.8,0.0
2018,1,25,17,30,9.0,1.0,1.0,5.3,1.0,0.0,0.0
2018,1,25,17,45,4.5,0.5,1.0,5.3,0.5,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,0.95,5.3,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,0.95,4.85,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,0.95,4.75,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.05,4.6,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.05,4.15,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,26,7,15,95.0,9.5,0.9,4.7,13.0,9.34,0.0
2018,1,26,7,30,190.0,19.0,0.8,5.2,26.0,46.81,0.0
2018,1,26,7,45,340.0,28.0,0.75,5.7,63.0,106.41,64.38
2018,1,26,8,0,490.0,37.0,0.7,6.2,100.0,172.88,123.55
2018,1,26,8,15,573.0,43.0,0.75,6.65,144.5,230.17,175.07
2018,1,26,8,30,656.0,49.0,0.8,7.1,189.0,293.23,231.15
2018,1,26,8,45,708.5,52.0,0.85,7.55,233.5,349.32,281.08
2018,1,26,9,0,761.0,55.0,0.9,8.0,278.0,408.57,332.13
2018,1,26,9,15,793.5,57.5,0.85,8.2,319.5,460.22,375.45
2018,1,26,9,30,826.0,60.0,0.8,8.4,361.0,512.48,417.65
2018,1,26,9,45,849.5,62.0,0.8,8.6,398.5,556.29,452.42
2018,1,26,10,0,873.0,64.0,0.8,8.8,436.0,602.03,487.57
2018,1,26,10,15,888.5,65.0,0.8,9.05,467.0,640.43,516.17
2018,1,26,10,30,904.0,66.0,0.8,9.3,498.0,676.92,542.47
2018,1,26,10,45,880.5,74.5,0.8,9.55,512.5,693.15,552.41
2018,1,26,11,0,857.0,83.0,0.8,9.8,527.0,709.35,562.6
2018,1,26,11,15,897.5,75.5,0.85,9.95,553.5,741.36,585.03
2018,1,26,11,30,938.0,68.0,0.9,10.1,580.0,775.49,608.67
2018,1,26,11,45,940.5,68.5,0.9,10.25,589.0,787.96,616.22
2018,1,26,12,0,943.0,69.0,0.9,10.4,598.0,796.97,621.75
2018,1,26,12,15,942.5,70.0,0.9,10.45,599.5,800.78,624.04
2018,1,26,12,30,942.0,71.0,0.9,10.5,601.0,801.04,624.08
2018,1,26,12,45,937.5,70.5,0.95,10.55,593.5,793.0,619.27
2018,1,26,13,0,933.0,70.0,1.0,10.6,586.0,781.52,612.23
2018,1,26,13,15,927.0,69.5,1.0,10.5,571.5,765.56,601.77
2018,1,26,13,30,921.0,69.0,1.0,10.4,557.0,746.38,589.14
2018,1,26,13,45,911.5,68.5,1.0,10.35,535.0,721.65,572.47
2018,1,26,14,0,902.0,68.0,1.0,10.3,513.0,694.12,553.77
2018,1,26,14,15,867.0,71.5,1.05,10.1,479.5,651.96,524.47
2018,1,26,14,30,832.0,75.0,1.1,9.9,446.0,612.22,495.13
2018,1,26,14,45,669.5,97.0,1.1,9.75,381.0,515.41,419.92
2018,1,26,15,0,507.0,119.0,1.1,9.6,316.0,421.96,345.97
2018,1,26,15,15,420.0,116.5,1.1,9.6,268.5,354.38,291.49
2018,1,26,15,30,333.0,114.0,1.1,9.6,221.0,292.53,240.43
2018,1,26,15,45,228.5,103.5,1.05,8.6,172.0,215.7,177.08
2018,1,26,16,0,124.0,93.0,1.0,7.6,123.0,149.3,121.58
2018,1,26,16,15,86.5,74.5,1.1,6.9,93.5,110.8,88.57
2018,1,26,16,30,49.0,56.0,1.2,6.2,64.0,72.68,55.72
2018,1,26,16,45,52.0,41.0,1.25,5.55,47.0,58.32,41.82
2018,1,26,17,0,55.0,26.0,1.3,4.9,30.0,39.12,19.34
2018,1,26,17,15,28.5,13.5,1.3,4.65,15.5,17.06,0.0
2018,1,26,17,30,2.0,1.0,1.3,4.4,1.0,0.0,0.0
2018,1,26,17,45,1.0,0.5,1.3,4.2,0.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.25,3.35,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.35,3.3,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.5,1.85,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.5,1.75,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.5,1.45,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.5,1.35,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.45,1.3,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,1,27,7,15,47.0,8.0,1.2,2.6,10.0,7.86,0.0
2018,1,27,7,30,94.0,16.0,1.2,3.4,20.0,29.75,0.0
2018,1,27,7,45,201.0,29.0,1.2,4.25,51.0,79.75,50.01
2018,1,27,8,0,308.0,42.0,1.2,5.1,82.0,131.71,96.29
2018,1,27,8,15,428.5,49.0,1.2,5.65,128.5,193.31,149.51
2018,1,27,8,30,549.0,56.0,1.2,6.2,175.0,265.58,212.16
2018,1,27,8,45,655.5,54.0,1.2,6.8,226.5,331.35,269.26
2018,1,27,9,0,762.0,52.0,1.2,7.4,278.0,407.01,333.24
2018,1,27,9,15,794.0,54.0,1.25,7.95,319.0,457.97,376.39
2018,1,27,9,30,826.0,56.0,1.3,8.5,360.0,506.75,416.63
2018,1,27,9,45,791.0,69.0,1.35,9.05,383.5,535.77,439.72
2018,1,27,10,0,756.0,82.0,1.4,9.6,407.0,556.95,455.99
2018,1,27,10,15,738.0,94.0,1.4,9.95,429.5,585.26,477.1
2018,1,27,10,30,720.0,106.0,1.4,10.3,452.0,608.25,493.55
2018,1,27,10,45,785.0,94.0,1.45,10.7,488.5,655.58,529.64
2018,1,27,11,0,850.0,82.0,1.5,11.1,525.0,705.39,565.07
2018,1,27,11,15,768.0,108.0,1.55,11.3,518.0,693.0,554.79
2018,1,27,11,30,686.0,134.0,1.6,11.5,511.0,672.72,538.84
2018,1,27,11,45,694.0,134.5,1.6,11.7,521.0,686.92,549.12
2018,1,27,12,0,702.0,135.0,1.6,11.9,531.0,698.59,557.1
2018,1,27,12,15,716.5,131.0,1.6,12.0,536.0,707.57,563.23
2018,1,27,12,30,731.0,127.0,1.6,12.1,541.0,713.78,567.47
2018,1,27,12,45,815.5,101.0,1.55,12.25,558.5,742.68,587.76
2018,1,27,13,0,900.0,75.0,1.5,12.4,576.0,765.31,603.21
2018,1,27,13,15,849.5,86.0,1.5,12.4,549.5,734.5,581.25
2018,1,27,13,30,799.0,97.0,1.5,12.4,523.0,697.14,555.01
2018,1,27,13,45,810.0,88.5,1.5,12.4,506.0,679.96,543.5
2018,1,27,14,0,821.0,80.0,1.5,12.4,489.0,659.36,529.28
2018,1,27,14,15,829.0,73.0,1.45,12.25,466.0,635.09,511.54
2018,1,27,14,30,837.0,66.0,1.4,12.1,443.0,604.14,488.28
2018,1,27,14,45,795.5,69.5,1.4,11.95,406.0,559.59,453.74
2018,1,27,15,0,754.0,73.0,1.4,11.8,369.0,511.76,416.09
2018,1,27,15,15,716.5,71.0,1.4,11.8,329.0,460.64,374.84
2018,1,27,15,30,679.0,69.0,1.4,11.8,289.0,412.16,334.52
2018,1,27,15,45,581.0,70.0,1.25,10.85,239.5,340.44,275.4
2018,1,27,16,0,483.0,71.0,1.1,9.9,190.0,275.69,220.94
2018,1,27,16,15,402.0,62.0,1.15,9.2,147.5,212.84,167.26
2018,1,27,16,30,321.0,53.0,1.2,8.5,105.0,159.22,120.72
2018,1,27,16,45,275.5,39.5,1.2,7.75,74.0,116.92,82.57
2018,1,27,17,0,230.0,26.0,1.2,7.0,43.0,77.42,41.53
2018,1,27,17,15,131.0,15.0,1.25,6.9,23.0,32.47,0.0
2018,1,27,17,30,32.0,4.0,1.3,6.8,3.0,0.0,0.0
2018,1,27,17,45,16.0,2.0,1.35,6.7,1.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.25,4.35,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.45,3.9,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,1,28,7,15,50.0,8.5,1.45,4.9,10.5,13.35,0.0
2018,1,28,7,30,100.0,17.0,1.5,5.4,21.0,31.75,0.0
2018,1,28,7,45,209.0,30.5,1.5,5.9,53.5,83.45,52.95
2018,1,28,8,0,318.0,44.0,1.5,6.4,86.0,136.88,100.09
2018,1,28,8,15,476.0,48.0,1.5,7.05,138.5,207.46,159.79
2018,1,28,8,30,634.0,52.0,1.5,7.7,191.0,292.36,232.23
2018,1,28,8,45,706.5,53.5,1.45,8.35,239.5,352.56,285.05
2018,1,28,9,0,779.0,55.0,1.4,9.0,288.0,419.41,341.76
2018,1,28,9,15,794.0,60.0,1.3,9.8,326.5,466.3,380.54
2018,1,28,9,30,809.0,65.0,1.2,10.6,365.0,512.39,416.96
2018,1,28,9,45,854.5,62.5,1.15,11.4,407.5,563.28,456.08
2018,1,28,10,0,900.0,60.0,1.1,12.2,450.0,617.55,496.17
2018,1,28,10,15,915.0,61.5,1.0,12.8,482.0,657.31,523.77
2018,1,28,10,30,930.0,63.0,0.9,13.4,514.0,695.02,548.22
2018,1,28,10,45,940.0,64.5,0.85,14.0,539.0,726.99,567.74
2018,1,28,11,0,950.0,66.0,0.8,14.6,564.0,756.19,585.03
2018,1,28,11,15,956.5,66.5,0.8,15.0,581.5,778.71,598.67
2018,1,28,11,30,963.0,67.0,0.8,15.4,599.0,797.99,610.15
2018,1,28,11,45,966.5,67.0,0.8,15.8,608.5,811.03,617.44
2018,1,28,12,0,970.0,67.0,0.8,16.2,618.0,820.54,622.51
2018,1,28,12,15,970.5,67.0,0.75,16.4,619.5,824.14,623.38
2018,1,28,12,30,971.0,67.0,0.7,16.6,621.0,824.08,621.99
2018,1,28,12,45,968.5,67.0,0.7,16.8,614.5,818.08,617.65
2018,1,28,13,0,966.0,67.0,0.7,17.0,608.0,808.47,611.12
2018,1,28,13,15,961.0,66.5,0.7,17.0,593.5,792.89,601.17
2018,1,28,13,30,956.0,66.0,0.7,17.0,579.0,773.92,589.06
2018,1,28,13,45,948.0,65.0,0.7,17.0,557.0,748.98,572.93
2018,1,28,14,0,940.0,64.0,0.7,17.0,535.0,721.03,554.74
2018,1,28,14,15,927.0,63.0,0.7,16.7,506.0,686.96,532.75
2018,1,28,14,30,914.0,62.0,0.7,16.4,477.0,650.55,507.56
2018,1,28,14,45,895.0,60.5,0.7,16.15,441.5,607.87,476.69
2018,1,28,15,0,876.0,59.0,0.7,15.9,406.0,563.77,443.87
2018,1,28,15,15,850.0,57.0,0.7,15.9,365.5,514.31,405.57
2018,1,28,15,30,824.0,55.0,0.7,15.9,325.0,466.98,367.57
2018,1,28,15,45,684.0,59.0,0.7,14.3,262.5,373.61,295.28
2018,1,28,16,0,544.0,63.0,0.7,12.7,200.0,292.55,230.64
2018,1,28,16,15,347.0,60.0,0.7,11.95,141.0,192.65,149.7
2018,1,28,16,30,150.0,57.0,0.7,11.2,82.0,110.02,83.26
2018,1,28,16,45,75.0,40.5,0.75,10.45,53.0,63.04,44.45
2018,1,28,17,0,0.0,24.0,0.8,9.7,24.0,23.64,11.76
2018,1,28,17,15,13.5,14.0,0.8,9.45,13.5,15.62,0.0
2018,1,28,17,30,27.0,4.0,0.8,9.2,3.0,0.0,0.0
2018,1,28,17,45,13.5,2.0,0.8,9.0,1.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.75,5.85,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,1,29,7,15,0.5,6.5,1.6,6.1,6.5,6.44,0.0
2018,1,29,7,30,1.0,13.0,1.6,6.4,13.0,12.7,0.0
2018,1,29,7,45,1.5,29.0,1.6,6.75,29.0,29.22,17.78
2018,1,29,8,0,2.0,45.0,1.6,7.1,45.0,45.59,33.24
2018,1,29,8,15,9.0,62.5,1.55,7.55,64.5,65.56,50.86
2018,1,29,8,30,16.0,80.0,1.5,8.0,84.0,86.16,68.9
2018,1,29,8,45,50.5,100.5,1.4,8.45,115.5,125.35,102.39
2018,1,29,9,0,85.0,121.0,1.3,8.9,147.0,164.94,135.95
2018,1,29,9,15,100.0,138.0,1.2,9.6,172.5,198.9,164.1
2018,1,29,9,30,115.0,155.0,1.1,10.3,198.0,229.33,188.76
2018,1,29,9,45,75.5,164.5,1.0,11.0,194.0,214.99,175.75
2018,1,29,10,0,36.0,174.0,0.9,11.7,190.0,203.26,164.75
2018,1,29,10,15,40.5,187.5,0.8,12.45,206.5,221.57,178.8
2018,1,29,10,30,45.0,201.0,0.7,13.2,223.0,240.14,192.64
2018,1,29,10,45,55.0,214.5,0.65,14.0,242.5,262.72,209.62
2018,1,29,11,0,65.0,228.0,0.6,14.8,262.0,285.71,226.6
2018,1,29,11,15,50.5,226.0,0.55,15.25,253.0,273.49,215.83
2018,1,29,11,30,36.0,224.0,0.5,15.7,244.0,260.78,204.96
2018,1,29,11,45,36.0,227.5,0.45,16.2,248.0,264.85,207.51
2018,1,29,12,0,36.0,231.0,0.4,16.7,252.0,268.86,209.91
2018,1,29,12,15,48.0,223.0,0.35,16.9,250.5,269.2,210.24
2018,1,29,12,30,60.0,215.0,0.3,17.1,249.0,269.52,210.6
2018,1,29,12,45,45.5,211.5,0.3,17.35,237.0,254.38,198.38
2018,1,29,13,0,31.0,208.0,0.3,17.6,225.0,239.31,186.33
2018,1,29,13,15,38.5,192.5,0.35,17.0,213.5,227.62,178.4
2018,1,29,13,30,46.0,177.0,0.4,16.4,202.0,215.74,170.18
2018,1,29,13,45,89.5,197.5,0.45,15.8,243.5,268.68,213.43
2018,1,29,14,0,133.0,218.0,0.5,15.2,285.0,327.62,260.23
2018,1,29,14,15,166.5,206.0,0.5,14.9,285.5,333.2,265.35
2018,1,29,14,30,200.0,194.0,0.5,14.6,286.0,336.48,268.97
2018,1,29,14,45,297.5,169.0,0.55,14.25,294.0,367.47,295.04
2018,1,29,15,0,395.0,144.0,0.6,13.9,302.0,390.65,314.07
2018,1,29,15,15,277.5,139.0,0.6,13.9,244.5,301.64,243.09
2018,1,29,15,30,160.0,134.0,0.6,13.9,187.0,222.74,179.59
2018,1,29,15,45,223.0,112.5,0.6,13.05,175.5,225.03,181.66
2018,1,29,16,0,286.0,91.0,0.6,12.2,164.0,215.91,172.68
2018,1,29,16,15,261.5,76.0,0.6,11.65,132.5,181.76,142.76
2018,1,29,16,30,237.0,61.0,0.6,11.1,101.0,144.76,110.02
2018,1,29,16,45,182.5,46.0,0.65,10.5,71.0,102.67,73.67
2018,1,29,17,0,128.0,31.0,0.7,9.9,41.0,62.38,36.76
2018,1,29,17,15,80.0,18.0,0.7,9.65,22.5,28.91,0.0
2018,1,29,17,30,32.0,5.0,0.7,9.4,4.0,0.0,0.0
2018,1,29,17,45,16.0,2.5,0.75,9.15,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.75,8.15,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.55,9.2,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,30,7,15,39.0,9.0,0.8,7.45,11.0,12.82,0.0
2018,1,30,7,30,78.0,18.0,0.8,8.0,22.0,32.16,0.0
2018,1,30,7,45,175.0,32.0,0.8,8.6,53.0,78.41,50.81
2018,1,30,8,0,272.0,46.0,0.8,9.2,84.0,127.97,93.44
2018,1,30,8,15,352.0,57.0,0.8,9.65,124.5,178.85,137.54
2018,1,30,8,30,432.0,68.0,0.8,10.1,165.0,238.82,189.22
2018,1,30,8,45,605.5,60.5,0.8,10.5,228.0,323.16,259.23
2018,1,30,9,0,779.0,53.0,0.8,10.9,291.0,420.22,338.23
2018,1,30,9,15,811.5,55.5,0.75,11.55,333.5,473.17,380.73
2018,1,30,9,30,844.0,58.0,0.7,12.2,376.0,523.96,420.23
2018,1,30,9,45,868.0,59.0,0.7,12.8,414.0,570.82,455.77
2018,1,30,10,0,892.0,60.0,0.7,13.4,452.0,616.88,489.52
2018,1,30,10,15,907.5,60.5,0.7,13.95,483.5,655.77,517.11
2018,1,30,10,30,923.0,61.0,0.7,14.5,515.0,692.67,541.51
2018,1,30,10,45,934.5,62.0,0.7,15.1,540.5,725.12,561.78
2018,1,30,11,0,946.0,63.0,0.7,15.7,566.0,754.89,579.97
2018,1,30,11,15,952.0,63.5,0.7,16.1,583.5,777.14,593.29
2018,1,30,11,30,958.0,64.0,0.7,16.5,601.0,796.13,604.47
2018,1,30,11,45,962.0,64.0,0.7,16.9,610.5,809.64,612.01
2018,1,30,12,0,966.0,64.0,0.7,17.3,620.0,819.62,617.33
2018,1,30,12,15,966.5,64.5,0.65,17.6,622.0,823.88,618.35
2018,1,30,12,30,967.0,65.0,0.6,17.9,624.0,824.49,617.13
2018,1,30,12,45,965.0,65.0,0.6,18.2,618.0,818.94,612.9
2018,1,30,13,0,963.0,65.0,0.6,18.5,612.0,809.78,606.49
2018,1,30,13,15,912.0,76.0,0.5,18.6,584.0,773.14,580.56
2018,1,30,13,30,861.0,87.0,0.4,18.7,556.0,738.69,556.5
2018,1,30,13,45,882.5,78.5,0.35,18.75,543.5,723.68,546.59
2018,1,30,14,0,904.0,70.0,0.3,18.8,531.0,708.94,536.69
2018,1,30,14,15,909.5,65.0,0.35,18.8,507.0,683.4,520.99
2018,1,30,14,30,915.0,60.0,0.4,18.8,483.0,654.52,502.09
2018,1,30,14,45,897.5,58.5,0.5,18.85,447.5,612.56,473.1
2018,1,30,15,0,880.0,57.0,0.6,18.9,412.0,569.06,442.0
2018,1,30,15,15,855.5,54.5,0.6,18.9,371.5,519.44,404.31
2018,1,30,15,30,831.0,52.0,0.6,18.9,331.0,469.45,365.09
2018,1,30,15,45,794.0,49.0,0.7,16.6,286.5,415.44,324.82
2018,1,30,16,0,757.0,46.0,0.8,14.3,242.0,360.43,281.22
2018,1,30,16,15,685.0,43.0,0.85,13.3,194.5,294.95,226.02
2018,1,30,16,30,613.0,40.0,0.9,12.3,147.0,235.09,173.88
2018,1,30,16,45,489.0,34.5,0.95,11.3,103.5,167.5,116.48
2018,1,30,17,0,365.0,29.0,1.0,10.3,60.0,110.41,65.48
2018,1,30,17,15,220.0,17.5,0.95,10.0,33.0,48.58,0.0
2018,1,30,17,30,75.0,6.0,0.9,9.7,6.0,5.9,0.0
2018,1,30,17,45,37.5,3.0,0.8,9.35,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.15,5.9,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,31,7,15,144.0,11.0,0.95,6.4,18.0,25.65,0.0
2018,1,31,7,30,288.0,22.0,0.9,7.2,36.0,70.61,0.47
2018,1,31,7,45,427.5,29.0,0.9,8.0,76.0,128.44,81.92
2018,1,31,8,0,567.0,36.0,0.9,8.8,116.0,193.77,138.71
2018,1,31,8,15,641.0,40.5,0.85,9.35,162.0,251.78,190.9
2018,1,31,8,30,715.0,45.0,0.8,9.9,208.0,316.02,247.45
2018,1,31,8,45,760.5,48.5,0.7,10.45,254.0,373.24,297.02
2018,1,31,9,0,806.0,52.0,0.6,11.0,300.0,433.01,346.49
2018,1,31,9,15,819.5,56.5,0.55,11.65,339.0,480.06,384.34
2018,1,31,9,30,833.0,61.0,0.5,12.3,378.0,526.13,419.76
2018,1,31,9,45,825.0,69.0,0.45,13.0,408.5,562.5,446.23
2018,1,31,10,0,817.0,77.0,0.4,13.7,439.0,595.82,469.35
2018,1,31,10,15,875.5,70.5,0.4,14.15,482.5,648.98,507.75
2018,1,31,10,30,934.0,64.0,0.4,14.6,526.0,705.97,546.33
2018,1,31,10,45,943.5,64.5,0.4,15.05,551.0,736.82,565.07
2018,1,31,11,0,953.0,65.0,0.4,15.5,576.0,764.86,582.06
2018,1,31,11,15,958.5,66.0,0.45,15.7,593.5,787.53,596.74
2018,1,31,11,30,964.0,67.0,0.5,15.9,611.0,806.89,609.33
2018,1,31,11,45,966.5,67.0,0.55,16.05,620.0,819.38,617.55
2018,1,31,12,0,969.0,67.0,0.6,16.2,629.0,828.3,623.61
2018,1,31,12,15,966.0,68.5,0.65,16.3,630.0,831.06,625.86
2018,1,31,12,30,963.0,70.0,0.7,16.4,631.0,830.15,625.87
2018,1,31,12,45,956.0,71.5,0.75,16.55,623.5,822.52,621.43
2018,1,31,13,0,949.0,73.0,0.8,16.7,616.0,811.36,614.79
2018,1,31,13,15,944.0,72.0,0.8,16.65,601.5,795.42,604.68
2018,1,31,13,30,939.0,71.0,0.8,16.6,587.0,776.12,592.42
2018,1,31,13,45,921.5,72.0,0.85,16.6,562.0,746.94,573.99
2018,1,31,14,0,904.0,73.0,0.9,16.6,537.0,715.22,553.7
2018,1,31,14,15,850.5,77.0,0.9,16.4,495.0,664.32,519.16
2018,1,31,14,30,797.0,81.0,0.9,16.2,453.0,609.47,479.63
2018,1,31,14,45,740.5,85.0,0.9,15.95,410.5,553.31,438.28
2018,1,31,15,0,684.0,89.0,0.9,15.7,368.0,500.6,398.4
2018,1,31,15,15,698.0,76.5,0.9,15.7,337.0,467.19,372.37
2018,1,31,15,30,712.0,64.0,0.9,15.7,306.0,429.42,341.72
2018,1,31,15,45,715.0,56.5,0.8,14.35,271.5,390.84,310.08
2018,1,31,16,0,718.0,49.0,0.7,13.0,237.0,350.31,275.16
2018,1,31,16,15,654.0,45.0,0.7,12.2,191.5,288.13,222.08
2018,1,31,16,30,590.0,41.0,0.7,11.4,146.0,230.89,171.79
2018,1,31,16,45,430.5,36.0,0.7,10.6,100.5,155.69,109.38
2018,1,31,17,0,271.0,31.0,0.7,9.8,55.0,95.01,58.49
2018,1,31,17,15,170.0,19.0,0.75,9.55,31.0,43.34,0.0
2018,1,31,17,30,69.0,7.0,0.8,9.3,7.0,13.38,0.0
2018,1,31,17,45,34.5,3.5,0.8,9.05,3.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,2,1,7,15,52.5,9.5,0.75,8.55,12.5,14.81,0.0
2018,2,1,7,30,105.0,19.0,0.7,9.0,25.0,39.5,2.66
2018,2,1,7,45,157.5,35.0,0.6,9.45,53.0,78.42,52.16
2018,2,1,8,0,210.0,51.0,0.5,9.9,81.0,118.0,87.16
2018,2,1,8,15,248.5,66.5,0.5,10.5,114.5,158.02,122.38
2018,2,1,8,30,287.0,82.0,0.5,11.1,148.0,201.65,160.21
2018,2,1,8,45,341.0,93.5,0.55,11.65,188.0,250.6,201.66
2018,2,1,9,0,395.0,105.0,0.6,12.2,228.0,303.95,245.83
2018,2,1,9,15,438.0,113.5,0.6,12.85,267.5,352.42,284.88
2018,2,1,9,30,481.0,122.0,0.6,13.5,307.0,403.42,324.82
2018,2,1,9,45,539.5,122.5,0.6,14.15,348.5,456.62,365.56
2018,2,1,10,0,598.0,123.0,0.6,14.8,390.0,515.73,409.51
2018,2,1,10,15,609.0,130.0,0.6,15.35,418.0,550.35,433.92
2018,2,1,10,30,620.0,137.0,0.6,15.9,446.0,583.62,456.99
2018,2,1,10,45,593.0,152.5,0.6,16.5,459.5,597.67,465.06
