Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,11,0,988.0,77.0,0.4,9.6,749.0,906.82,682.06
2018,3,4,11,15,991.5,78.0,0.45,9.75,766.5,929.32,696.27
2018,3,4,11,30,995.0,79.0,0.5,9.9,784.0,948.16,708.34
2018,3,4,11,45,996.5,79.5,0.55,10.1,793.5,960.94,716.53
2018,3,4,12,0,998.0,80.0,0.6,10.3,803.0,969.85,722.44
2018,3,4,12,15,997.0,80.0,0.6,10.35,803.5,972.08,723.48
2018,3,4,12,30,996.0,80.0,0.6,10.4,804.0,970.36,722.23
2018,3,4,12,45,992.0,81.5,0.65,10.5,796.5,963.76,719.02
2018,3,4,13,0,988.0,83.0,0.7,10.6,789.0,953.31,713.5
2018,3,4,13,15,984.0,82.5,0.7,10.6,773.5,936.87,703.37
2018,3,4,13,30,980.0,82.0,0.7,10.6,758.0,916.76,691.0
2018,3,4,13,45,973.5,80.5,0.75,10.55,734.0,889.95,675.36
2018,3,4,14,0,967.0,79.0,0.8,10.5,710.0,859.83,657.44
2018,3,4,14,15,957.0,78.5,0.8,10.4,679.0,825.02,635.4
2018,3,4,14,30,947.0,78.0,0.8,10.3,648.0,787.46,611.32
2018,3,4,14,45,933.5,76.0,0.8,10.15,610.0,743.28,582.42
2018,3,4,15,0,920.0,74.0,0.8,10.0,572.0,697.08,551.69
2018,3,4,15,15,901.5,72.0,0.8,10.0,528.0,646.03,514.56
2018,3,4,15,30,883.0,70.0,0.8,10.0,484.0,593.95,475.28
2018,3,4,15,45,856.5,67.5,0.9,9.5,435.5,538.37,433.6
2018,3,4,16,0,830.0,65.0,1.0,9.0,387.0,480.81,388.42
2018,3,4,16,15,791.0,61.5,1.05,8.2,335.0,417.42,336.66
2018,3,4,16,30,752.0,58.0,1.1,7.4,283.0,356.41,284.56
2018,3,4,16,45,691.5,53.5,1.1,6.65,230.5,290.02,226.25
2018,3,4,17,0,631.0,49.0,1.1,5.9,178.0,229.13,171.24
2018,3,4,17,15,530.0,41.5,1.1,5.45,129.0,163.19,113.24
2018,3,4,17,30,429.0,34.0,1.1,5.0,80.0,107.68,65.51
2018,3,4,17,45,261.5,22.0,1.15,4.6,45.5,49.87,9.15
2018,3,4,18,0,94.0,10.0,1.2,4.2,11.0,14.04,0.0
2018,3,4,18,15,47.0,5.0,1.2,4.15,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.15,3.7,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.05,2.2,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.25,1.95,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.35,1.4,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.4,1.15,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.4,0.85,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.45,0.6,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.45,-0.45,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.35,-0.8,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.3,-1.05,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.3,-1.15,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.3,-1.25,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.35,-1.3,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,3,5,6,15,14.5,2.0,1.4,-0.45,1.5,0.0,0.0
2018,3,5,6,30,29.0,4.0,1.4,0.4,3.0,0.0,0.0
2018,3,5,6,45,204.5,17.0,1.4,1.2,32.0,31.18,0.0
2018,3,5,7,0,380.0,30.0,1.4,2.0,61.0,82.96,43.5
2018,3,5,7,15,499.5,37.5,1.35,2.6,109.0,136.86,90.77
2018,3,5,7,30,619.0,45.0,1.3,3.2,157.0,202.91,148.26
2018,3,5,7,45,685.5,50.5,1.3,3.85,210.5,264.75,205.1
2018,3,5,8,0,752.0,56.0,1.3,4.5,264.0,333.0,266.62
2018,3,5,8,15,793.0,59.5,1.25,5.3,316.5,394.65,321.14
2018,3,5,8,30,834.0,63.0,1.2,6.1,369.0,459.05,375.66
2018,3,5,8,45,863.0,65.5,1.2,6.85,419.5,518.58,424.45
2018,3,5,9,0,892.0,68.0,1.2,7.6,470.0,576.68,470.24
2018,3,5,9,15,913.0,69.5,1.15,8.2,516.0,631.11,511.26
2018,3,5,9,30,934.0,71.0,1.1,8.8,562.0,684.84,550.14
2018,3,5,9,45,949.5,72.5,1.05,9.35,602.5,733.77,582.64
2018,3,5,10,0,965.0,74.0,1.0,9.9,643.0,780.92,612.41
2018,3,5,10,15,975.0,75.0,0.9,10.3,676.5,821.3,636.33
2018,3,5,10,30,985.0,76.0,0.8,10.7,710.0,858.98,657.82
2018,3,5,10,45,991.5,76.5,0.7,11.1,735.5,890.36,674.54
2018,3,5,11,0,998.0,77.0,0.6,11.5,761.0,918.45,688.77
2018,3,5,11,15,1001.0,78.0,0.55,11.8,778.0,940.67,700.28
2018,3,5,11,30,1004.0,79.0,0.5,12.1,795.0,959.19,709.43
2018,3,5,11,45,1005.5,79.5,0.5,12.35,804.5,972.02,716.27
2018,3,5,12,0,1007.0,80.0,0.5,12.6,814.0,980.94,720.83
2018,3,5,12,15,1008.5,79.0,0.45,12.8,815.0,984.24,720.95
2018,3,5,12,30,1010.0,78.0,0.4,13.0,816.0,983.54,718.79
2018,3,5,12,45,1008.5,77.5,0.35,13.2,808.5,976.76,713.01
2018,3,5,13,0,1007.0,77.0,0.3,13.4,801.0,966.04,705.03
2018,3,5,13,15,1003.0,76.0,0.3,13.45,785.0,948.72,694.56
2018,3,5,13,30,999.0,75.0,0.3,13.5,769.0,927.67,681.9
2018,3,5,13,45,992.5,74.5,0.3,13.55,745.0,901.5,666.03
2018,3,5,14,0,986.0,74.0,0.3,13.6,721.0,871.96,648.02
2018,3,5,14,15,976.0,73.0,0.3,13.55,689.5,835.96,625.94
2018,3,5,14,30,966.0,72.0,0.3,13.5,658.0,797.18,601.87
2018,3,5,14,45,952.5,70.5,0.3,13.4,619.5,752.79,573.84
2018,3,5,15,0,939.0,69.0,0.3,13.3,581.0,706.35,544.0
2018,3,5,15,15,921.5,67.5,0.3,13.3,537.0,655.6,508.77
2018,3,5,15,30,904.0,66.0,0.3,13.3,493.0,603.7,470.93
2018,3,5,15,45,878.0,63.0,0.3,12.85,443.5,544.71,427.32
2018,3,5,16,0,852.0,60.0,0.3,12.4,394.0,486.01,382.17
2018,3,5,16,15,813.5,57.5,0.4,11.6,342.0,424.47,334.09
2018,3,5,16,30,775.0,55.0,0.5,10.8,290.0,363.47,283.98
2018,3,5,16,45,564.5,62.0,0.6,10.0,216.5,258.81,199.74
2018,3,5,17,0,354.0,69.0,0.7,9.2,143.0,174.27,131.81
2018,3,5,17,15,266.0,53.5,0.75,8.6,100.5,117.95,84.39
2018,3,5,17,30,178.0,38.0,0.8,8.0,58.0,71.68,46.26
2018,3,5,17,45,115.5,23.0,0.85,7.4,33.5,36.21,9.33
2018,3,5,18,0,53.0,8.0,0.9,6.8,9.0,10.3,0.0
2018,3,5,18,15,26.5,4.0,0.9,6.5,4.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,0.85,4.75,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,0.85,4.15,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,0.95,3.6,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.05,3.4,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.15,3.2,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.25,3.05,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.25,2.85,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.15,2.9,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.05,2.85,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,3,6,6,15,10.5,2.0,1.1,3.05,2.0,0.0,0.0
2018,3,6,6,30,21.0,4.0,1.1,3.8,4.0,0.0,0.0
2018,3,6,6,45,56.5,18.0,1.1,4.55,22.0,21.87,0.0
2018,3,6,7,0,92.0,32.0,1.1,5.3,40.0,47.05,27.87
2018,3,6,7,15,183.0,46.5,1.05,5.95,76.0,86.97,61.12
2018,3,6,7,30,274.0,61.0,1.0,6.6,112.0,135.84,102.13
2018,3,6,7,45,281.0,82.0,0.95,7.25,148.0,176.22,139.06
2018,3,6,8,0,288.0,103.0,0.9,7.9,184.0,213.65,172.58
2018,3,6,8,15,441.0,101.5,0.85,8.65,252.5,295.07,239.84
2018,3,6,8,30,594.0,100.0,0.8,9.4,321.0,390.57,317.01
2018,3,6,8,45,737.5,84.0,0.75,10.15,395.0,477.9,385.85
2018,3,6,9,0,881.0,68.0,0.7,10.9,469.0,573.65,458.76
2018,3,6,9,15,828.0,87.5,0.7,11.5,493.5,604.94,480.65
2018,3,6,9,30,775.0,107.0,0.7,12.1,518.0,628.47,496.44
2018,3,6,9,45,829.5,100.5,0.7,12.7,569.0,688.39,539.22
2018,3,6,10,0,884.0,94.0,0.7,13.3,620.0,751.14,580.22
2018,3,6,10,15,927.5,85.5,0.7,13.7,663.5,800.32,611.14
2018,3,6,10,30,971.0,77.0,0.7,14.1,707.0,852.44,643.63
2018,3,6,10,45,978.0,78.5,0.75,14.55,733.0,884.97,663.34
2018,3,6,11,0,985.0,80.0,0.8,15.0,759.0,914.27,681.12
2018,3,6,11,15,989.5,80.0,0.75,15.25,776.5,936.38,692.75
2018,3,6,11,30,994.0,80.0,0.7,15.5,794.0,954.87,702.09
2018,3,6,11,45,996.0,80.5,0.7,15.75,803.5,967.99,709.12
2018,3,6,12,0,998.0,81.0,0.7,16.0,813.0,977.24,713.87
2018,3,6,12,15,997.5,81.5,0.7,16.1,814.0,980.35,715.32
2018,3,6,12,30,997.0,82.0,0.7,16.2,815.0,979.5,714.5
2018,3,6,12,45,905.0,117.0,0.7,16.3,777.5,931.8,683.94
2018,3,6,13,0,813.0,152.0,0.7,16.4,740.0,886.4,655.3
2018,3,6,13,15,780.0,159.5,0.7,16.4,714.5,859.01,638.45
2018,3,6,13,30,747.0,167.0,0.7,16.4,689.0,825.9,617.49
2018,3,6,13,45,732.0,165.0,0.7,16.35,663.0,795.61,598.49
2018,3,6,14,0,717.0,163.0,0.7,16.3,637.0,763.19,577.88
2018,3,6,14,15,745.5,143.0,0.7,16.2,616.0,743.14,565.76
2018,3,6,14,30,774.0,123.0,0.7,16.1,595.0,716.44,548.86
2018,3,6,14,45,740.5,123.5,0.65,15.95,553.5,668.18,515.44
2018,3,6,15,0,707.0,124.0,0.6,15.8,512.0,617.71,479.38
2018,3,6,15,15,680.5,118.0,0.6,15.8,468.0,565.04,441.49
2018,3,6,15,30,654.0,112.0,0.6,15.8,424.0,512.63,402.76
2018,3,6,15,45,677.0,94.5,0.65,15.25,389.0,475.25,375.65
2018,3,6,16,0,700.0,77.0,0.7,14.7,354.0,433.96,343.81
2018,3,6,16,15,669.5,71.5,0.8,13.7,308.0,378.33,299.83
2018,3,6,16,30,639.0,66.0,0.9,12.7,262.0,324.52,255.24
2018,3,6,16,45,513.5,65.5,1.0,11.75,204.5,246.44,190.78
2018,3,6,17,0,388.0,65.0,1.1,10.8,147.0,179.96,135.38
2018,3,6,17,15,323.0,51.5,1.15,10.3,107.0,128.67,90.96
2018,3,6,17,30,258.0,38.0,1.2,9.8,67.0,84.75,53.52
2018,3,6,17,45,159.5,23.5,1.25,9.3,38.5,41.6,13.2
2018,3,6,18,0,61.0,9.0,1.3,8.8,10.0,11.72,0.0
2018,3,6,18,15,30.5,4.5,1.25,8.7,5.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.65,8.6,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.65,8.6,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.5,1.05,6.55,0.5,0.0,0.0
2018,3,7,6,30,0.0,1.0,1.0,6.6,1.0,0.0,0.0
2018,3,7,6,45,0.0,6.0,0.9,6.6,6.0,5.9,0.0
2018,3,7,7,0,0.0,11.0,0.8,6.6,11.0,10.6,2.92
2018,3,7,7,15,0.0,16.5,0.8,7.2,16.5,15.91,8.05
2018,3,7,7,30,0.0,22.0,0.8,7.8,22.0,21.22,12.88
2018,3,7,7,45,0.0,31.0,0.8,8.4,31.0,29.92,20.56
2018,3,7,8,0,0.0,40.0,0.8,9.0,40.0,38.62,28.12
2018,3,7,8,15,0.0,61.5,0.8,9.65,61.5,59.44,45.98
2018,3,7,8,30,0.0,83.0,0.8,10.3,83.0,80.53,63.7
2018,3,7,8,45,11.5,111.5,0.8,10.95,117.0,114.86,92.3
2018,3,7,9,0,23.0,140.0,0.8,11.6,151.0,153.72,124.07
2018,3,7,9,15,27.0,171.0,0.85,12.2,185.0,189.44,152.5
2018,3,7,9,30,31.0,202.0,0.9,12.8,219.0,225.7,180.8
2018,3,7,9,45,51.0,230.5,0.95,13.4,260.5,270.83,216.0
2018,3,7,10,0,71.0,259.0,1.0,14.0,302.0,317.51,251.7
2018,3,7,10,15,243.0,258.5,1.05,14.3,415.5,464.24,366.9
2018,3,7,10,30,415.0,258.0,1.1,14.6,529.0,614.5,478.9
2018,3,7,10,45,693.0,167.5,1.1,14.95,640.5,759.81,585.68
2018,3,7,11,0,971.0,77.0,1.1,15.3,752.0,902.46,679.38
2018,3,7,11,15,976.5,77.5,1.15,15.45,770.0,925.69,692.53
2018,3,7,11,30,982.0,78.0,1.2,15.6,788.0,945.38,705.06
2018,3,7,11,45,985.0,78.5,1.2,15.75,798.0,959.2,713.03
2018,3,7,12,0,988.0,79.0,1.2,15.9,808.0,969.21,718.7
2018,3,7,12,15,990.0,78.5,1.2,15.9,810.0,973.34,721.13
2018,3,7,12,30,992.0,78.0,1.2,15.9,812.0,973.55,721.25
2018,3,7,12,45,992.0,76.5,1.2,15.95,804.5,966.94,717.0
2018,3,7,13,0,992.0,75.0,1.2,16.0,797.0,956.41,710.44
2018,3,7,13,15,988.5,74.5,1.2,15.9,781.5,940.11,700.66
2018,3,7,13,30,985.0,74.0,1.2,15.8,766.0,920.12,688.6
2018,3,7,13,45,979.5,72.5,1.2,15.7,742.5,893.77,672.38
2018,3,7,14,0,974.0,71.0,1.2,15.6,719.0,864.05,653.95
2018,3,7,14,15,965.0,70.5,1.2,15.35,688.0,829.53,632.54
2018,3,7,14,30,956.0,70.0,1.2,15.1,657.0,792.19,609.03
2018,3,7,14,45,943.0,68.5,1.2,14.9,619.0,748.3,580.55
2018,3,7,15,0,930.0,67.0,1.2,14.7,581.0,702.34,550.23
2018,3,7,15,15,913.0,65.0,1.2,14.7,537.5,651.51,514.16
2018,3,7,15,30,896.0,63.0,1.2,14.7,494.0,599.51,475.17
2018,3,7,15,45,870.5,61.0,1.1,13.8,445.0,542.03,431.52
2018,3,7,16,0,845.0,59.0,1.0,12.9,396.0,484.82,386.46
2018,3,7,16,15,765.5,61.0,0.95,12.05,336.0,410.11,326.45
2018,3,7,16,30,686.0,63.0,0.9,11.2,276.0,340.12,268.48
2018,3,7,16,45,649.0,56.0,0.85,10.4,228.5,282.06,217.86
2018,3,7,17,0,612.0,49.0,0.8,9.6,181.0,227.64,168.71
2018,3,7,17,15,501.5,41.5,0.85,9.05,130.5,159.33,110.24
2018,3,7,17,30,391.0,34.0,0.9,8.5,80.0,103.35,63.64
2018,3,7,17,45,269.0,23.5,0.9,7.95,48.0,53.91,19.39
2018,3,7,18,0,147.0,13.0,0.9,7.4,16.0,19.89,0.0
2018,3,7,18,15,73.5,6.5,0.9,7.3,8.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,0.65,7.6,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.65,7.25,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,8,6,15,1.0,2.0,0.8,8.0,2.0,0.0,0.0
2018,3,8,6,30,2.0,4.0,0.7,8.5,4.0,3.98,0.0
2018,3,8,6,45,20.5,17.5,0.6,9.0,19.5,18.82,0.0
2018,3,8,7,0,39.0,31.0,0.5,9.5,35.0,37.53,23.14
2018,3,8,7,15,80.0,47.5,0.45,10.05,61.5,64.81,46.17
2018,3,8,7,30,121.0,64.0,0.4,10.6,88.0,99.03,75.08
2018,3,8,7,45,121.5,86.5,0.4,11.2,116.5,127.3,100.15
2018,3,8,8,0,122.0,109.0,0.4,11.8,145.0,157.71,126.29
2018,3,8,8,15,170.5,129.5,0.4,12.15,189.5,206.14,166.2
2018,3,8,8,30,219.0,150.0,0.4,12.5,234.0,263.58,212.57
2018,3,8,8,45,213.0,172.0,0.45,12.85,262.0,290.48,233.81
2018,3,8,9,0,207.0,194.0,0.5,13.2,290.0,320.53,257.05
2018,3,8,9,15,249.5,212.5,0.5,13.5,339.5,381.2,303.63
2018,3,8,9,30,292.0,231.0,0.5,13.8,389.0,439.87,347.37
2018,3,8,9,45,302.0,248.5,0.55,14.1,422.0,477.51,374.45
2018,3,8,10,0,312.0,266.0,0.6,14.4,455.0,515.02,401.19
2018,3,8,10,15,507.0,217.0,0.6,14.65,542.5,629.61,486.95
2018,3,8,10,30,702.0,168.0,0.6,14.9,630.0,751.1,573.4
2018,3,8,10,45,631.0,200.5,0.65,15.15,627.5,746.07,566.28
2018,3,8,11,0,560.0,233.0,0.7,15.4,625.0,732.79,555.25
2018,3,8,11,15,620.0,219.0,0.7,15.65,662.5,783.03,590.08
2018,3,8,11,30,680.0,205.0,0.7,15.9,700.0,830.58,621.68
2018,3,8,11,45,826.5,144.5,0.75,16.2,753.5,899.4,666.18
2018,3,8,12,0,973.0,84.0,0.8,16.5,807.0,964.42,707.14
2018,3,8,12,15,975.0,83.5,0.8,16.55,808.5,968.45,708.48
2018,3,8,12,30,977.0,83.0,0.8,16.6,810.0,968.62,708.43
2018,3,8,12,45,976.5,82.0,0.8,16.65,803.0,962.13,704.34
2018,3,8,13,0,976.0,81.0,0.8,16.7,796.0,951.8,698.03
2018,3,8,13,15,974.0,80.0,0.8,16.6,781.0,936.37,689.0
2018,3,8,13,30,972.0,79.0,0.8,16.5,766.0,917.26,677.74
2018,3,8,13,45,945.5,85.0,0.8,16.45,736.0,881.97,655.84
2018,3,8,14,0,919.0,91.0,0.8,16.4,706.0,844.33,632.44
2018,3,8,14,15,885.5,97.5,0.8,16.2,668.5,799.8,604.52
2018,3,8,14,30,852.0,104.0,0.8,16.0,631.0,757.86,578.06
2018,3,8,14,45,885.0,88.0,0.75,15.8,607.0,730.66,560.76
2018,3,8,15,0,918.0,72.0,0.7,15.6,583.0,701.86,542.07
2018,3,8,15,15,733.0,109.5,0.7,15.6,497.5,591.9,461.88
2018,3,8,15,30,548.0,147.0,0.7,15.6,412.0,486.92,383.17
2018,3,8,15,45,540.5,130.0,0.65,14.9,370.0,438.59,347.7
2018,3,8,16,0,533.0,113.0,0.6,14.2,328.0,392.01,311.66
2018,3,8,16,15,579.0,94.0,0.6,13.45,299.5,364.4,289.03
2018,3,8,16,30,625.0,75.0,0.6,12.7,271.0,330.81,259.59
2018,3,8,16,45,505.5,70.5,0.55,11.95,211.0,250.6,193.45
2018,3,8,17,0,386.0,66.0,0.5,11.2,151.0,181.53,136.21
2018,3,8,17,15,299.0,54.0,0.5,10.45,109.0,126.75,90.24
2018,3,8,17,30,212.0,42.0,0.5,9.7,67.0,81.89,53.48
2018,3,8,17,45,147.5,27.0,0.5,9.0,40.5,44.7,19.04
2018,3,8,18,0,83.0,12.0,0.5,8.3,14.0,15.91,0.0
2018,3,8,18,15,41.5,6.0,0.55,8.1,7.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,0.75,7.3,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.05,5.9,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.95,5.45,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,3,9,6,15,11.0,3.0,0.85,5.85,3.0,0.0,0.0
2018,3,9,6,30,22.0,6.0,0.8,6.3,6.0,6.52,0.0
2018,3,9,6,45,141.0,21.5,0.7,6.75,34.5,33.57,0.0
2018,3,9,7,0,260.0,37.0,0.6,7.2,63.0,78.35,47.66
2018,3,9,7,15,446.0,41.0,0.6,7.65,117.5,136.55,92.49
2018,3,9,7,30,632.0,45.0,0.6,8.1,172.0,215.1,156.75
2018,3,9,7,45,662.5,52.5,0.65,8.55,219.0,269.33,206.72
2018,3,9,8,0,693.0,60.0,0.7,9.0,266.0,326.05,257.68
2018,3,9,8,15,510.0,102.0,0.7,9.55,268.5,329.32,265.38
2018,3,9,8,30,327.0,144.0,0.7,10.1,271.0,309.21,251.27
2018,3,9,8,45,312.5,169.0,0.75,10.6,302.5,344.78,280.13
2018,3,9,9,0,298.0,194.0,0.8,11.1,334.0,378.31,305.94
2018,3,9,9,15,316.0,210.5,0.75,11.5,371.5,420.83,338.02
2018,3,9,9,30,334.0,227.0,0.7,11.9,409.0,464.1,369.71
2018,3,9,9,45,499.5,196.0,0.65,12.35,490.0,566.99,447.53
2018,3,9,10,0,665.0,165.0,0.6,12.8,571.0,677.66,527.28
2018,3,9,10,15,603.0,193.0,0.6,13.05,575.5,682.0,526.63
2018,3,9,10,30,541.0,221.0,0.6,13.3,580.0,678.27,521.63
2018,3,9,10,45,449.0,256.0,0.6,13.6,561.0,654.52,501.7
2018,3,9,11,0,357.0,291.0,0.6,13.9,542.0,616.96,472.25
2018,3,9,11,15,403.0,293.0,0.65,14.0,583.0,665.76,508.04
2018,3,9,11,30,449.0,295.0,0.7,14.1,624.0,722.58,547.63
2018,3,9,11,45,494.5,283.5,0.75,14.15,650.0,756.11,571.44
2018,3,9,12,0,540.0,272.0,0.8,14.2,676.0,788.23,594.48
2018,3,9,12,15,582.5,257.5,0.8,14.25,693.5,812.52,611.44
2018,3,9,12,30,625.0,243.0,0.8,14.3,711.0,836.54,628.18
2018,3,9,12,45,611.0,245.0,0.8,14.3,699.0,820.64,617.06
2018,3,9,13,0,597.0,247.0,0.8,14.3,687.0,804.59,606.35
2018,3,9,13,15,578.0,246.5,0.8,14.2,665.5,779.35,589.63
2018,3,9,13,30,559.0,246.0,0.8,14.1,644.0,752.34,571.69
2018,3,9,13,45,544.5,241.0,0.8,14.0,618.5,722.75,552.06
2018,3,9,14,0,530.0,236.0,0.8,13.9,593.0,691.72,531.23
2018,3,9,14,15,518.5,228.0,0.8,13.75,564.5,658.62,508.93
2018,3,9,14,30,507.0,220.0,0.8,13.6,536.0,624.36,485.46
2018,3,9,14,45,440.5,223.5,0.8,13.4,486.5,561.91,440.13
2018,3,9,15,0,374.0,227.0,0.8,13.2,437.0,496.87,392.31
2018,3,9,15,15,439.0,190.5,0.8,13.2,418.5,489.44,388.79
2018,3,9,15,30,504.0,154.0,0.8,13.2,400.0,469.28,374.58
2018,3,9,15,45,534.5,131.5,0.8,12.55,369.5,437.85,351.25
2018,3,9,16,0,565.0,109.0,0.8,11.9,339.0,404.74,325.39
2018,3,9,16,15,550.0,96.5,0.8,11.35,296.5,355.04,284.93
2018,3,9,16,30,535.0,84.0,0.8,10.8,254.0,305.84,243.38
2018,3,9,16,45,482.5,73.5,0.75,10.2,206.5,246.7,192.76
2018,3,9,17,0,430.0,63.0,0.7,9.6,159.0,192.69,145.5
2018,3,9,17,15,382.0,51.0,0.7,9.25,119.5,143.66,101.97
2018,3,9,17,30,334.0,39.0,0.7,8.9,80.0,99.93,63.59
2018,3,9,17,45,217.0,26.5,0.75,8.5,48.0,52.46,23.29
2018,3,9,18,0,100.0,14.0,0.8,8.1,16.0,18.85,0.0
2018,3,9,18,15,50.0,7.0,0.75,7.95,8.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.75,7.55,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.85,6.7,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.7,6.85,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.55,7.2,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.6,7.4,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.7,7.5,1.0,0.98,0.0
2018,3,10,6,45,0.0,3.0,0.75,7.6,3.0,2.89,0.0
2018,3,10,7,0,0.0,5.0,0.8,7.7,5.0,4.82,0.0
2018,3,10,7,15,0.0,6.5,0.75,7.9,6.5,6.26,0.0
2018,3,10,7,30,0.0,8.0,0.7,8.1,8.0,7.71,1.1
2018,3,10,7,45,0.0,10.0,0.65,8.35,10.0,9.64,2.83
2018,3,10,8,0,0.0,12.0,0.6,8.6,12.0,11.57,4.53
2018,3,10,8,15,0.0,22.0,0.6,8.7,22.0,21.23,12.97
2018,3,10,8,30,0.0,32.0,0.6,8.8,32.0,30.89,21.32
2018,3,10,8,45,0.0,39.0,0.6,8.95,39.0,37.67,27.07
2018,3,10,9,0,0.0,46.0,0.6,9.1,46.0,44.44,32.77
2018,3,10,9,15,0.0,39.5,0.6,9.3,39.5,38.16,27.24
2018,3,10,9,30,0.0,33.0,0.6,9.5,33.0,31.88,21.76
2018,3,10,9,45,0.0,53.0,0.6,9.75,53.0,51.24,38.13
2018,3,10,10,0,0.0,73.0,0.6,10.0,73.0,70.62,54.27
2018,3,10,10,15,0.0,85.5,0.6,10.45,85.5,82.75,64.11
2018,3,10,10,30,0.0,98.0,0.6,10.9,98.0,94.93,73.92
2018,3,10,10,45,0.0,79.5,0.55,11.35,79.5,76.95,58.8
2018,3,10,11,0,0.0,61.0,0.5,11.8,61.0,59.03,43.83
2018,3,10,11,15,2.0,110.0,0.5,11.9,111.5,108.51,84.58
2018,3,10,11,30,4.0,159.0,0.5,12.0,162.0,158.97,125.08
2018,3,10,11,45,8.0,189.5,0.5,12.05,195.5,193.19,152.07
2018,3,10,12,0,12.0,220.0,0.5,12.1,229.0,227.69,179.01
2018,3,10,12,15,8.5,196.5,0.5,12.0,203.0,200.76,157.61
2018,3,10,12,30,5.0,173.0,0.5,11.9,177.0,173.95,136.51
2018,3,10,12,45,4.0,164.0,0.5,11.85,167.0,164.02,128.76
2018,3,10,13,0,3.0,155.0,0.5,11.8,157.0,154.1,120.93
2018,3,10,13,15,3.0,156.0,0.5,11.7,158.0,155.07,121.88
2018,3,10,13,30,3.0,157.0,0.5,11.6,159.0,156.03,122.81
2018,3,10,13,45,2.0,145.0,0.5,11.45,146.5,143.16,112.63
2018,3,10,14,0,1.0,133.0,0.5,11.3,134.0,130.37,102.51
2018,3,10,14,15,1.0,141.5,0.5,11.2,142.5,138.84,109.66
2018,3,10,14,30,1.0,150.0,0.5,11.1,151.0,147.37,116.8
2018,3,10,14,45,0.5,148.5,0.5,11.0,149.0,145.56,115.58
2018,3,10,15,0,0.0,147.0,0.5,10.9,147.0,143.81,114.49
2018,3,10,15,15,0.5,141.0,0.5,10.9,141.0,138.25,110.29
2018,3,10,15,30,1.0,135.0,0.5,10.9,135.0,132.68,106.08
2018,3,10,15,45,1.0,126.5,0.45,10.6,126.5,124.29,99.59
2018,3,10,16,0,1.0,118.0,0.4,10.3,118.0,115.95,93.07
2018,3,10,16,15,3.5,109.5,0.4,10.05,110.5,108.76,87.45
2018,3,10,16,30,6.0,101.0,0.4,9.8,103.0,101.36,81.46
2018,3,10,16,45,3.0,75.0,0.45,9.55,76.0,74.1,58.44
2018,3,10,17,0,0.0,49.0,0.5,9.3,49.0,47.34,35.48
2018,3,10,17,15,0.0,37.0,0.5,9.1,37.0,35.73,25.22
2018,3,10,17,30,0.0,25.0,0.5,8.9,25.0,24.13,14.8
2018,3,10,17,45,0.0,15.5,0.55,8.7,15.5,14.96,5.26
2018,3,10,18,0,0.0,6.0,0.6,8.5,6.0,5.9,0.0
2018,3,10,18,15,0.0,3.0,0.6,8.35,3.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.6,8.05,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,7.7,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.05,4.4,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,11,6,15,46.0,5.5,1.0,5.3,6.0,0.0,0.0
2018,3,11,6,30,92.0,11.0,1.0,5.7,12.0,13.96,0.0
2018,3,11,6,45,252.0,23.0,0.95,6.15,46.5,46.95,12.26
2018,3,11,7,0,412.0,35.0,0.9,6.6,81.0,101.15,60.95
2018,3,11,7,15,509.0,42.5,0.85,7.1,129.5,154.3,105.88
2018,3,11,7,30,606.0,50.0,0.8,7.6,178.0,218.35,161.68
2018,3,11,7,45,664.0,55.0,0.8,8.15,230.0,277.18,214.62
2018,3,11,8,0,722.0,60.0,0.8,8.7,282.0,342.0,271.4
2018,3,11,8,15,761.0,64.0,0.7,9.35,334.0,402.61,322.67
2018,3,11,8,30,800.0,68.0,0.6,10.0,386.0,465.83,373.61
2018,3,11,8,45,827.0,71.0,0.55,10.7,435.5,523.76,418.51
2018,3,11,9,0,854.0,74.0,0.5,11.4,485.0,582.32,461.87
2018,3,11,9,15,875.0,75.5,0.45,12.2,530.0,633.26,497.73
2018,3,11,9,30,896.0,77.0,0.4,13.0,575.0,685.74,532.98
2018,3,11,9,45,912.5,77.5,0.35,13.75,614.5,732.98,561.51
2018,3,11,10,0,929.0,78.0,0.3,14.5,654.0,778.6,588.21
2018,3,11,10,15,938.5,79.5,0.3,15.0,686.5,817.97,611.55
2018,3,11,10,30,948.0,81.0,0.3,15.5,719.0,854.71,632.89
2018,3,11,10,45,954.5,82.5,0.25,16.0,744.5,886.12,649.59
2018,3,11,11,0,961.0,84.0,0.2,16.5,770.0,914.34,664.15
2018,3,11,11,15,930.5,100.0,0.2,16.75,777.0,922.96,667.82
2018,3,11,11,30,900.0,116.0,0.2,17.0,784.0,926.82,668.96
2018,3,11,11,45,922.0,108.5,0.2,17.3,799.5,947.92,681.0
2018,3,11,12,0,944.0,101.0,0.2,17.6,815.0,965.71,690.71
2018,3,11,12,15,941.0,102.5,0.2,17.75,815.0,967.17,690.81
2018,3,11,12,30,938.0,104.0,0.2,17.9,815.0,964.87,689.02
2018,3,11,12,45,898.0,120.5,0.25,18.05,796.0,941.89,675.55
2018,3,11,13,0,858.0,137.0,0.3,18.2,777.0,921.34,664.01
2018,3,11,13,15,794.0,159.5,0.3,18.2,742.5,881.3,639.4
2018,3,11,13,30,730.0,182.0,0.3,18.2,708.0,836.74,611.94
2018,3,11,13,45,732.0,173.5,0.3,18.15,686.5,813.57,598.37
2018,3,11,14,0,734.0,165.0,0.3,18.1,665.0,787.54,582.55
2018,3,11,14,15,726.5,157.5,0.35,17.95,634.0,752.32,561.6
2018,3,11,14,30,719.0,150.0,0.4,17.8,603.0,714.99,538.69
2018,3,11,14,45,752.5,130.5,0.45,17.65,580.0,692.3,525.7
2018,3,11,15,0,786.0,111.0,0.5,17.5,557.0,663.07,507.47
2018,3,11,15,15,700.0,121.5,0.5,17.5,496.5,587.99,453.41
2018,3,11,15,30,614.0,132.0,0.5,17.5,436.0,516.08,400.82
2018,3,11,15,45,584.0,124.0,0.6,16.9,390.5,461.52,361.9
2018,3,11,16,0,554.0,116.0,0.7,16.3,345.0,408.36,322.12
2018,3,11,16,15,505.0,107.0,0.75,15.4,295.5,345.39,273.2
2018,3,11,16,30,456.0,98.0,0.8,14.5,246.0,288.86,227.63
2018,3,11,16,45,462.0,80.0,0.85,13.6,207.5,246.22,190.89
2018,3,11,17,0,468.0,62.0,0.9,12.7,169.0,203.78,152.48
2018,3,11,17,15,403.0,52.0,0.85,12.0,127.5,150.52,106.25
2018,3,11,17,30,338.0,42.0,0.8,11.3,86.0,104.46,66.95
2018,3,11,17,45,218.0,28.5,0.75,10.6,52.0,55.27,27.09
2018,3,11,18,0,98.0,15.0,0.7,9.9,18.0,19.98,0.0
2018,3,11,18,15,49.0,7.5,0.65,9.7,9.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,12,6,15,43.5,5.5,0.8,8.3,6.0,0.0,0.0
2018,3,12,6,30,87.0,11.0,0.8,9.0,12.0,14.04,0.0
2018,3,12,6,45,244.5,23.5,0.85,9.65,47.5,47.92,16.16
2018,3,12,7,0,402.0,36.0,0.9,10.3,83.0,102.06,61.66
2018,3,12,7,15,499.5,43.0,0.9,10.95,131.0,154.59,105.4
2018,3,12,7,30,597.0,50.0,0.9,11.6,179.0,218.06,159.92
2018,3,12,7,45,644.5,56.0,0.9,12.25,228.5,274.65,210.43
2018,3,12,8,0,692.0,62.0,0.9,12.9,278.0,335.24,263.0
2018,3,12,8,15,714.5,69.5,1.0,13.55,326.0,390.91,310.59
2018,3,12,8,30,737.0,77.0,1.1,14.2,374.0,447.58,357.24
2018,3,12,8,45,663.0,105.0,1.2,14.8,396.5,475.94,380.13
2018,3,12,9,0,589.0,133.0,1.3,15.4,419.0,494.49,394.22
2018,3,12,9,15,670.0,124.5,1.35,15.75,478.0,563.98,447.54
2018,3,12,9,30,751.0,116.0,1.4,16.1,537.0,638.13,502.57
2018,3,12,9,45,774.5,117.0,1.5,16.5,576.5,684.11,535.62
2018,3,12,10,0,798.0,118.0,1.6,16.9,616.0,731.08,567.64
2018,3,12,10,15,486.5,203.0,1.6,17.1,511.5,605.07,471.27
2018,3,12,10,30,175.0,288.0,1.6,17.3,407.0,444.02,345.2
2018,3,12,10,45,213.5,308.0,1.6,17.5,458.0,502.29,389.55
2018,3,12,11,0,252.0,328.0,1.6,17.7,509.0,569.96,438.27
2018,3,12,11,15,408.0,284.0,1.6,17.75,585.0,671.84,514.61
2018,3,12,11,30,564.0,240.0,1.6,17.8,661.0,769.84,585.93
2018,3,12,11,45,755.5,165.5,1.6,17.9,736.5,871.61,656.23
2018,3,12,12,0,947.0,91.0,1.6,18.0,812.0,960.21,713.47
2018,3,12,12,15,944.0,93.0,1.6,18.0,812.0,962.15,713.55
2018,3,12,12,30,941.0,95.0,1.6,18.0,812.0,960.34,712.39
2018,3,12,12,45,691.0,188.5,1.6,17.95,712.5,840.35,632.74
2018,3,12,13,0,441.0,282.0,1.6,17.9,613.0,707.23,537.02
2018,3,12,13,15,332.5,313.5,1.6,17.75,560.0,631.28,482.33
2018,3,12,13,30,224.0,345.0,1.6,17.6,507.0,557.54,427.4
2018,3,12,13,45,156.0,316.0,1.55,17.4,427.0,464.17,358.75
2018,3,12,14,0,88.0,287.0,1.5,17.2,347.0,365.83,284.65
2018,3,12,14,15,71.0,268.0,1.5,17.05,315.0,329.81,257.92
2018,3,12,14,30,54.0,249.0,1.5,16.9,283.0,294.64,231.17
2018,3,12,14,45,40.0,224.5,1.5,16.75,249.0,256.86,202.19
2018,3,12,15,0,26.0,200.0,1.5,16.6,215.0,220.12,173.64
2018,3,12,15,15,55.0,187.5,1.5,16.6,216.0,224.77,178.61
2018,3,12,15,30,84.0,175.0,1.5,16.6,217.0,226.87,181.17
2018,3,12,15,45,78.0,145.5,1.4,15.95,181.5,189.09,151.38
2018,3,12,16,0,72.0,116.0,1.3,15.3,146.0,155.52,124.55
2018,3,12,16,15,62.5,101.0,1.25,14.85,124.5,128.74,102.64
2018,3,12,16,30,53.0,86.0,1.2,14.4,103.0,106.47,84.14
2018,3,12,16,45,64.5,88.0,1.15,13.9,105.5,109.95,86.63
2018,3,12,17,0,76.0,90.0,1.1,13.4,108.0,114.54,89.46
2018,3,12,17,15,56.0,68.0,1.1,13.05,79.5,81.07,60.94
2018,3,12,17,30,36.0,46.0,1.1,12.7,51.0,52.09,36.32
2018,3,12,17,45,20.5,28.0,1.1,12.4,30.5,30.06,16.3
2018,3,12,18,0,5.0,10.0,1.1,12.1,10.0,10.1,0.0
2018,3,12,18,15,2.5,5.0,1.05,12.0,5.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,1.2,10.8,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,1.2,10.9,2.0,1.97,0.0
2018,3,13,6,45,0.0,4.0,1.2,11.0,4.0,3.85,0.0
2018,3,13,7,0,0.0,6.0,1.2,11.1,6.0,5.78,0.0
2018,3,13,7,15,0.0,7.5,1.2,11.15,7.5,7.23,0.55
2018,3,13,7,30,0.0,9.0,1.2,11.2,9.0,8.67,1.87
2018,3,13,7,45,0.0,11.0,1.2,11.3,11.0,10.61,3.57
2018,3,13,8,0,0.0,13.0,1.2,11.4,13.0,12.54,5.24
2018,3,13,8,15,0.0,22.0,1.2,11.35,22.0,21.23,12.75
2018,3,13,8,30,0.0,31.0,1.2,11.3,31.0,29.93,20.19
2018,3,13,8,45,0.0,35.0,1.25,11.3,35.0,33.8,23.41
2018,3,13,9,0,0.0,39.0,1.3,11.3,39.0,37.67,26.62
2018,3,13,9,15,0.0,44.5,1.35,11.35,44.5,43.0,31.04
2018,3,13,9,30,0.0,50.0,1.4,11.4,50.0,48.33,35.43
2018,3,13,9,45,0.0,55.5,1.4,11.45,55.5,53.66,39.8
2018,3,13,10,0,0.0,61.0,1.4,11.5,61.0,59.0,44.16
2018,3,13,10,15,0.0,76.0,1.45,11.55,76.0,73.54,56.17
2018,3,13,10,30,0.0,91.0,1.5,11.6,91.0,88.1,68.1
2018,3,13,10,45,0.5,108.0,1.55,11.7,108.5,105.2,82.05
2018,3,13,11,0,1.0,125.0,1.6,11.8,126.0,122.44,96.02
2018,3,13,11,15,5.0,163.0,1.6,11.85,167.0,163.77,129.55
2018,3,13,11,30,9.0,201.0,1.6,11.9,208.0,205.56,162.95
2018,3,13,11,45,22.0,244.0,1.6,12.0,261.0,267.88,212.38
2018,3,13,12,0,35.0,287.0,1.6,12.1,314.0,325.34,257.05
2018,3,13,12,15,44.5,297.5,1.55,12.1,331.5,345.27,272.32
2018,3,13,12,30,54.0,308.0,1.5,12.1,349.0,365.06,287.61
2018,3,13,12,45,81.0,319.5,1.45,12.15,380.5,401.51,316.09
2018,3,13,13,0,108.0,331.0,1.4,12.2,412.0,446.0,350.09
2018,3,13,13,15,91.5,306.0,1.4,12.25,374.0,394.5,310.79
2018,3,13,13,30,75.0,281.0,1.4,12.3,336.0,352.01,278.45
2018,3,13,13,45,95.5,292.0,1.35,12.35,359.5,379.54,300.48
2018,3,13,14,0,116.0,303.0,1.3,12.4,383.0,413.53,326.73
2018,3,13,14,15,93.5,281.0,1.3,12.4,343.5,361.43,286.65
2018,3,13,14,30,71.0,259.0,1.3,12.4,304.0,318.11,253.29
2018,3,13,14,45,51.0,233.0,1.3,12.4,264.5,273.73,218.7
2018,3,13,15,0,31.0,207.0,1.3,12.4,225.0,230.82,184.77
2018,3,13,15,15,42.5,191.0,1.3,12.4,213.5,220.36,177.31
2018,3,13,15,30,54.0,175.0,1.3,12.4,202.0,208.88,168.72
2018,3,13,15,45,85.0,170.0,1.25,12.05,208.0,218.63,177.58
2018,3,13,16,0,116.0,165.0,1.2,11.7,214.0,229.34,186.72
2018,3,13,16,15,132.0,138.0,1.15,11.25,187.0,202.24,164.65
2018,3,13,16,30,148.0,111.0,1.1,10.8,160.0,173.36,140.4
2018,3,13,16,45,165.0,95.0,1.0,10.35,141.0,157.24,125.74
2018,3,13,17,0,182.0,79.0,0.9,9.9,122.0,135.87,105.75
2018,3,13,17,15,130.0,62.5,0.85,9.25,89.5,95.92,71.8
2018,3,13,17,30,78.0,46.0,0.8,8.6,57.0,60.58,42.39
2018,3,13,17,45,53.5,30.0,0.8,8.0,36.0,36.82,21.02
2018,3,13,18,0,29.0,14.0,0.8,7.4,15.0,15.39,0.0
2018,3,13,18,15,14.5,7.0,0.8,7.25,7.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,0.85,6.95,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,0.95,6.05,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,0.95,5.2,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,14,6,15,0.0,1.0,1.05,5.6,1.0,0.0,0.0
2018,3,14,6,30,0.0,2.0,1.1,6.2,2.0,1.97,0.0
2018,3,14,6,45,0.0,4.0,1.15,6.75,4.0,3.85,0.0
2018,3,14,7,0,0.0,6.0,1.2,7.3,6.0,5.78,0.0
2018,3,14,7,15,0.0,7.5,1.25,7.5,7.5,7.23,0.64
2018,3,14,7,30,0.0,9.0,1.3,7.7,9.0,8.67,1.96
2018,3,14,7,45,0.0,11.5,1.35,7.9,11.5,11.09,4.1
2018,3,14,8,0,0.0,14.0,1.4,8.1,14.0,13.5,6.21
2018,3,14,8,15,0.0,16.5,1.45,8.1,16.5,15.92,8.3
2018,3,14,8,30,0.0,19.0,1.5,8.1,19.0,18.34,10.37
2018,3,14,8,45,0.0,25.5,1.5,8.05,25.5,24.62,15.78
2018,3,14,9,0,0.0,32.0,1.5,8.0,32.0,30.91,21.15
2018,3,14,9,15,0.0,34.0,1.45,8.05,34.0,32.85,22.73
2018,3,14,9,30,0.0,36.0,1.4,8.1,36.0,34.79,24.31
2018,3,14,9,45,0.0,54.0,1.4,8.1,54.0,52.21,39.11
2018,3,14,10,0,0.0,72.0,1.4,8.1,72.0,69.66,53.77
2018,3,14,10,15,0.0,72.0,1.4,8.25,72.0,69.67,53.6
2018,3,14,10,30,0.0,72.0,1.4,8.4,72.0,69.68,53.48
2018,3,14,10,45,0.0,78.5,1.35,8.55,78.5,75.99,58.65
2018,3,14,11,0,0.0,85.0,1.3,8.7,85.0,82.3,63.8
2018,3,14,11,15,0.0,97.5,1.3,8.7,97.5,94.48,73.85
2018,3,14,11,30,0.0,110.0,1.3,8.7,110.0,106.79,83.96
2018,3,14,11,45,1.5,128.0,1.3,8.75,129.0,125.92,99.7
2018,3,14,12,0,3.0,146.0,1.3,8.8,148.0,145.15,115.41
2018,3,14,12,15,18.5,214.5,1.25,8.8,228.5,228.0,182.86
2018,3,14,12,30,34.0,283.0,1.2,8.8,309.0,320.13,255.48
2018,3,14,12,45,127.0,323.0,1.2,8.75,419.5,455.72,362.31
2018,3,14,13,0,220.0,363.0,1.2,8.7,530.0,581.09,457.07
2018,3,14,13,15,150.5,351.5,1.2,8.7,464.5,504.16,397.2
2018,3,14,13,30,81.0,340.0,1.2,8.7,399.0,420.5,332.92
2018,3,14,13,45,63.0,311.0,1.2,8.65,356.0,372.44,296.7
2018,3,14,14,0,45.0,282.0,1.2,8.6,313.0,325.18,260.25
2018,3,14,14,15,83.5,275.5,1.2,8.55,330.0,347.62,279.88
2018,3,14,14,30,122.0,269.0,1.2,8.5,347.0,374.33,302.16
2018,3,14,14,45,209.0,254.0,1.2,8.45,378.5,417.02,337.98
2018,3,14,15,0,296.0,239.0,1.2,8.4,410.0,458.86,372.16
2018,3,14,15,15,372.5,201.5,1.2,8.4,400.5,455.64,371.27
2018,3,14,15,30,449.0,164.0,1.2,8.4,391.0,450.83,368.71
2018,3,14,15,45,393.5,161.5,1.2,8.2,346.5,395.37,324.26
2018,3,14,16,0,338.0,159.0,1.2,8.0,302.0,339.75,279.29
2018,3,14,16,15,385.5,131.5,1.15,7.65,275.5,318.83,261.71
2018,3,14,16,30,433.0,104.0,1.1,7.3,249.0,287.79,234.2
2018,3,14,16,45,433.0,86.0,1.05,6.95,210.5,244.33,195.29
2018,3,14,17,0,433.0,68.0,1.0,6.6,172.0,201.68,155.76
2018,3,14,17,15,441.0,54.0,1.05,6.05,137.5,163.03,118.5
2018,3,14,17,30,449.0,40.0,1.1,5.5,103.0,123.15,80.07
2018,3,14,17,45,326.5,29.5,1.1,4.9,65.0,70.68,37.43
2018,3,14,18,0,204.0,19.0,1.1,4.3,27.0,30.38,0.0
