Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,0,45,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.25,2.85,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.35,2.7,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.45,2.45,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,25,5,45,7.5,1.5,1.35,2.75,1.5,0.0,0.0
2018,3,25,6,0,15.0,3.0,1.3,2.9,3.0,0.0,0.0
2018,3,25,6,15,138.0,17.5,1.2,3.5,28.0,20.54,0.0
2018,3,25,6,30,261.0,32.0,1.1,4.1,53.0,54.16,26.64
2018,3,25,6,45,313.5,38.5,1.05,4.7,82.5,85.5,53.6
2018,3,25,7,0,366.0,45.0,1.0,5.3,112.0,122.46,85.63
2018,3,25,7,15,304.0,65.0,1.0,5.6,132.5,148.09,113.25
2018,3,25,7,30,242.0,85.0,1.0,5.9,153.0,164.78,131.86
2018,3,25,7,45,268.5,114.5,1.05,6.2,204.5,219.26,179.31
2018,3,25,8,0,295.0,144.0,1.1,6.5,256.0,276.48,227.79
2018,3,25,8,15,343.5,150.5,1.15,6.8,298.0,322.93,266.65
2018,3,25,8,30,392.0,157.0,1.2,7.1,340.0,378.33,312.05
2018,3,25,8,45,321.0,153.5,1.2,7.4,314.0,353.63,292.0
2018,3,25,9,0,250.0,150.0,1.2,7.7,288.0,315.48,260.93
2018,3,25,9,15,271.0,173.5,1.25,7.9,333.5,365.84,301.41
2018,3,25,9,30,292.0,197.0,1.3,8.1,379.0,417.33,341.43
2018,3,25,9,45,305.5,240.0,1.35,8.35,440.5,484.69,392.16
2018,3,25,10,0,319.0,283.0,1.4,8.6,502.0,552.22,441.68
2018,3,25,10,15,383.0,275.5,1.45,8.7,550.0,607.55,483.68
2018,3,25,10,30,447.0,268.0,1.5,8.8,598.0,672.95,532.33
2018,3,25,10,45,392.5,278.5,1.55,8.9,575.0,648.33,512.21
2018,3,25,11,0,338.0,289.0,1.6,9.0,552.0,611.63,484.09
2018,3,25,11,15,354.5,308.0,1.65,9.05,588.5,653.23,514.85
2018,3,25,11,30,371.0,327.0,1.7,9.1,625.0,693.92,543.94
2018,3,25,11,45,330.5,309.5,1.75,9.15,577.0,641.12,504.79
2018,3,25,12,0,290.0,292.0,1.8,9.2,529.0,586.27,464.39
2018,3,25,12,15,196.5,273.0,1.85,9.25,433.5,478.33,381.63
2018,3,25,12,30,103.0,254.0,1.9,9.3,338.0,361.68,289.87
2018,3,25,12,45,108.5,263.5,1.95,9.3,351.0,376.12,301.98
2018,3,25,13,0,114.0,273.0,2.0,9.3,364.0,389.99,312.96
2018,3,25,13,15,66.0,234.0,2.0,9.25,286.5,296.18,238.23
2018,3,25,13,30,18.0,195.0,2.0,9.2,209.0,211.89,169.68
2018,3,25,13,45,256.0,191.0,2.05,9.15,379.5,434.79,355.37
2018,3,25,14,0,494.0,187.0,2.1,9.1,550.0,627.88,507.16
2018,3,25,14,15,362.0,201.0,2.1,9.05,461.0,516.59,418.79
2018,3,25,14,30,230.0,215.0,2.1,9.0,372.0,408.29,332.67
2018,3,25,14,45,335.0,217.0,2.15,8.9,431.5,480.06,392.02
2018,3,25,15,0,440.0,219.0,2.2,8.8,491.0,549.06,446.81
2018,3,25,15,15,478.0,197.0,2.2,8.8,473.5,531.92,434.08
2018,3,25,15,30,516.0,175.0,2.2,8.8,456.0,510.2,417.86
2018,3,25,15,45,522.5,156.0,2.15,8.45,418.5,468.74,385.47
2018,3,25,16,0,529.0,137.0,2.1,8.1,381.0,425.46,350.7
2018,3,25,16,15,570.0,113.5,2.05,7.8,348.5,394.21,324.26
2018,3,25,16,30,611.0,90.0,2.0,7.5,316.0,355.45,289.99
2018,3,25,16,45,655.0,73.0,1.95,7.2,282.0,318.93,255.39
2018,3,25,17,0,699.0,56.0,1.9,6.9,248.0,276.53,213.68
2018,3,25,17,15,621.5,50.5,1.85,6.4,194.0,210.04,153.96
2018,3,25,17,30,544.0,45.0,1.8,5.9,140.0,151.99,102.34
2018,3,25,17,45,401.5,36.5,1.75,5.4,93.5,91.23,53.94
2018,3,25,18,0,259.0,28.0,1.7,4.9,47.0,46.39,18.89
2018,3,25,18,15,138.0,15.5,1.7,4.75,24.5,17.13,0.0
2018,3,25,18,30,17.0,3.0,1.7,4.6,2.0,0.0,0.0
2018,3,25,18,45,8.5,1.5,1.65,4.45,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.6,4.05,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.6,3.75,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.55,3.6,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.5,3.35,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.5,3.25,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.45,3.2,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,1.45,2.8,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,26,5,45,23.5,3.0,1.5,3.2,2.5,0.0,0.0
2018,3,26,6,0,47.0,6.0,1.5,3.4,5.0,0.0,0.0
2018,3,26,6,15,211.5,18.0,1.55,3.95,33.5,23.53,0.0
2018,3,26,6,30,376.0,30.0,1.6,4.5,62.0,63.41,30.44
2018,3,26,6,45,496.0,37.5,1.65,5.1,111.0,112.18,68.27
2018,3,26,7,0,616.0,45.0,1.7,5.7,160.0,175.02,120.59
2018,3,26,7,15,682.5,49.5,1.75,6.15,214.5,234.4,174.62
2018,3,26,7,30,749.0,54.0,1.8,6.6,269.0,300.79,234.91
2018,3,26,7,45,791.5,57.0,1.85,7.1,324.5,363.13,291.37
2018,3,26,8,0,834.0,60.0,1.9,7.6,380.0,428.94,348.99
2018,3,26,8,15,861.0,63.5,1.9,8.05,433.5,489.68,400.63
2018,3,26,8,30,888.0,67.0,1.9,8.5,487.0,552.37,451.81
2018,3,26,8,45,906.5,69.5,1.95,8.95,536.0,609.7,497.27
2018,3,26,9,0,925.0,72.0,2.0,9.4,585.0,666.56,540.88
2018,3,26,9,15,939.5,73.5,2.0,9.7,629.5,718.84,578.64
2018,3,26,9,30,954.0,75.0,2.0,10.0,674.0,769.68,613.24
2018,3,26,9,45,964.5,76.0,2.0,10.35,712.5,815.2,643.32
2018,3,26,10,0,975.0,77.0,2.0,10.7,751.0,858.42,671.37
2018,3,26,10,15,981.0,79.0,2.0,10.95,782.5,896.47,695.7
2018,3,26,10,30,987.0,81.0,2.0,11.2,814.0,931.48,717.76
2018,3,26,10,45,990.5,82.5,2.0,11.45,837.5,960.53,735.61
2018,3,26,11,0,994.0,84.0,2.0,11.7,861.0,986.08,751.1
2018,3,26,11,15,997.5,84.0,1.95,11.85,877.0,1006.38,762.7
2018,3,26,11,30,1001.0,84.0,1.9,12.0,893.0,1022.94,771.88
2018,3,26,11,45,1002.0,84.5,1.9,12.2,900.5,1033.87,777.99
2018,3,26,12,0,1003.0,85.0,1.9,12.4,908.0,1040.86,781.68
2018,3,26,12,15,1002.5,84.5,1.85,12.5,907.0,1041.36,780.86
2018,3,26,12,30,1002.0,84.0,1.8,12.6,906.0,1037.89,777.63
2018,3,26,12,45,998.5,84.0,1.8,12.7,896.0,1028.18,771.25
2018,3,26,13,0,995.0,84.0,1.8,12.8,886.0,1014.6,762.51
2018,3,26,13,15,990.5,84.0,1.75,12.8,868.5,996.32,750.39
2018,3,26,13,30,986.0,84.0,1.7,12.8,851.0,974.39,735.99
2018,3,26,13,45,978.0,84.0,1.65,12.85,825.0,945.88,717.16
2018,3,26,14,0,970.0,84.0,1.6,12.9,799.0,914.16,696.25
2018,3,26,14,15,958.5,83.5,1.6,12.8,765.5,876.02,671.95
2018,3,26,14,30,947.0,83.0,1.6,12.7,732.0,835.28,645.69
2018,3,26,14,45,932.5,82.5,1.6,12.6,692.0,789.96,615.91
2018,3,26,15,0,918.0,82.0,1.6,12.5,652.0,742.78,584.43
2018,3,26,15,15,902.0,80.0,1.6,12.5,607.0,691.4,549.2
2018,3,26,15,30,886.0,78.0,1.6,12.5,562.0,638.87,510.17
2018,3,26,15,45,862.5,76.0,1.6,12.15,512.5,581.16,466.49
2018,3,26,16,0,839.0,74.0,1.6,11.8,463.0,525.03,422.45
2018,3,26,16,15,806.0,70.5,1.6,11.3,409.5,461.6,371.35
2018,3,26,16,30,773.0,67.0,1.6,10.8,356.0,400.04,319.83
2018,3,26,16,45,726.0,63.0,1.55,10.35,301.5,335.07,263.73
2018,3,26,17,0,679.0,59.0,1.5,9.9,247.0,274.26,209.56
2018,3,26,17,15,607.0,52.5,1.5,9.1,194.0,209.16,152.13
2018,3,26,17,30,535.0,46.0,1.5,8.3,141.0,151.87,101.76
2018,3,26,17,45,412.0,37.5,1.5,7.5,96.0,94.02,55.48
2018,3,26,18,0,289.0,29.0,1.5,6.7,51.0,49.97,21.25
2018,3,26,18,15,153.0,16.0,1.5,6.5,26.5,17.99,0.0
2018,3,26,18,30,17.0,3.0,1.5,6.3,2.0,0.0,0.0
2018,3,26,18,45,8.5,1.5,1.45,6.1,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.05,3.85,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.15,3.75,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.15,3.45,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.0,3.45,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,27,5,45,24.0,3.5,1.0,4.25,3.0,0.0,0.0
2018,3,27,6,0,48.0,7.0,1.0,4.5,6.0,0.0,0.0
2018,3,27,6,15,206.0,19.0,1.0,5.4,35.0,25.06,0.0
2018,3,27,6,30,364.0,31.0,1.0,6.3,64.0,64.76,32.34
2018,3,27,6,45,477.0,39.0,1.0,7.15,112.0,112.61,69.13
2018,3,27,7,0,590.0,47.0,1.0,8.0,160.0,173.79,119.7
2018,3,27,7,15,655.0,51.5,0.95,8.55,213.5,231.53,171.3
2018,3,27,7,30,720.0,56.0,0.9,9.1,267.0,296.08,228.52
2018,3,27,7,45,761.5,60.0,0.9,9.65,321.5,357.58,282.62
2018,3,27,8,0,803.0,64.0,0.9,10.2,376.0,422.51,337.59
2018,3,27,8,15,830.0,68.0,0.9,10.75,428.5,483.37,387.38
2018,3,27,8,30,857.0,72.0,0.9,11.3,481.0,543.9,434.94
2018,3,27,8,45,877.0,74.5,0.85,11.85,530.0,600.62,477.32
2018,3,27,9,0,897.0,77.0,0.8,12.4,579.0,657.07,517.73
2018,3,27,9,15,912.0,79.0,0.85,12.8,623.5,709.0,553.99
2018,3,27,9,30,927.0,81.0,0.9,13.2,668.0,759.59,587.3
2018,3,27,9,45,937.5,83.0,0.9,13.6,706.0,805.14,615.86
2018,3,27,10,0,948.0,85.0,0.9,14.0,744.0,848.47,642.48
2018,3,27,10,15,954.5,86.5,0.9,14.3,775.0,885.48,664.76
2018,3,27,10,30,961.0,88.0,0.9,14.6,806.0,919.56,684.95
2018,3,27,10,45,965.0,90.0,0.95,14.9,829.5,948.88,702.86
2018,3,27,11,0,969.0,92.0,1.0,15.2,853.0,974.82,718.61
2018,3,27,11,15,971.5,92.5,1.0,15.45,868.5,994.24,729.41
2018,3,27,11,30,974.0,93.0,1.0,15.7,884.0,1010.0,738.01
2018,3,27,11,45,974.5,93.5,0.95,15.9,891.0,1020.13,742.27
2018,3,27,12,0,975.0,94.0,0.9,16.1,898.0,1026.41,744.26
2018,3,27,12,15,900.0,133.0,0.9,16.25,875.0,998.47,726.07
2018,3,27,12,30,825.0,172.0,0.9,16.4,852.0,972.58,709.73
2018,3,27,12,45,739.0,214.5,0.9,16.5,818.5,935.55,686.32
2018,3,27,13,0,653.0,257.0,0.9,16.6,785.0,891.69,657.32
2018,3,27,13,15,700.0,226.0,0.95,16.6,782.0,892.73,661.11
2018,3,27,13,30,747.0,195.0,1.0,16.6,779.0,888.96,660.06
2018,3,27,13,45,741.5,189.0,1.0,16.6,753.5,860.77,642.22
2018,3,27,14,0,736.0,183.0,1.0,16.6,728.0,830.05,622.94
2018,3,27,14,15,756.0,164.0,1.0,16.5,703.5,804.06,607.02
2018,3,27,14,30,776.0,145.0,1.0,16.4,679.0,774.12,588.27
2018,3,27,14,45,818.5,120.5,1.0,16.3,656.0,749.66,573.24
2018,3,27,15,0,861.0,96.0,1.0,16.2,633.0,721.33,555.37
2018,3,27,15,15,849.0,91.0,1.0,16.2,589.5,671.37,521.35
2018,3,27,15,30,837.0,86.0,1.0,16.2,546.0,620.06,484.33
2018,3,27,15,45,844.0,76.5,1.0,15.7,505.0,573.82,450.85
2018,3,27,16,0,851.0,67.0,1.0,15.2,464.0,523.54,412.82
2018,3,27,16,15,822.5,64.0,0.95,14.6,412.0,463.5,365.35
2018,3,27,16,30,794.0,61.0,0.9,14.0,360.0,403.49,316.15
2018,3,27,16,45,752.0,56.5,0.85,13.4,305.5,338.66,261.49
2018,3,27,17,0,710.0,52.0,0.8,12.8,251.0,277.42,208.04
2018,3,27,17,15,641.0,47.0,0.8,11.95,198.0,212.8,151.87
2018,3,27,17,30,572.0,42.0,0.8,11.1,145.0,155.61,102.14
2018,3,27,17,45,454.5,34.5,0.8,10.25,99.0,97.09,55.62
2018,3,27,18,0,337.0,27.0,0.8,9.4,53.0,51.97,21.66
2018,3,27,18,15,181.0,15.0,0.8,9.15,27.5,17.61,0.0
2018,3,27,18,30,25.0,3.0,0.8,8.9,2.0,0.0,0.0
2018,3,27,18,45,12.5,1.5,0.85,8.7,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,28,5,45,24.0,3.0,0.8,7.4,3.0,0.0,0.0
2018,3,28,6,0,48.0,6.0,0.8,7.4,6.0,5.9,0.0
2018,3,28,6,15,198.5,19.0,0.7,8.0,35.5,24.07,0.0
2018,3,28,6,30,349.0,32.0,0.6,8.6,65.0,65.63,33.74
2018,3,28,6,45,456.5,40.5,0.5,9.2,112.5,112.67,69.69
2018,3,28,7,0,564.0,49.0,0.4,9.8,160.0,172.39,118.7
2018,3,28,7,15,630.0,54.0,0.35,10.4,213.0,229.59,168.74
2018,3,28,7,30,696.0,59.0,0.3,11.0,266.0,293.81,224.24
2018,3,28,7,45,739.5,63.0,0.3,11.6,320.5,354.88,276.47
2018,3,28,8,0,783.0,67.0,0.3,12.2,375.0,419.6,329.69
2018,3,28,8,15,812.5,70.5,0.35,12.95,427.5,480.17,377.94
2018,3,28,8,30,842.0,74.0,0.4,13.7,480.0,542.14,425.36
2018,3,28,8,45,863.5,75.5,0.4,14.45,528.5,596.5,464.97
2018,3,28,9,0,885.0,77.0,0.4,15.2,577.0,652.22,503.99
2018,3,28,9,15,903.5,77.5,0.45,15.75,621.5,704.38,539.14
2018,3,28,9,30,922.0,78.0,0.5,16.3,666.0,755.52,571.72
2018,3,28,9,45,937.5,77.5,0.5,16.9,705.0,801.95,599.59
2018,3,28,10,0,953.0,77.0,0.5,17.5,744.0,846.5,625.73
2018,3,28,10,15,960.5,78.5,0.5,17.9,775.5,884.43,647.62
2018,3,28,10,30,968.0,80.0,0.5,18.3,807.0,919.48,667.48
2018,3,28,10,45,973.5,81.0,0.5,18.7,831.0,949.14,683.78
2018,3,28,11,0,979.0,82.0,0.5,19.1,855.0,975.45,697.96
2018,3,28,11,15,982.5,82.0,0.55,19.35,871.0,995.34,709.72
2018,3,28,11,30,986.0,82.0,0.6,19.6,887.0,1011.55,719.41
2018,3,28,11,45,987.5,83.0,0.6,19.8,895.0,1023.19,725.41
2018,3,28,12,0,989.0,84.0,0.6,20.0,903.0,1030.96,729.23
2018,3,28,12,15,989.0,83.5,0.65,20.1,902.0,1031.76,730.45
2018,3,28,12,30,989.0,83.0,0.7,20.2,901.0,1028.63,729.5
2018,3,28,12,45,987.0,82.5,0.7,20.25,892.0,1019.71,724.17
2018,3,28,13,0,985.0,82.0,0.7,20.3,883.0,1006.93,716.68
2018,3,28,13,15,981.0,82.0,0.75,20.2,866.0,989.09,707.7
2018,3,28,13,30,977.0,82.0,0.8,20.1,849.0,967.62,696.51
2018,3,28,13,45,971.5,81.0,0.85,20.0,824.0,940.25,681.56
2018,3,28,14,0,966.0,80.0,0.9,19.9,799.0,909.58,664.41
2018,3,28,14,15,958.0,78.5,0.95,19.7,766.5,873.19,643.6
2018,3,28,14,30,950.0,77.0,1.0,19.5,734.0,834.0,620.67
2018,3,28,14,45,939.0,76.0,1.0,19.25,695.5,790.53,593.87
2018,3,28,15,0,928.0,75.0,1.0,19.0,657.0,744.92,565.24
2018,3,28,15,15,913.0,73.0,1.0,19.0,612.5,693.68,531.69
2018,3,28,15,30,898.0,71.0,1.0,19.0,568.0,641.19,494.84
2018,3,28,15,45,877.0,69.0,1.0,18.3,518.5,584.25,454.17
2018,3,28,16,0,856.0,67.0,1.0,17.6,469.0,527.24,411.79
2018,3,28,16,15,827.0,64.0,0.95,16.95,416.5,466.62,364.51
2018,3,28,16,30,798.0,61.0,0.9,16.3,364.0,406.1,315.49
2018,3,28,16,45,755.5,57.0,0.85,15.65,309.5,341.33,261.44
2018,3,28,17,0,713.0,53.0,0.8,15.0,255.0,280.2,208.61
2018,3,28,17,15,648.5,47.5,0.8,14.1,202.0,215.93,153.1
2018,3,28,17,30,584.0,42.0,0.8,13.2,149.0,158.58,103.43
2018,3,28,17,45,471.5,34.5,0.75,12.35,102.5,99.84,56.78
2018,3,28,18,0,359.0,27.0,0.7,11.5,56.0,54.14,22.9
2018,3,28,18,15,194.0,15.5,0.7,11.25,29.5,18.51,0.0
2018,3,28,18,30,29.0,4.0,0.7,11.0,3.0,0.0,0.0
2018,3,28,18,45,14.5,2.0,0.75,10.7,1.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.55,10.95,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.45,10.95,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.4,10.85,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.45,10.55,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.45,10.4,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.35,10.05,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.25,9.9,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.2,9.8,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.25,9.9,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,3,29,5,45,43.0,4.5,0.3,10.05,4.5,0.0,0.0
2018,3,29,6,0,86.0,9.0,0.3,10.1,9.0,8.85,0.0
2018,3,29,6,15,230.5,20.0,0.25,10.6,39.0,27.01,0.0
2018,3,29,6,30,375.0,31.0,0.2,11.1,69.0,68.38,34.9
2018,3,29,6,45,473.0,39.5,0.2,11.55,116.5,115.86,71.12
2018,3,29,7,0,571.0,48.0,0.2,12.0,164.0,174.87,119.61
2018,3,29,7,15,652.5,52.0,0.15,12.5,221.0,236.0,171.86
2018,3,29,7,30,734.0,56.0,0.1,13.0,278.0,305.75,230.83
2018,3,29,7,45,772.5,59.5,0.1,13.5,332.0,366.57,282.35
2018,3,29,8,0,811.0,63.0,0.1,14.0,386.0,430.43,334.34
2018,3,29,8,15,838.0,66.5,0.1,14.7,438.5,491.25,381.72
2018,3,29,8,30,865.0,70.0,0.1,15.4,491.0,551.75,426.84
2018,3,29,8,45,884.5,72.5,0.15,16.1,540.0,608.57,467.89
2018,3,29,9,0,904.0,75.0,0.2,16.8,589.0,665.06,507.26
2018,3,29,9,15,920.0,75.5,0.25,17.4,633.0,716.32,540.68
2018,3,29,9,30,936.0,76.0,0.3,18.0,677.0,766.29,571.72
2018,3,29,9,45,948.5,76.5,0.3,18.6,715.5,812.0,598.55
2018,3,29,10,0,961.0,77.0,0.3,19.2,754.0,855.59,623.53
2018,3,29,10,15,968.5,78.5,0.35,19.65,785.5,893.72,645.97
2018,3,29,10,30,976.0,80.0,0.4,20.1,817.0,928.93,666.48
2018,3,29,10,45,980.5,81.0,0.4,20.55,840.5,957.83,681.9
2018,3,29,11,0,985.0,82.0,0.4,21.0,864.0,983.31,695.21
2018,3,29,11,15,988.0,82.5,0.45,21.25,880.0,1003.31,706.88
2018,3,29,11,30,991.0,83.0,0.5,21.5,896.0,1019.6,716.48
2018,3,29,11,45,992.0,83.5,0.55,21.7,903.5,1030.19,722.95
2018,3,29,12,0,993.0,84.0,0.6,21.9,911.0,1036.88,727.28
2018,3,29,12,15,993.0,84.5,0.6,21.95,910.5,1038.7,728.08
2018,3,29,12,30,993.0,85.0,0.6,22.0,910.0,1036.57,726.72
2018,3,29,12,45,991.0,84.5,0.65,22.05,901.0,1027.53,722.56
2018,3,29,13,0,989.0,84.0,0.7,22.1,892.0,1014.64,716.22
2018,3,29,13,15,985.5,83.5,0.75,22.0,874.5,996.58,707.22
2018,3,29,13,30,982.0,83.0,0.8,21.9,857.0,974.86,696.01
2018,3,29,13,45,976.5,82.0,0.8,21.85,832.0,947.3,680.0
2018,3,29,14,0,971.0,81.0,0.8,21.8,807.0,916.43,661.93
2018,3,29,14,15,913.0,98.5,0.85,21.55,758.5,859.21,628.13
2018,3,29,14,30,855.0,116.0,0.9,21.3,710.0,805.79,596.33
2018,3,29,14,45,821.5,118.0,0.95,21.1,663.5,751.46,562.93
2018,3,29,15,0,788.0,120.0,1.0,20.9,617.0,696.97,528.56
2018,3,29,15,15,806.5,103.0,1.0,20.9,581.0,657.77,502.25
2018,3,29,15,30,825.0,86.0,1.0,20.9,545.0,614.61,472.02
2018,3,29,15,45,837.0,77.0,1.0,20.05,507.5,572.35,442.5
2018,3,29,16,0,849.0,68.0,1.0,19.2,470.0,525.63,408.25
2018,3,29,16,15,829.5,64.5,0.95,18.45,420.5,469.31,364.51
2018,3,29,16,30,810.0,61.0,0.9,17.7,371.0,412.11,318.36
2018,3,29,16,45,769.5,57.0,0.9,17.0,316.5,347.35,264.83
2018,3,29,17,0,729.0,53.0,0.9,16.3,262.0,285.99,212.16
2018,3,29,17,15,664.5,48.0,0.85,15.35,208.5,221.24,156.35
2018,3,29,17,30,600.0,43.0,0.8,14.4,155.0,163.37,106.36
2018,3,29,17,45,486.5,36.0,0.75,13.5,107.5,103.87,59.27
2018,3,29,18,0,373.0,29.0,0.7,12.6,60.0,57.74,25.49
2018,3,29,18,15,212.0,17.5,0.7,12.3,32.5,21.01,0.0
2018,3,29,18,30,51.0,6.0,0.7,12.0,5.0,0.0,0.0
2018,3,29,18,45,25.5,3.0,0.7,11.65,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.2,12.4,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.25,12.3,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.35,12.1,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,30,5,45,17.5,3.5,1.05,8.7,3.5,0.0,0.0
2018,3,30,6,0,35.0,7.0,1.0,8.8,7.0,6.88,0.0
2018,3,30,6,15,89.5,22.0,0.85,9.55,29.5,23.88,1.23
2018,3,30,6,30,144.0,37.0,0.7,10.3,52.0,51.27,30.62
2018,3,30,6,45,241.0,50.5,0.6,11.05,93.0,90.55,60.53
2018,3,30,7,0,338.0,64.0,0.5,11.8,134.0,140.8,100.98
2018,3,30,7,15,265.5,91.5,0.45,12.35,156.0,167.32,128.01
2018,3,30,7,30,193.0,119.0,0.4,12.9,178.0,186.88,147.42
2018,3,30,7,45,207.5,142.0,0.4,13.4,216.0,227.64,181.19
2018,3,30,8,0,222.0,165.0,0.4,13.9,254.0,269.83,215.04
2018,3,30,8,15,300.5,176.0,0.4,14.6,314.0,332.93,264.28
2018,3,30,8,30,379.0,187.0,0.4,15.3,374.0,403.63,318.02
2018,3,30,8,45,434.0,192.5,0.4,16.0,426.5,466.3,364.08
2018,3,30,9,0,489.0,198.0,0.4,16.7,479.0,528.95,408.91
2018,3,30,9,15,465.5,224.0,0.4,17.25,507.5,562.19,430.38
2018,3,30,9,30,442.0,250.0,0.4,17.8,536.0,592.14,449.17
2018,3,30,9,45,477.5,252.0,0.4,18.35,577.0,639.59,481.06
2018,3,30,10,0,513.0,254.0,0.4,18.9,618.0,687.97,512.64
2018,3,30,10,15,508.0,269.5,0.4,19.25,642.5,717.14,530.06
2018,3,30,10,30,503.0,285.0,0.4,19.6,667.0,744.19,546.05
2018,3,30,10,45,459.5,311.5,0.4,20.0,668.5,746.37,544.45
2018,3,30,11,0,416.0,338.0,0.4,20.4,670.0,744.73,540.68
2018,3,30,11,15,438.5,339.5,0.4,20.6,695.5,774.96,560.12
2018,3,30,11,30,461.0,341.0,0.4,20.8,721.0,803.99,578.17
2018,3,30,11,45,527.5,319.5,0.4,21.0,758.0,849.23,607.84
2018,3,30,12,0,594.0,298.0,0.4,21.2,795.0,892.95,635.88
2018,3,30,12,15,647.5,271.5,0.4,21.35,812.5,918.54,652.36
2018,3,30,12,30,701.0,245.0,0.4,21.5,830.0,940.32,666.5
2018,3,30,12,45,792.0,195.5,0.45,21.6,850.0,969.26,685.03
2018,3,30,13,0,883.0,146.0,0.5,21.7,870.0,989.28,698.04
2018,3,30,13,15,808.0,176.5,0.5,21.7,828.5,939.21,667.37
2018,3,30,13,30,733.0,207.0,0.5,21.7,787.0,892.37,639.43
2018,3,30,13,45,675.0,223.5,0.5,21.7,745.0,841.57,608.09
2018,3,30,14,0,617.0,240.0,0.5,21.7,703.0,790.52,574.95
2018,3,30,14,15,601.0,231.0,0.55,21.95,666.5,746.89,547.79
2018,3,30,14,30,585.0,222.0,0.6,22.2,630.0,704.17,520.5
2018,3,30,14,45,614.0,197.0,0.6,22.4,604.5,680.33,505.8
2018,3,30,15,0,643.0,172.0,0.6,22.6,579.0,650.2,486.28
2018,3,30,15,15,731.5,131.5,0.6,22.6,564.5,639.48,480.96
2018,3,30,15,30,820.0,91.0,0.6,22.6,550.0,617.78,467.07
2018,3,30,15,45,615.5,127.5,0.6,22.25,455.0,498.41,380.31
2018,3,30,16,0,411.0,164.0,0.6,21.9,360.0,393.19,302.25
2018,3,30,16,15,447.0,139.0,0.65,20.8,330.0,362.32,280.48
2018,3,30,16,30,483.0,114.0,0.7,19.7,300.0,326.87,252.91
2018,3,30,16,45,368.5,109.5,0.7,18.6,239.0,251.97,194.2
2018,3,30,17,0,254.0,105.0,0.7,17.5,178.0,187.1,143.08
2018,3,30,17,15,255.0,85.0,0.7,16.35,145.5,151.69,112.61
2018,3,30,17,30,256.0,65.0,0.7,15.2,113.0,117.37,82.22
2018,3,30,17,45,196.5,48.0,0.75,14.1,78.0,75.84,48.78
2018,3,30,18,0,137.0,31.0,0.8,13.0,43.0,41.45,21.57
2018,3,30,18,15,78.5,17.5,0.8,12.65,23.5,18.7,0.0
2018,3,30,18,30,20.0,4.0,0.8,12.3,4.0,0.0,0.0
2018,3,30,18,45,10.0,2.0,0.8,11.95,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.4,12.15,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,0.3,12.25,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,0.35,12.1,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,0.45,11.55,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,3,31,5,45,3.0,3.0,0.5,10.0,3.0,0.0,0.0
2018,3,31,6,0,6.0,6.0,0.5,10.1,6.0,5.9,0.0
2018,3,31,6,15,41.5,23.0,0.45,10.6,27.5,23.4,4.98
2018,3,31,6,30,77.0,40.0,0.4,11.1,49.0,47.28,30.24
2018,3,31,6,45,125.5,59.5,0.35,11.6,82.5,80.36,56.99
2018,3,31,7,0,174.0,79.0,0.3,12.1,116.0,118.88,88.81
2018,3,31,7,15,235.0,96.5,0.3,12.45,161.0,164.62,126.69
2018,3,31,7,30,296.0,114.0,0.3,12.8,206.0,217.3,170.27
2018,3,31,7,45,353.0,127.0,0.25,13.15,256.5,273.36,215.93
2018,3,31,8,0,410.0,140.0,0.2,13.5,307.0,332.87,263.25
2018,3,31,8,15,423.0,158.5,0.25,14.2,350.5,381.29,300.87
2018,3,31,8,30,436.0,177.0,0.3,14.9,394.0,430.28,337.77
2018,3,31,8,45,421.0,201.0,0.35,15.55,427.0,468.38,365.2
2018,3,31,9,0,406.0,225.0,0.4,16.2,460.0,499.19,386.61
2018,3,31,9,15,387.0,250.0,0.4,16.65,487.0,530.58,407.51
2018,3,31,9,30,368.0,275.0,0.4,17.1,514.0,559.38,425.95
2018,3,31,9,45,439.0,266.5,0.45,17.55,568.0,626.0,473.09
2018,3,31,10,0,510.0,258.0,0.5,18.0,622.0,690.95,517.74
2018,3,31,10,15,501.0,274.0,0.55,18.3,644.0,717.13,533.8
2018,3,31,10,30,492.0,290.0,0.6,18.6,666.0,740.98,548.63
2018,3,31,10,45,437.0,323.0,0.6,18.95,664.0,739.19,544.15
2018,3,31,11,0,382.0,356.0,0.6,19.3,662.0,726.76,533.08
2018,3,31,11,15,397.5,357.5,0.65,19.4,681.5,749.65,548.99
2018,3,31,11,30,413.0,359.0,0.7,19.5,701.0,771.36,563.63
2018,3,31,11,45,402.5,367.0,0.7,19.6,702.5,773.93,564.24
2018,3,31,12,0,392.0,375.0,0.7,19.7,704.0,774.64,563.93
2018,3,31,12,15,413.0,366.0,0.75,19.6,712.5,785.59,572.75
2018,3,31,12,30,434.0,357.0,0.8,19.5,721.0,802.01,584.89
2018,3,31,12,45,412.5,360.5,0.85,19.4,703.5,774.95,567.57
2018,3,31,13,0,391.0,364.0,0.9,19.3,686.0,753.79,554.37
2018,3,31,13,15,376.5,360.5,0.9,19.05,665.5,730.55,539.59
2018,3,31,13,30,362.0,357.0,0.9,18.8,645.0,706.24,524.01
2018,3,31,13,45,374.5,341.0,0.9,18.55,631.0,691.62,515.83
2018,3,31,14,0,387.0,325.0,0.9,18.3,617.0,675.0,506.1
2018,3,31,14,15,442.0,290.5,0.9,17.95,610.5,678.33,511.38
2018,3,31,14,30,497.0,256.0,0.9,17.6,604.0,670.53,508.77
2018,3,31,14,45,529.5,228.5,0.9,17.2,581.5,647.48,494.97
2018,3,31,15,0,562.0,201.0,0.9,16.8,559.0,620.32,478.03
2018,3,31,15,15,594.0,176.0,0.9,16.8,531.0,593.55,459.99
2018,3,31,15,30,626.0,151.0,0.9,16.8,503.0,560.23,436.62
2018,3,31,15,45,531.0,159.5,0.9,15.9,440.0,480.43,377.86
2018,3,31,16,0,436.0,168.0,0.9,15.0,377.0,410.92,325.51
2018,3,31,16,15,456.0,143.0,0.85,14.35,340.0,371.12,294.88
2018,3,31,16,30,476.0,118.0,0.8,13.7,303.0,328.42,260.23
2018,3,31,16,45,462.5,101.5,0.8,13.1,259.5,279.06,219.02
2018,3,31,17,0,449.0,85.0,0.8,12.5,216.0,230.65,177.15
2018,3,31,17,15,393.5,72.5,0.8,11.75,170.5,176.62,130.88
2018,3,31,17,30,338.0,60.0,0.8,11.0,125.0,128.79,89.91
2018,3,31,17,45,262.0,45.5,0.8,10.2,86.5,82.57,52.38
2018,3,31,18,0,186.0,31.0,0.8,9.4,48.0,45.41,23.59
2018,3,31,18,15,105.5,18.0,0.8,9.1,26.5,19.83,0.0
2018,3,31,18,30,25.0,5.0,0.8,8.8,5.0,0.0,0.0
2018,3,31,18,45,12.5,2.5,0.8,8.45,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,0.95,5.7,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,1,5,45,37.0,5.5,1.0,7.5,6.0,0.0,0.0
2018,4,1,6,0,74.0,11.0,1.0,7.7,12.0,10.81,0.0
2018,4,1,6,15,219.0,25.0,1.0,8.0,46.5,34.15,10.1
2018,4,1,6,30,364.0,39.0,1.0,8.3,81.0,79.07,45.03
2018,4,1,6,45,462.5,48.0,1.05,8.65,130.0,127.6,83.13
2018,4,1,7,0,561.0,57.0,1.1,9.0,179.0,187.69,133.87
2018,4,1,7,15,624.0,63.0,1.05,9.4,233.0,245.81,185.52
2018,4,1,7,30,687.0,69.0,1.0,9.8,287.0,310.57,242.29
2018,4,1,7,45,729.0,73.5,0.95,10.25,341.5,371.57,294.98
2018,4,1,8,0,771.0,78.0,0.9,10.7,396.0,436.06,348.55
2018,4,1,8,15,800.5,81.5,0.85,11.3,448.5,496.26,396.55
2018,4,1,8,30,830.0,85.0,0.8,11.9,501.0,557.86,443.53
2018,4,1,8,45,852.5,87.0,0.75,12.55,550.0,614.65,484.9
2018,4,1,9,0,875.0,89.0,0.7,13.2,599.0,669.28,523.08
2018,4,1,9,15,891.5,90.5,0.7,13.8,643.0,720.68,557.1
2018,4,1,9,30,908.0,92.0,0.7,14.4,687.0,770.9,588.51
2018,4,1,9,45,920.5,93.0,0.75,14.95,725.0,816.01,616.74
2018,4,1,10,0,933.0,94.0,0.8,15.5,763.0,859.07,643.26
2018,4,1,10,15,941.0,95.5,0.85,15.8,794.5,896.57,666.45
2018,4,1,10,30,949.0,97.0,0.9,16.1,826.0,931.27,687.72
2018,4,1,10,45,954.5,98.0,0.95,16.45,849.5,960.2,705.07
2018,4,1,11,0,960.0,99.0,1.0,16.8,873.0,985.84,720.38
2018,4,1,11,15,963.5,100.0,1.05,16.9,889.0,1006.2,733.06
2018,4,1,11,30,967.0,101.0,1.1,17.0,905.0,1022.95,743.61
2018,4,1,11,45,969.0,101.0,1.15,17.1,912.5,1033.5,750.4
2018,4,1,12,0,971.0,101.0,1.2,17.2,920.0,1040.25,755.02
2018,4,1,12,15,971.5,101.0,1.3,17.15,919.5,1041.74,757.84
2018,4,1,12,30,972.0,101.0,1.4,17.1,919.0,1039.37,758.35
2018,4,1,12,45,970.5,100.5,1.45,17.0,910.0,1030.72,754.26
2018,4,1,13,0,969.0,100.0,1.5,16.9,901.0,1018.29,747.9
2018,4,1,13,15,964.5,99.0,1.55,16.7,883.0,998.83,737.37
2018,4,1,13,30,960.0,98.0,1.6,16.5,865.0,975.84,724.59
2018,4,1,13,45,954.0,97.0,1.7,16.3,839.5,948.12,709.32
2018,4,1,14,0,948.0,96.0,1.8,16.1,814.0,917.2,691.71
2018,4,1,14,15,939.5,94.5,1.8,15.85,781.5,880.65,669.03
2018,4,1,14,30,931.0,93.0,1.8,15.6,749.0,841.42,644.33
2018,4,1,14,45,919.5,91.5,1.85,15.3,710.0,797.44,616.63
2018,4,1,15,0,908.0,90.0,1.9,15.0,671.0,751.45,587.02
2018,4,1,15,15,892.0,87.5,1.9,15.0,625.5,699.6,551.59
2018,4,1,15,30,876.0,85.0,1.9,15.0,580.0,646.64,512.66
2018,4,1,15,45,854.0,82.5,1.95,14.2,530.5,591.02,471.91
2018,4,1,16,0,832.0,80.0,2.0,13.4,481.0,533.52,428.1
2018,4,1,16,15,801.5,76.5,2.0,12.9,428.0,471.28,378.19
2018,4,1,16,30,771.0,73.0,2.0,12.4,375.0,410.67,327.73
2018,4,1,16,45,725.5,69.0,2.0,11.85,320.5,345.94,272.4
2018,4,1,17,0,680.0,65.0,2.0,11.3,266.0,285.17,218.75
2018,4,1,17,15,611.0,58.5,1.9,10.7,212.0,220.17,161.38
2018,4,1,17,30,542.0,52.0,1.8,10.1,158.0,162.66,110.77
2018,4,1,17,45,426.5,43.0,1.7,9.5,110.5,103.99,63.38
2018,4,1,18,0,311.0,34.0,1.6,8.9,63.0,59.04,30.17
2018,4,1,18,15,173.5,20.0,1.55,8.65,34.5,23.38,0.0
2018,4,1,18,30,36.0,6.0,1.5,8.4,6.0,5.9,0.0
2018,4,1,18,45,18.0,3.0,1.45,8.1,3.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,2,5,45,30.0,6.0,1.5,7.65,6.5,0.0,0.0
2018,4,2,6,0,60.0,12.0,1.5,7.8,13.0,11.8,0.0
2018,4,2,6,15,118.5,26.5,1.55,8.1,37.5,30.72,11.93
2018,4,2,6,30,177.0,41.0,1.6,8.4,62.0,60.81,37.89
2018,4,2,6,45,148.5,59.5,1.65,8.7,83.5,85.04,60.9
2018,4,2,7,0,120.0,78.0,1.7,9.0,105.0,105.27,80.83
2018,4,2,7,15,167.5,100.5,1.75,9.25,148.5,150.58,119.37
2018,4,2,7,30,215.0,123.0,1.8,9.5,192.0,200.18,161.54
2018,4,2,7,45,234.5,144.0,1.8,9.8,231.5,242.24,197.38
2018,4,2,8,0,254.0,165.0,1.8,10.1,271.0,286.2,234.03
2018,4,2,8,15,437.0,150.0,1.75,10.5,360.0,382.27,312.34
2018,4,2,8,30,620.0,135.0,1.7,10.9,449.0,495.17,402.09
2018,4,2,8,45,537.0,174.0,1.7,11.3,464.5,513.74,414.7
2018,4,2,9,0,454.0,213.0,1.7,11.7,480.0,525.44,421.6
2018,4,2,9,15,367.0,254.0,1.65,12.15,480.0,522.66,416.52
2018,4,2,9,30,280.0,295.0,1.6,12.6,480.0,516.86,408.61
2018,4,2,9,45,242.5,319.5,1.55,13.0,486.0,518.58,407.59
2018,4,2,10,0,205.0,344.0,1.5,13.4,492.0,522.7,408.03
2018,4,2,10,15,348.0,321.5,1.5,13.65,585.0,633.37,491.76
2018,4,2,10,30,491.0,299.0,1.5,13.9,678.0,751.53,577.02
2018,4,2,10,45,699.0,208.5,1.5,14.15,765.5,858.61,654.16
2018,4,2,11,0,907.0,118.0,1.5,14.4,853.0,959.7,719.46
2018,4,2,11,15,934.5,106.0,1.5,14.55,875.5,987.68,735.56
2018,4,2,11,30,962.0,94.0,1.5,14.7,898.0,1012.73,750.67
2018,4,2,11,45,963.0,94.5,1.5,14.85,905.0,1022.74,756.09
2018,4,2,12,0,964.0,95.0,1.5,15.0,912.0,1028.97,759.38
2018,4,2,12,15,963.5,95.5,1.55,15.05,911.0,1029.96,760.57
2018,4,2,12,30,963.0,96.0,1.6,15.1,910.0,1027.12,759.49
2018,4,2,12,45,961.0,96.0,1.6,15.1,901.0,1018.52,754.2
2018,4,2,13,0,959.0,96.0,1.6,15.1,892.0,1006.19,746.67
2018,4,2,13,15,955.0,96.0,1.6,15.05,875.0,988.34,735.83
2018,4,2,13,30,951.0,96.0,1.6,15.0,858.0,966.98,722.8
2018,4,2,13,45,944.0,95.0,1.65,14.95,832.5,938.51,705.79
2018,4,2,14,0,937.0,94.0,1.7,14.9,807.0,906.93,686.63
2018,4,2,14,15,926.5,94.0,1.7,14.75,774.5,870.6,663.74
2018,4,2,14,30,916.0,94.0,1.7,14.6,742.0,831.75,638.95
2018,4,2,14,45,902.0,93.0,1.7,14.5,702.5,786.9,609.58
2018,4,2,15,0,888.0,92.0,1.7,14.4,663.0,740.28,578.61
2018,4,2,15,15,872.0,90.0,1.7,14.4,618.5,689.74,544.12
2018,4,2,15,30,856.0,88.0,1.7,14.4,574.0,640.13,507.5
2018,4,2,15,45,833.0,85.5,1.65,13.85,525.0,582.84,464.64
2018,4,2,16,0,810.0,83.0,1.6,13.3,476.0,525.79,420.54
2018,4,2,16,15,773.5,80.0,1.6,12.8,422.0,462.24,370.0
2018,4,2,16,30,737.0,77.0,1.6,12.3,368.0,401.02,319.49
2018,4,2,16,45,677.5,73.0,1.6,11.85,310.5,332.87,261.96
2018,4,2,17,0,618.0,69.0,1.6,11.4,253.0,270.29,207.62
2018,4,2,17,15,555.0,62.5,1.55,10.7,203.0,210.32,154.94
2018,4,2,17,30,492.0,56.0,1.5,10.0,153.0,157.19,108.28
2018,4,2,17,45,390.0,45.5,1.45,9.3,108.0,101.75,63.23
2018,4,2,18,0,288.0,35.0,1.4,8.6,63.0,58.45,30.82
2018,4,2,18,15,161.0,20.5,1.35,8.25,34.5,21.16,0.0
2018,4,2,18,30,34.0,6.0,1.3,7.9,6.0,5.9,0.0
2018,4,2,18,45,17.0,3.0,1.3,7.5,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,4,3,5,45,40.0,7.5,0.95,5.45,8.5,0.0,0.0
2018,4,3,6,0,80.0,15.0,0.9,5.9,17.0,14.74,0.0
2018,4,3,6,15,217.0,30.0,0.9,6.4,53.0,40.16,17.37
2018,4,3,6,30,354.0,45.0,0.9,6.9,89.0,86.37,52.06
2018,4,3,6,45,456.5,53.5,0.95,7.45,139.0,135.22,90.66
2018,4,3,7,0,559.0,62.0,1.0,8.0,189.0,196.09,142.09
2018,4,3,7,15,624.5,68.0,0.95,8.5,244.0,255.25,194.44
2018,4,3,7,30,690.0,74.0,0.9,9.0,299.0,321.32,251.94
2018,4,3,7,45,736.5,77.0,0.85,9.55,354.5,383.06,304.78
2018,4,3,8,0,783.0,80.0,0.8,10.1,410.0,448.61,358.69
2018,4,3,8,15,812.5,83.0,0.8,10.75,463.0,509.01,406.76
2018,4,3,8,30,842.0,86.0,0.8,11.4,516.0,570.76,453.93
2018,4,3,8,45,864.0,88.0,0.75,12.05,565.0,627.84,495.29
2018,4,3,9,0,886.0,90.0,0.7,12.7,614.0,682.68,533.41
2018,4,3,9,15,900.0,92.5,0.7,13.25,658.0,733.82,566.89
2018,4,3,9,30,914.0,95.0,0.7,13.8,702.0,783.54,597.94
2018,4,3,9,45,924.0,97.0,0.65,14.3,739.5,827.9,623.99
2018,4,3,10,0,934.0,99.0,0.6,14.8,777.0,870.02,648.0
2018,4,3,10,15,941.5,101.0,0.65,15.2,808.0,907.54,670.79
2018,4,3,10,30,949.0,103.0,0.7,15.6,839.0,942.23,691.65
2018,4,3,10,45,954.0,103.5,0.7,16.0,862.0,970.04,706.98
2018,4,3,11,0,959.0,104.0,0.7,16.4,885.0,994.54,720.25
2018,4,3,11,15,962.5,104.0,0.7,16.7,900.0,1013.66,730.44
2018,4,3,11,30,966.0,104.0,0.7,17.0,915.0,1029.18,738.51
2018,4,3,11,45,967.5,104.5,0.7,17.3,922.0,1039.63,743.58
2018,4,3,12,0,969.0,105.0,0.7,17.6,929.0,1046.28,746.5
2018,4,3,12,15,965.0,106.5,0.7,17.7,926.5,1044.89,745.22
2018,4,3,12,30,961.0,108.0,0.7,17.8,924.0,1039.68,741.87
2018,4,3,12,45,953.5,110.5,0.75,17.85,913.0,1028.44,736.29
2018,4,3,13,0,946.0,113.0,0.8,17.9,902.0,1013.6,728.61
2018,4,3,13,15,941.0,112.5,0.8,17.85,883.5,994.41,717.48
2018,4,3,13,30,936.0,112.0,0.8,17.8,865.0,971.79,704.31
2018,4,3,13,45,928.5,110.5,0.85,17.7,838.5,942.61,688.12
2018,4,3,14,0,921.0,109.0,0.9,17.6,812.0,910.4,669.89
2018,4,3,14,15,906.0,109.0,0.95,17.35,777.0,870.71,646.88
2018,4,3,14,30,891.0,109.0,1.0,17.1,742.0,828.86,622.09
2018,4,3,14,45,858.5,112.0,1.0,16.9,695.0,778.18,590.0
2018,4,3,15,0,826.0,115.0,1.0,16.7,648.0,723.68,554.78
2018,4,3,15,15,825.5,106.5,1.0,16.7,608.5,678.96,524.71
2018,4,3,15,30,825.0,98.0,1.0,16.7,569.0,631.99,491.24
2018,4,3,15,45,806.0,94.5,1.1,15.8,522.0,577.37,453.23
2018,4,3,16,0,787.0,91.0,1.2,14.9,475.0,522.65,413.31
2018,4,3,16,15,754.0,87.5,1.2,14.3,422.5,461.36,365.47
2018,4,3,16,30,721.0,84.0,1.2,13.7,370.0,402.24,317.53
2018,4,3,16,45,675.0,78.5,1.2,13.05,316.0,338.27,264.21
2018,4,3,17,0,629.0,73.0,1.2,12.4,262.0,278.48,212.68
2018,4,3,17,15,560.0,66.0,1.2,11.6,209.5,215.7,158.47
2018,4,3,17,30,491.0,59.0,1.2,10.8,157.0,160.46,110.7
2018,4,3,17,45,381.5,48.0,1.2,10.0,110.5,103.39,64.85
2018,4,3,18,0,272.0,37.0,1.2,9.2,64.0,58.72,31.76
2018,4,3,18,15,150.5,21.5,1.15,8.75,35.0,22.01,0.0
2018,4,3,18,30,29.0,6.0,1.1,8.3,6.0,5.9,0.0
2018,4,3,18,45,14.5,3.0,1.05,7.9,3.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
