Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,7,0,633.0,64.0,0.6,10.0,240.0,237.6,175.95
2018,4,14,7,15,681.0,69.5,0.55,10.65,294.5,296.63,227.54
2018,4,14,7,30,729.0,75.0,0.5,11.3,349.0,360.62,281.69
2018,4,14,7,45,762.0,78.5,0.5,12.0,402.5,419.98,330.71
2018,4,14,8,0,795.0,82.0,0.5,12.7,456.0,481.67,379.58
2018,4,14,8,15,819.0,85.5,0.5,13.35,507.5,540.42,424.35
2018,4,14,8,30,843.0,89.0,0.5,14.0,559.0,599.89,467.83
2018,4,14,8,45,861.0,91.5,0.5,14.7,606.5,654.83,506.32
2018,4,14,9,0,879.0,94.0,0.5,15.4,654.0,707.21,541.14
2018,4,14,9,15,894.5,95.0,0.5,15.9,697.0,757.11,572.17
2018,4,14,9,30,910.0,96.0,0.5,16.4,740.0,805.67,601.66
2018,4,14,9,45,922.5,96.0,0.5,16.9,777.0,849.15,627.24
2018,4,14,10,0,935.0,96.0,0.5,17.4,814.0,890.54,651.09
2018,4,14,10,15,942.5,97.5,0.5,17.75,844.0,926.81,671.71
2018,4,14,10,30,950.0,99.0,0.5,18.1,874.0,960.23,690.39
2018,4,14,10,45,956.0,99.0,0.5,18.45,896.5,987.65,705.22
2018,4,14,11,0,962.0,99.0,0.5,18.8,919.0,1011.8,718.05
2018,4,14,11,15,965.0,99.5,0.5,19.0,933.5,1030.21,727.82
2018,4,14,11,30,968.0,100.0,0.5,19.2,948.0,1045.0,735.54
2018,4,14,11,45,969.5,100.0,0.5,19.4,954.5,1054.12,739.98
2018,4,14,12,0,971.0,100.0,0.5,19.6,961.0,1059.47,742.35
2018,4,14,12,15,970.0,100.0,0.55,19.65,958.5,1058.57,742.82
2018,4,14,12,30,969.0,100.0,0.6,19.7,956.0,1053.88,741.23
2018,4,14,12,45,966.0,100.0,0.65,19.75,945.5,1043.48,736.33
2018,4,14,13,0,963.0,100.0,0.7,19.8,935.0,1029.4,729.33
2018,4,14,13,15,959.5,99.5,0.75,19.65,917.0,1010.71,720.13
2018,4,14,13,30,956.0,99.0,0.8,19.5,899.0,988.54,708.78
2018,4,14,13,45,949.5,97.5,0.85,19.4,872.5,959.24,692.77
2018,4,14,14,0,943.0,96.0,0.9,19.3,846.0,926.85,674.71
2018,4,14,14,15,934.5,95.0,0.9,19.0,813.0,890.39,653.42
2018,4,14,14,30,926.0,94.0,0.9,18.7,780.0,851.33,630.22
2018,4,14,14,45,915.0,92.0,0.95,18.45,740.5,806.91,603.79
2018,4,14,15,0,904.0,90.0,1.0,18.2,701.0,760.51,575.5
2018,4,14,15,15,889.5,87.5,1.0,18.2,656.0,709.45,542.24
2018,4,14,15,30,875.0,85.0,1.0,18.2,611.0,657.24,506.34
2018,4,14,15,45,855.0,82.5,1.1,17.3,561.5,600.86,467.79
2018,4,14,16,0,835.0,80.0,1.2,16.4,512.0,545.46,427.99
2018,4,14,16,15,807.0,77.0,1.25,15.75,459.5,484.49,381.38
2018,4,14,16,30,779.0,74.0,1.3,15.1,407.0,424.95,333.88
2018,4,14,16,45,740.5,69.5,1.3,14.45,352.5,361.53,281.34
2018,4,14,17,0,702.0,65.0,1.3,13.8,298.0,301.38,229.67
2018,4,14,17,15,629.5,61.5,1.3,13.05,242.5,236.05,173.54
2018,4,14,17,30,557.0,58.0,1.3,12.3,187.0,178.92,124.17
2018,4,14,17,45,402.5,51.0,1.35,11.5,131.5,113.68,73.06
2018,4,14,18,0,248.0,44.0,1.4,10.7,76.0,65.91,39.35
2018,4,14,18,15,148.0,28.5,1.35,10.35,45.0,30.74,14.07
2018,4,14,18,30,48.0,13.0,1.3,10.0,14.0,12.78,0.0
2018,4,14,18,45,24.0,6.5,1.25,9.6,7.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,0.75,6.85,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,4,15,5,15,5.0,1.0,0.7,6.95,1.0,0.0,0.0
2018,4,15,5,30,10.0,2.0,0.7,7.1,2.0,0.0,0.0
2018,4,15,5,45,79.0,16.0,0.7,7.3,22.0,15.73,0.0
2018,4,15,6,0,148.0,30.0,0.7,7.5,42.0,32.07,15.45
2018,4,15,6,15,252.5,43.5,0.75,7.85,82.0,65.79,39.66
2018,4,15,6,30,357.0,57.0,0.8,8.2,122.0,111.58,74.37
2018,4,15,6,45,418.5,68.0,0.85,8.55,168.5,157.99,113.81
2018,4,15,7,0,480.0,79.0,0.9,8.9,215.0,212.59,161.31
2018,4,15,7,15,517.5,91.5,0.9,9.45,265.0,266.54,208.67
2018,4,15,7,30,555.0,104.0,0.9,10.0,315.0,324.26,258.03
2018,4,15,7,45,549.5,121.0,0.9,10.55,355.5,370.91,297.41
2018,4,15,8,0,544.0,138.0,0.9,11.1,396.0,414.32,332.67
2018,4,15,8,15,662.5,124.0,0.9,11.6,472.0,496.57,397.08
2018,4,15,8,30,781.0,110.0,0.9,12.1,548.0,586.58,465.17
2018,4,15,8,45,826.5,105.5,0.85,12.55,604.0,649.2,510.08
2018,4,15,9,0,872.0,101.0,0.8,13.0,660.0,713.78,554.69
2018,4,15,9,15,886.0,103.0,0.85,13.3,702.5,761.15,585.58
2018,4,15,9,30,900.0,105.0,0.9,13.6,745.0,809.23,616.75
2018,4,15,9,45,910.5,106.5,0.95,13.9,781.5,852.27,644.08
2018,4,15,10,0,921.0,108.0,1.0,14.2,818.0,893.11,669.71
2018,4,15,10,15,928.0,110.0,1.05,14.35,848.0,928.99,692.27
2018,4,15,10,30,935.0,112.0,1.1,14.5,878.0,962.03,712.93
2018,4,15,10,45,939.5,112.5,1.15,14.6,899.5,988.19,729.25
2018,4,15,11,0,944.0,113.0,1.2,14.7,921.0,1011.08,743.59
2018,4,15,11,15,948.0,113.5,1.2,14.75,936.0,1030.09,754.75
2018,4,15,11,30,952.0,114.0,1.2,14.8,951.0,1045.59,763.79
2018,4,15,11,45,954.0,113.5,1.2,14.85,957.0,1054.48,768.78
2018,4,15,12,0,956.0,113.0,1.2,14.9,963.0,1059.67,771.65
2018,4,15,12,15,956.0,112.0,1.25,14.85,960.5,1058.65,772.05
2018,4,15,12,30,956.0,111.0,1.3,14.8,958.0,1053.87,770.27
2018,4,15,12,45,955.0,110.0,1.35,14.75,948.0,1044.4,765.65
2018,4,15,13,0,954.0,109.0,1.4,14.7,938.0,1031.26,758.8
2018,4,15,13,15,948.5,108.0,1.45,14.55,918.5,1010.26,747.23
2018,4,15,13,30,943.0,107.0,1.5,14.4,899.0,985.88,733.51
2018,4,15,13,45,935.5,106.0,1.55,14.2,872.0,956.47,716.54
2018,4,15,14,0,928.0,105.0,1.6,14.0,845.0,924.07,697.44
2018,4,15,14,15,916.5,104.0,1.65,13.75,810.5,885.49,674.07
2018,4,15,14,30,905.0,103.0,1.7,13.5,776.0,844.57,648.78
2018,4,15,14,45,890.0,101.5,1.75,13.25,735.0,798.3,619.32
2018,4,15,15,0,875.0,100.0,1.8,13.0,694.0,750.44,588.2
2018,4,15,15,15,725.5,139.0,1.8,13.0,610.0,653.52,517.78
2018,4,15,15,30,576.0,178.0,1.8,13.0,526.0,560.75,446.9
2018,4,15,15,45,465.5,190.0,1.9,12.15,456.5,478.17,384.69
2018,4,15,16,0,355.0,202.0,2.0,11.3,387.0,401.49,325.19
2018,4,15,16,15,307.0,186.5,2.05,10.85,334.5,342.56,278.56
2018,4,15,16,30,259.0,171.0,2.1,10.4,282.0,288.18,234.52
2018,4,15,16,45,299.0,142.0,2.1,9.9,254.0,259.39,209.99
2018,4,15,17,0,339.0,113.0,2.1,9.4,226.0,227.76,181.4
2018,4,15,17,15,360.5,92.0,2.05,9.05,193.5,191.97,148.1
2018,4,15,17,30,382.0,71.0,2.0,8.7,161.0,153.53,111.64
2018,4,15,17,45,317.5,57.0,1.95,8.35,119.0,105.82,71.21
2018,4,15,18,0,253.0,43.0,1.9,8.0,77.0,65.71,39.46
2018,4,15,18,15,158.0,29.0,1.85,7.8,47.0,31.86,15.2
2018,4,15,18,30,63.0,15.0,1.8,7.6,17.0,14.74,0.0
2018,4,15,18,45,31.5,7.5,1.8,7.4,8.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.05,4.75,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,16,5,15,5.0,2.0,1.1,5.85,2.0,0.0,0.0
2018,4,16,5,30,10.0,4.0,1.1,6.0,4.0,0.0,0.0
2018,4,16,5,45,54.5,18.0,1.1,6.15,22.0,17.69,0.0
2018,4,16,6,0,99.0,32.0,1.1,6.3,40.0,33.1,17.92
2018,4,16,6,15,121.5,49.5,1.15,6.4,67.0,59.2,39.83
2018,4,16,6,30,144.0,67.0,1.2,6.5,94.0,88.0,64.27
2018,4,16,6,45,106.0,66.0,1.25,6.65,89.0,87.76,66.87
2018,4,16,7,0,68.0,65.0,1.3,6.8,84.0,82.92,64.9
2018,4,16,7,15,34.0,43.0,1.35,6.85,52.5,54.0,41.07
2018,4,16,7,30,0.0,21.0,1.4,6.9,21.0,20.26,12.15
2018,4,16,7,45,0.5,30.0,1.45,6.95,30.0,29.19,19.89
2018,4,16,8,0,1.0,39.0,1.5,7.0,39.0,38.17,27.59
2018,4,16,8,15,14.5,86.0,1.5,7.1,94.0,92.25,74.03
2018,4,16,8,30,28.0,133.0,1.5,7.2,149.0,147.8,120.7
2018,4,16,8,45,169.0,201.5,1.55,7.25,309.5,313.24,258.54
2018,4,16,9,0,310.0,270.0,1.6,7.3,470.0,493.57,401.03
2018,4,16,9,15,279.5,284.5,1.65,7.4,473.5,500.14,403.67
2018,4,16,9,30,249.0,299.0,1.7,7.5,477.0,503.45,404.98
2018,4,16,9,45,135.5,236.5,1.7,7.6,334.0,351.25,284.7
2018,4,16,10,0,22.0,174.0,1.7,7.7,191.0,191.45,153.88
2018,4,16,10,15,76.5,268.0,1.7,7.75,330.5,335.44,270.92
2018,4,16,10,30,131.0,362.0,1.7,7.8,470.0,490.67,390.3
2018,4,16,10,45,243.0,373.0,1.7,7.85,579.5,616.23,485.65
2018,4,16,11,0,355.0,384.0,1.7,7.9,689.0,738.68,575.62
2018,4,16,11,15,239.5,403.5,1.75,7.9,610.5,654.51,510.34
2018,4,16,11,30,124.0,423.0,1.8,7.9,532.0,558.43,436.71
2018,4,16,11,45,127.5,428.5,1.8,7.9,541.5,568.82,445.09
2018,4,16,12,0,131.0,434.0,1.8,7.9,551.0,578.65,452.23
2018,4,16,12,15,107.5,420.0,1.8,7.9,516.0,540.87,423.54
2018,4,16,12,30,84.0,406.0,1.8,7.9,481.0,494.61,388.7
2018,4,16,12,45,88.5,402.0,1.85,7.9,480.0,494.02,389.11
2018,4,16,13,0,93.0,398.0,1.9,7.9,479.0,492.96,388.89
2018,4,16,13,15,105.5,373.0,1.9,7.9,463.0,484.5,383.45
2018,4,16,13,30,118.0,348.0,1.9,7.9,447.0,467.49,371.66
2018,4,16,13,45,131.0,304.0,1.95,7.85,411.0,430.3,344.87
2018,4,16,14,0,144.0,260.0,2.0,7.8,375.0,392.2,317.1
2018,4,16,14,15,257.5,284.5,2.0,7.75,480.5,514.47,414.91
2018,4,16,14,30,371.0,309.0,2.0,7.7,586.0,622.46,498.0
2018,4,16,14,45,374.5,293.0,2.05,7.6,560.0,594.18,477.08
2018,4,16,15,0,378.0,277.0,2.1,7.5,534.0,564.52,455.91
2018,4,16,15,15,439.0,241.5,2.1,7.5,521.5,558.06,452.99
2018,4,16,15,30,500.0,206.0,2.1,7.5,509.0,540.43,440.89
2018,4,16,15,45,528.0,178.0,2.1,7.25,475.0,503.76,413.2
2018,4,16,16,0,556.0,150.0,2.1,7.0,441.0,463.25,381.52
2018,4,16,16,15,575.0,130.0,2.1,6.8,404.0,424.42,349.57
2018,4,16,16,30,594.0,110.0,2.1,6.6,367.0,380.6,312.17
2018,4,16,16,45,594.5,95.5,2.05,6.45,324.0,332.13,269.28
2018,4,16,17,0,595.0,81.0,2.0,6.3,281.0,282.86,224.23
2018,4,16,17,15,504.0,75.0,1.95,6.05,224.0,216.2,165.93
2018,4,16,17,30,413.0,69.0,1.9,5.8,167.0,158.67,116.06
2018,4,16,17,45,346.5,56.5,1.8,5.55,124.5,110.24,74.53
2018,4,16,18,0,280.0,44.0,1.7,5.3,82.0,69.59,42.08
2018,4,16,18,15,202.5,30.0,1.65,5.2,51.5,34.85,16.95
2018,4,16,18,30,125.0,16.0,1.6,5.1,21.0,15.73,0.0
2018,4,16,18,45,62.5,8.0,1.55,4.95,10.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.15,4.35,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.05,3.15,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.25,2.7,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,4,17,5,15,17.0,3.0,1.2,3.1,2.5,0.0,0.0
2018,4,17,5,30,34.0,6.0,1.1,3.6,5.0,0.0,0.0
2018,4,17,5,45,167.5,19.5,1.0,4.1,32.5,19.17,0.0
2018,4,17,6,0,301.0,33.0,0.9,4.6,60.0,43.62,21.62
2018,4,17,6,15,414.5,42.5,0.85,5.1,106.0,83.67,48.41
2018,4,17,6,30,528.0,52.0,0.8,5.6,152.0,137.28,89.76
2018,4,17,6,45,597.0,58.5,0.8,6.1,205.5,191.4,136.65
2018,4,17,7,0,666.0,65.0,0.8,6.6,259.0,253.26,191.35
2018,4,17,7,15,712.0,70.0,0.75,7.1,314.5,313.66,245.02
2018,4,17,7,30,758.0,75.0,0.7,7.6,370.0,377.99,300.39
2018,4,17,7,45,790.0,79.0,0.7,8.05,424.5,439.07,351.73
2018,4,17,8,0,822.0,83.0,0.7,8.5,479.0,502.32,402.79
2018,4,17,8,15,845.0,86.0,0.65,9.0,531.0,561.35,448.16
2018,4,17,8,30,868.0,89.0,0.6,9.5,583.0,620.93,491.98
2018,4,17,8,45,885.0,92.0,0.55,9.95,631.0,675.14,530.22
2018,4,17,9,0,902.0,95.0,0.5,10.4,679.0,730.03,566.43
2018,4,17,9,15,915.5,96.5,0.5,10.8,722.0,779.79,597.83
2018,4,17,9,30,929.0,98.0,0.5,11.2,765.0,828.01,627.6
2018,4,17,9,45,939.5,99.0,0.45,11.6,802.0,871.44,652.65
2018,4,17,10,0,950.0,100.0,0.4,12.0,839.0,912.57,675.74
2018,4,17,10,15,955.5,102.0,0.4,12.3,868.5,947.86,696.0
2018,4,17,10,30,961.0,104.0,0.4,12.6,898.0,980.13,714.24
2018,4,17,10,45,964.0,106.5,0.4,12.9,920.0,1007.44,729.28
2018,4,17,11,0,967.0,109.0,0.4,13.2,942.0,1031.34,742.21
2018,4,17,11,15,969.0,109.5,0.4,13.4,955.5,1048.65,751.4
2018,4,17,11,30,971.0,110.0,0.4,13.6,969.0,1062.32,758.52
2018,4,17,11,45,971.5,110.5,0.45,13.75,975.0,1070.81,764.07
2018,4,17,12,0,972.0,111.0,0.5,13.9,981.0,1075.52,767.54
2018,4,17,12,15,972.0,111.0,0.55,14.0,979.0,1075.43,768.41
2018,4,17,12,30,972.0,111.0,0.6,14.1,977.0,1071.53,767.17
2018,4,17,12,45,970.0,110.0,0.6,14.2,966.5,1060.87,760.66
2018,4,17,13,0,968.0,109.0,0.6,14.3,956.0,1046.5,752.09
2018,4,17,13,15,962.0,108.5,0.65,14.25,936.0,1025.25,741.0
2018,4,17,13,30,956.0,108.0,0.7,14.2,916.0,1000.6,727.83
2018,4,17,13,45,782.0,178.0,0.75,14.2,826.0,899.08,664.84
2018,4,17,14,0,608.0,248.0,0.8,14.2,736.0,800.44,600.52
2018,4,17,14,15,512.0,272.5,0.9,14.0,672.0,723.42,549.37
2018,4,17,14,30,416.0,297.0,1.0,13.8,608.0,652.14,500.04
2018,4,17,14,45,431.5,274.0,1.05,13.65,582.0,624.2,482.86
2018,4,17,15,0,447.0,251.0,1.1,13.5,556.0,593.78,462.96
2018,4,17,15,15,467.5,228.5,1.1,13.5,529.5,564.83,443.03
2018,4,17,15,30,488.0,206.0,1.1,13.5,503.0,532.9,420.33
2018,4,17,15,45,571.5,169.0,1.3,12.9,489.5,521.05,414.89
2018,4,17,16,0,655.0,132.0,1.5,12.3,476.0,502.03,402.37
2018,4,17,16,15,700.0,110.0,1.6,11.85,444.0,467.05,374.92
2018,4,17,16,30,745.0,88.0,1.7,11.4,412.0,426.05,340.94
2018,4,17,16,45,706.5,83.0,1.75,10.95,358.5,363.76,288.35
2018,4,17,17,0,668.0,78.0,1.8,10.5,305.0,304.78,236.94
2018,4,17,17,15,601.0,71.0,1.75,9.85,248.5,239.53,180.06
2018,4,17,17,30,534.0,64.0,1.7,9.2,192.0,181.54,129.23
2018,4,17,17,45,407.5,51.5,1.65,8.6,135.0,116.2,76.08
2018,4,17,18,0,281.0,39.0,1.6,8.0,78.0,65.26,37.96
2018,4,17,18,15,183.0,27.0,1.55,7.6,48.0,31.62,14.88
2018,4,17,18,30,85.0,15.0,1.5,7.2,18.0,14.74,0.0
2018,4,17,18,45,42.5,7.5,1.45,6.8,9.0,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,1.0,5.0,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,0.9,5.2,2.0,1.97,0.0
2018,4,18,5,45,0.0,8.0,0.8,5.4,8.0,7.71,0.0
2018,4,18,6,0,0.0,14.0,0.7,5.6,14.0,13.5,5.39
2018,4,18,6,15,0.0,22.0,0.7,5.9,22.0,21.23,12.73
2018,4,18,6,30,0.0,30.0,0.7,6.2,30.0,28.95,19.77
2018,4,18,6,45,0.0,38.0,0.7,6.45,38.0,36.69,26.7
2018,4,18,7,0,0.0,46.0,0.7,6.7,46.0,44.43,33.48
2018,4,18,7,15,0.0,71.0,0.7,6.95,71.0,68.64,54.43
2018,4,18,7,30,0.0,96.0,0.7,7.2,96.0,92.94,75.01
2018,4,18,7,45,4.0,120.5,0.65,7.4,122.5,118.67,96.4
2018,4,18,8,0,8.0,145.0,0.6,7.6,149.0,144.93,117.87
2018,4,18,8,15,7.0,155.5,0.6,7.95,159.0,155.13,125.63
2018,4,18,8,30,6.0,166.0,0.6,8.3,169.0,165.22,133.28
2018,4,18,8,45,11.5,193.5,0.55,8.6,200.5,196.28,157.94
2018,4,18,9,0,17.0,221.0,0.5,8.9,232.0,227.93,182.52
2018,4,18,9,15,110.0,264.5,0.55,9.3,343.0,350.12,279.79
2018,4,18,9,30,203.0,308.0,0.6,9.7,454.0,472.12,372.29
2018,4,18,9,45,285.0,322.0,0.6,10.1,538.5,567.1,441.26
2018,4,18,10,0,367.0,336.0,0.6,10.5,623.0,661.5,507.8
2018,4,18,10,15,326.0,367.0,0.7,10.75,628.5,669.5,510.92
2018,4,18,10,30,285.0,398.0,0.8,11.0,634.0,674.12,512.73
2018,4,18,10,45,338.5,391.0,0.85,11.25,678.5,723.74,548.43
2018,4,18,11,0,392.0,384.0,0.9,11.5,723.0,774.21,583.68
2018,4,18,11,15,322.5,407.0,1.0,11.65,689.0,738.05,556.8
2018,4,18,11,30,253.0,430.0,1.1,11.8,655.0,698.72,528.31
2018,4,18,11,45,216.0,439.0,1.15,11.9,632.0,666.37,505.24
2018,4,18,12,0,179.0,448.0,1.2,12.0,609.0,640.34,486.15
2018,4,18,12,15,178.0,444.0,1.25,12.05,603.5,635.12,483.1
2018,4,18,12,30,177.0,440.0,1.3,12.1,598.0,629.09,479.29
2018,4,18,12,45,123.5,414.5,1.4,12.1,524.0,548.72,421.12
2018,4,18,13,0,70.0,389.0,1.5,12.1,450.0,461.26,356.71
2018,4,18,13,15,65.0,378.0,1.5,12.05,434.0,443.8,344.54
2018,4,18,13,30,60.0,367.0,1.5,12.0,418.0,426.26,331.77
2018,4,18,13,45,55.0,349.0,1.5,12.0,394.5,401.48,313.51
2018,4,18,14,0,50.0,331.0,1.5,12.0,371.0,376.8,295.25
2018,4,18,14,15,30.5,265.0,1.55,11.85,289.0,290.83,229.51
2018,4,18,14,30,11.0,199.0,1.6,11.7,207.0,203.21,160.81
2018,4,18,14,45,15.0,203.5,1.6,11.6,214.0,210.35,167.31
2018,4,18,15,0,19.0,208.0,1.6,11.5,221.0,217.15,173.26
2018,4,18,15,15,294.0,184.5,1.6,11.5,365.0,399.66,324.68
2018,4,18,15,30,569.0,161.0,1.6,11.5,509.0,542.19,436.66
2018,4,18,15,45,711.0,121.0,1.6,11.0,520.0,558.6,449.82
2018,4,18,16,0,853.0,81.0,1.6,10.5,531.0,559.21,450.58
2018,4,18,16,15,834.5,77.5,1.6,10.1,481.0,501.54,404.12
2018,4,18,16,30,816.0,74.0,1.6,9.7,431.0,444.26,356.64
2018,4,18,16,45,780.5,69.5,1.55,9.35,375.5,379.96,301.72
2018,4,18,17,0,745.0,65.0,1.5,9.0,320.0,318.53,247.51
2018,4,18,17,15,691.0,60.0,1.4,8.3,265.0,254.65,190.74
2018,4,18,17,30,637.0,55.0,1.3,7.6,210.0,195.78,137.94
2018,4,18,17,45,547.5,48.0,1.2,6.9,158.0,135.69,86.95
2018,4,18,18,0,458.0,41.0,1.1,6.2,106.0,86.02,48.3
2018,4,18,18,15,288.0,29.0,1.1,5.7,64.0,38.58,18.04
2018,4,18,18,30,118.0,17.0,1.1,5.2,22.0,16.71,0.0
2018,4,18,18,45,59.0,8.5,1.05,4.75,11.0,8.36,0.0
2018,4,18,19,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.05,3.15,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.15,3.05,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.25,2.85,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.15,2.85,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.05,3.1,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,0.95,3.4,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,4,19,5,15,24.0,3.0,0.9,3.85,3.0,0.0,0.0
2018,4,19,5,30,48.0,6.0,0.9,4.2,6.0,5.9,0.0
2018,4,19,5,45,199.5,19.0,0.9,4.55,36.0,15.4,0.0
2018,4,19,6,0,351.0,32.0,0.9,4.9,66.0,46.83,22.78
2018,4,19,6,15,463.0,40.5,0.95,5.25,114.5,89.4,51.14
2018,4,19,6,30,575.0,49.0,1.0,5.6,163.0,145.26,94.92
2018,4,19,6,45,634.0,55.5,1.05,6.0,216.0,200.16,143.46
2018,4,19,7,0,693.0,62.0,1.1,6.4,269.0,262.12,199.13
2018,4,19,7,15,733.5,66.5,1.2,6.95,323.5,321.29,252.61
2018,4,19,7,30,774.0,71.0,1.3,7.5,378.0,384.2,307.94
2018,4,19,7,45,802.5,75.0,1.35,8.0,432.0,444.57,359.59
2018,4,19,8,0,831.0,79.0,1.4,8.5,486.0,506.69,410.79
2018,4,19,8,15,852.5,81.5,1.45,9.0,537.0,564.75,457.11
2018,4,19,8,30,874.0,84.0,1.5,9.5,588.0,621.92,501.23
2018,4,19,8,45,889.5,86.5,1.55,9.95,635.0,676.16,541.8
2018,4,19,9,0,905.0,89.0,1.6,10.4,682.0,729.56,579.13
2018,4,19,9,15,917.0,91.0,1.6,10.75,724.0,778.74,611.71
2018,4,19,9,30,929.0,93.0,1.6,11.1,766.0,826.24,642.56
2018,4,19,9,45,937.5,94.5,1.6,11.45,802.0,868.42,669.24
2018,4,19,10,0,946.0,96.0,1.6,11.8,838.0,908.18,693.95
2018,4,19,10,15,952.5,97.5,1.55,12.05,867.5,943.55,715.0
2018,4,19,10,30,959.0,99.0,1.5,12.3,897.0,975.98,733.85
2018,4,19,10,45,909.0,128.0,1.5,12.55,899.5,981.5,735.62
2018,4,19,11,0,859.0,157.0,1.5,12.8,902.0,986.92,737.79
2018,4,19,11,15,738.5,215.0,1.5,12.95,862.5,948.42,711.38
2018,4,19,11,30,618.0,273.0,1.5,13.1,823.0,899.63,677.07
2018,4,19,11,45,798.5,187.5,1.5,13.25,903.0,989.14,737.98
2018,4,19,12,0,979.0,102.0,1.5,13.4,983.0,1075.06,791.87
2018,4,19,12,15,976.0,103.5,1.5,13.5,980.0,1073.47,789.37
2018,4,19,12,30,973.0,105.0,1.5,13.6,977.0,1068.09,785.81
2018,4,19,12,45,968.0,106.0,1.55,13.65,965.5,1056.51,779.45
2018,4,19,13,0,963.0,107.0,1.6,13.7,954.0,1041.3,770.89
2018,4,19,13,15,960.0,106.0,1.6,13.65,936.0,1022.35,759.48
2018,4,19,13,30,957.0,105.0,1.6,13.6,918.0,999.93,745.88
2018,4,19,13,45,952.5,103.0,1.65,13.6,892.0,971.73,729.11
2018,4,19,14,0,948.0,101.0,1.7,13.6,866.0,940.36,710.15
2018,4,19,14,15,940.0,99.5,1.7,13.45,833.0,903.53,687.12
2018,4,19,14,30,932.0,98.0,1.7,13.3,800.0,864.08,662.12
2018,4,19,14,45,921.0,96.0,1.75,13.2,760.0,819.36,633.6
2018,4,19,15,0,910.0,94.0,1.8,13.1,720.0,772.68,603.25
2018,4,19,15,15,895.5,92.0,1.8,13.1,675.0,721.86,568.73
2018,4,19,15,30,881.0,90.0,1.8,13.1,630.0,669.88,531.63
2018,4,19,15,45,859.5,87.5,1.75,12.7,579.5,613.56,489.5
2018,4,19,16,0,838.0,85.0,1.7,12.3,529.0,555.76,444.97
2018,4,19,16,15,808.5,82.0,1.65,12.0,475.5,493.85,395.64
2018,4,19,16,30,779.0,79.0,1.6,11.7,422.0,433.52,345.93
2018,4,19,16,45,740.0,75.5,1.6,11.35,367.5,370.87,293.01
2018,4,19,17,0,701.0,72.0,1.6,11.0,313.0,311.07,240.83
2018,4,19,17,15,643.0,66.5,1.5,10.4,258.5,247.92,185.37
2018,4,19,17,30,585.0,61.0,1.4,9.8,204.0,190.91,134.91
2018,4,19,17,45,494.5,53.5,1.35,9.2,154.0,133.11,86.46
2018,4,19,18,0,404.0,46.0,1.3,8.6,104.0,85.88,50.04
2018,4,19,18,15,268.5,33.0,1.25,8.1,65.0,42.01,21.16
2018,4,19,18,30,133.0,20.0,1.2,7.6,26.0,15.92,0.0
2018,4,19,18,45,66.5,10.0,1.2,7.15,13.0,9.83,0.0
2018,4,19,19,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.05,5.95,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,0.95,5.15,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,0.95,4.9,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,20,5,15,25.5,4.5,1.1,5.65,4.5,0.0,0.0
2018,4,20,5,30,51.0,9.0,1.0,6.2,9.0,8.85,0.0
2018,4,20,5,45,177.5,23.0,0.85,6.75,38.5,18.31,0.0
2018,4,20,6,0,304.0,37.0,0.7,7.3,68.0,50.34,26.72
2018,4,20,6,15,410.0,46.5,0.7,7.8,114.5,90.69,53.99
2018,4,20,6,30,516.0,56.0,0.7,8.3,161.0,143.69,95.26
2018,4,20,6,45,585.0,62.0,0.7,8.85,213.5,197.1,141.16
2018,4,20,7,0,654.0,68.0,0.7,9.4,266.0,258.21,194.44
2018,4,20,7,15,699.0,72.5,0.7,10.0,320.5,316.89,245.88
2018,4,20,7,30,744.0,77.0,0.7,10.6,375.0,380.2,299.64
2018,4,20,7,45,776.5,80.5,0.65,11.15,429.0,440.28,348.93
2018,4,20,8,0,809.0,84.0,0.6,11.7,483.0,502.57,397.84
2018,4,20,8,15,831.5,87.0,0.65,12.35,534.0,560.59,442.32
2018,4,20,8,30,854.0,90.0,0.7,13.0,585.0,619.12,485.58
2018,4,20,8,45,871.5,92.0,0.75,13.6,632.0,671.86,523.41
2018,4,20,9,0,889.0,94.0,0.8,14.2,679.0,725.31,559.34
2018,4,20,9,15,904.0,94.5,0.8,14.65,721.5,774.44,590.26
2018,4,20,9,30,919.0,95.0,0.8,15.1,764.0,822.15,619.66
2018,4,20,9,45,932.0,94.0,0.85,15.55,800.5,864.97,646.13
2018,4,20,10,0,945.0,93.0,0.9,16.0,837.0,905.69,670.98
2018,4,20,10,15,950.5,94.5,0.95,16.3,865.5,940.07,691.89
2018,4,20,10,30,956.0,96.0,1.0,16.6,894.0,971.47,710.85
2018,4,20,10,45,959.5,97.0,1.0,16.9,915.0,997.34,725.31
2018,4,20,11,0,963.0,98.0,1.0,17.2,936.0,1019.84,737.67
2018,4,20,11,15,965.5,98.5,1.05,17.4,950.0,1037.36,748.27
2018,4,20,11,30,968.0,99.0,1.1,17.6,964.0,1051.27,756.77
2018,4,20,11,45,968.5,99.5,1.1,17.75,969.5,1059.55,761.03
2018,4,20,12,0,969.0,100.0,1.1,17.9,975.0,1064.08,763.17
2018,4,20,12,15,969.0,100.0,1.15,17.95,973.0,1063.82,763.83
2018,4,20,12,30,969.0,100.0,1.2,18.0,971.0,1059.79,762.31
2018,4,20,12,45,967.5,99.0,1.25,18.05,960.5,1049.5,757.03
2018,4,20,13,0,966.0,98.0,1.3,18.1,950.0,1035.52,749.57
2018,4,20,13,15,962.0,97.5,1.3,18.0,931.5,1016.08,738.28
2018,4,20,13,30,958.0,97.0,1.3,17.9,913.0,993.19,724.89
2018,4,20,13,45,952.5,95.5,1.3,17.8,887.0,964.56,707.85
2018,4,20,14,0,947.0,94.0,1.3,17.7,861.0,932.82,688.78
2018,4,20,14,15,939.0,93.0,1.35,17.5,828.0,896.54,667.59
2018,4,20,14,30,931.0,92.0,1.4,17.3,795.0,857.65,644.38
2018,4,20,14,45,920.0,90.0,1.4,17.1,755.5,812.97,616.26
2018,4,20,15,0,909.0,88.0,1.4,16.9,716.0,766.33,586.44
2018,4,20,15,15,895.0,86.5,1.4,16.9,671.5,716.44,553.41
2018,4,20,15,30,881.0,85.0,1.4,16.9,627.0,665.35,518.06
2018,4,20,15,45,862.5,82.5,1.4,16.15,578.0,609.59,478.28
2018,4,20,16,0,844.0,80.0,1.4,15.4,529.0,554.53,437.48
2018,4,20,16,15,819.0,76.5,1.35,14.85,476.5,494.09,390.43
2018,4,20,16,30,794.0,73.0,1.3,14.3,424.0,434.77,342.52
2018,4,20,16,45,760.0,69.0,1.3,13.75,370.5,372.8,291.03
2018,4,20,17,0,726.0,65.0,1.3,13.2,317.0,313.56,239.96
2018,4,20,17,15,676.0,59.5,1.25,12.4,263.0,251.35,185.7
2018,4,20,17,30,626.0,54.0,1.2,11.6,209.0,193.67,134.77
2018,4,20,17,45,547.0,47.0,1.1,10.8,159.0,135.82,85.96
2018,4,20,18,0,468.0,40.0,1.0,10.0,109.0,87.11,48.07
2018,4,20,18,15,328.0,29.5,1.0,9.4,68.5,41.52,19.11
2018,4,20,18,30,188.0,19.0,1.0,8.8,28.0,15.47,0.0
2018,4,20,18,45,94.0,9.5,1.0,8.15,14.0,9.34,0.0
2018,4,20,19,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,0.95,4.95,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,0.9,4.75,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,0.95,4.7,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,21,5,15,38.5,4.5,0.95,5.3,5.0,0.0,0.0
2018,4,21,5,30,77.0,9.0,0.9,5.9,10.0,8.85,0.0
2018,4,21,5,45,222.0,21.5,0.8,6.5,41.5,17.44,1.36
2018,4,21,6,0,367.0,34.0,0.7,7.1,73.0,51.69,25.8
2018,4,21,6,15,465.5,42.0,0.7,7.7,120.0,93.79,54.23
2018,4,21,6,30,564.0,50.0,0.7,8.3,167.0,147.53,96.63
2018,4,21,6,45,626.0,56.0,0.7,8.85,220.0,202.22,144.22
2018,4,21,7,0,688.0,62.0,0.7,9.4,273.0,264.33,198.8
2018,4,21,7,15,728.5,66.0,0.65,10.05,327.0,322.79,250.11
2018,4,21,7,30,769.0,70.0,0.6,10.7,381.0,384.98,302.75
2018,4,21,7,45,798.0,73.5,0.55,11.35,434.5,444.77,351.57
2018,4,21,8,0,827.0,77.0,0.5,12.0,488.0,506.36,399.58
2018,4,21,8,15,847.5,80.0,0.45,12.7,538.5,564.1,442.51
2018,4,21,8,30,868.0,83.0,0.4,13.4,589.0,620.91,482.88
2018,4,21,8,45,883.5,85.0,0.4,14.1,635.5,674.24,519.73
2018,4,21,9,0,899.0,87.0,0.4,14.8,682.0,726.75,553.08
2018,4,21,9,15,911.0,88.0,0.4,15.65,723.0,774.5,581.57
2018,4,21,9,30,923.0,89.0,0.4,16.5,764.0,820.59,608.33
2018,4,21,9,45,933.0,90.0,0.35,17.3,800.0,863.11,631.37
2018,4,21,10,0,943.0,91.0,0.3,18.1,836.0,903.34,652.41
2018,4,21,10,15,949.5,91.5,0.3,18.75,864.5,937.42,670.57
2018,4,21,10,30,956.0,92.0,0.3,19.4,893.0,968.58,686.78
2018,4,21,10,45,960.0,93.5,0.3,20.05,915.0,995.37,700.19
2018,4,21,11,0,964.0,95.0,0.3,20.7,937.0,1018.81,711.54
2018,4,21,11,15,966.5,96.0,0.3,21.0,951.0,1036.8,720.61
2018,4,21,11,30,969.0,97.0,0.3,21.3,965.0,1051.2,727.67
2018,4,21,11,45,969.0,97.0,0.3,21.65,969.5,1058.4,730.47
2018,4,21,12,0,969.0,97.0,0.3,22.0,974.0,1061.86,731.28
2018,4,21,12,15,968.5,96.5,0.35,22.1,971.5,1060.53,731.37
2018,4,21,12,30,968.0,96.0,0.4,22.2,969.0,1055.44,729.47
2018,4,21,12,45,965.5,96.0,0.45,22.35,958.5,1045.19,724.53
2018,4,21,13,0,963.0,96.0,0.5,22.5,948.0,1031.29,717.58
2018,4,21,13,15,958.0,96.0,0.55,22.4,929.0,1011.44,707.82
2018,4,21,13,30,953.0,96.0,0.6,22.3,910.0,988.2,696.04
2018,4,21,13,45,945.5,96.0,0.65,22.15,884.0,959.44,680.94
2018,4,21,14,0,938.0,96.0,0.7,22.0,858.0,927.69,663.86
2018,4,21,14,15,928.5,95.5,0.8,21.7,824.5,890.91,644.65
2018,4,21,14,30,919.0,95.0,0.9,21.4,791.0,851.66,623.36
2018,4,21,14,45,905.5,94.0,0.95,21.1,751.0,806.51,596.84
2018,4,21,15,0,892.0,93.0,1.0,20.8,711.0,759.64,568.64
2018,4,21,15,15,877.5,91.0,1.0,20.8,666.5,709.58,536.4
2018,4,21,15,30,863.0,89.0,1.0,20.8,622.0,658.43,501.76
2018,4,21,15,45,843.0,86.5,1.1,19.8,573.0,603.82,465.13
2018,4,21,16,0,823.0,84.0,1.2,18.8,524.0,547.7,425.58
2018,4,21,16,15,795.5,81.0,1.2,18.15,472.0,487.59,380.02
2018,4,21,16,30,768.0,78.0,1.2,17.5,420.0,428.88,333.73
2018,4,21,16,45,730.5,74.5,1.2,16.85,366.5,367.44,283.6
2018,4,21,17,0,693.0,71.0,1.2,16.2,313.0,308.64,233.9
2018,4,21,17,15,640.0,65.5,1.2,15.35,260.0,247.33,181.46
2018,4,21,17,30,587.0,60.0,1.2,14.5,207.0,191.57,133.12
2018,4,21,17,45,505.5,52.5,1.15,13.65,157.5,134.99,86.21
2018,4,21,18,0,424.0,45.0,1.1,12.8,108.0,87.89,50.04
2018,4,21,18,15,300.0,33.0,1.05,12.2,69.0,44.04,21.63
2018,4,21,18,30,176.0,21.0,1.0,11.6,30.0,16.65,0.0
2018,4,21,18,45,88.0,10.5,0.95,11.05,15.0,10.32,0.0
2018,4,21,19,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,22,5,15,37.0,5.0,1.1,7.0,5.5,0.0,0.0
2018,4,22,5,30,74.0,10.0,1.0,7.5,11.0,9.83,0.0
2018,4,22,5,45,223.0,23.5,0.85,8.0,44.5,19.45,4.57
2018,4,22,6,0,372.0,37.0,0.7,8.5,78.0,55.98,28.86
2018,4,22,6,15,474.0,45.5,0.65,9.05,126.5,99.5,58.38
2018,4,22,6,30,576.0,54.0,0.6,9.6,175.0,155.11,102.11
2018,4,22,6,45,638.5,60.0,0.6,10.2,229.5,210.78,150.21
2018,4,22,7,0,701.0,66.0,0.6,10.8,284.0,273.33,204.69
2018,4,22,7,15,742.5,70.5,0.6,11.45,339.5,334.05,257.43
2018,4,22,7,30,784.0,75.0,0.6,12.1,395.0,398.0,311.14
2018,4,22,7,45,812.5,79.0,0.6,12.8,449.5,458.93,360.59
2018,4,22,8,0,841.0,83.0,0.6,13.5,504.0,521.58,409.3
2018,4,22,8,15,863.0,86.0,0.6,14.1,556.0,580.9,453.72
2018,4,22,8,30,885.0,89.0,0.6,14.7,608.0,639.32,495.78
2018,4,22,8,45,900.5,91.5,0.55,15.35,655.5,693.94,532.75
2018,4,22,9,0,916.0,94.0,0.5,16.0,703.0,747.69,566.07
2018,4,22,9,15,882.0,114.0,0.5,16.6,730.0,783.94,587.1
2018,4,22,9,30,848.0,134.0,0.5,17.2,757.0,812.86,603.18
2018,4,22,9,45,891.0,123.0,0.5,17.8,805.0,864.31,633.85
2018,4,22,10,0,934.0,112.0,0.5,18.4,853.0,918.97,665.54
2018,4,22,10,15,951.5,108.0,0.55,18.85,886.0,957.8,688.06
2018,4,22,10,30,969.0,104.0,0.6,19.3,919.0,994.27,709.18
2018,4,22,10,45,970.5,107.0,0.6,19.7,940.0,1020.52,722.9
2018,4,22,11,0,972.0,110.0,0.6,20.1,961.0,1043.27,734.59
2018,4,22,11,15,930.0,135.5,0.65,20.3,960.0,1043.67,734.61
2018,4,22,11,30,888.0,161.0,0.7,20.5,959.0,1045.38,735.9
2018,4,22,11,45,766.5,233.0,0.75,20.65,925.0,1011.29,715.58
2018,4,22,12,0,645.0,305.0,0.8,20.8,891.0,967.3,687.57
2018,4,22,12,15,646.5,302.0,0.85,20.8,888.0,965.53,688.23
2018,4,22,12,30,648.0,299.0,0.9,20.8,885.0,961.02,686.6
2018,4,22,12,45,635.5,303.0,0.9,20.8,872.5,947.12,677.79
2018,4,22,13,0,623.0,307.0,0.9,20.8,860.0,930.8,667.62
2018,4,22,13,15,681.0,267.5,0.95,20.75,860.5,935.68,674.33
2018,4,22,13,30,739.0,228.0,1.0,20.7,861.0,935.28,676.27
2018,4,22,13,45,847.5,165.5,1.0,20.7,871.0,948.06,685.13
2018,4,22,14,0,956.0,103.0,1.0,20.7,881.0,951.47,688.0
2018,4,22,14,15,948.0,101.5,1.0,20.55,847.5,914.36,665.66
2018,4,22,14,30,940.0,100.0,1.0,20.4,814.0,874.62,641.94
2018,4,22,14,45,930.0,97.5,1.0,20.25,774.0,829.86,614.64
2018,4,22,15,0,920.0,95.0,1.0,20.1,734.0,783.05,585.61
2018,4,22,15,15,905.5,92.5,1.0,20.1,688.5,731.29,552.4
2018,4,22,15,30,891.0,90.0,1.0,20.1,643.0,678.37,516.84
2018,4,22,15,45,871.5,88.0,1.0,19.55,593.5,622.06,477.53
2018,4,22,16,0,852.0,86.0,1.0,19.0,544.0,566.53,437.28
2018,4,22,16,15,826.0,83.0,1.0,18.45,491.0,505.68,391.54
2018,4,22,16,30,800.0,80.0,1.0,17.9,438.0,446.02,344.87
2018,4,22,16,45,763.0,75.5,0.95,17.35,382.5,381.99,292.91
2018,4,22,17,0,726.0,71.0,0.9,16.8,327.0,321.02,241.67
2018,4,22,17,15,673.0,66.0,0.9,15.75,272.5,257.79,188.22
2018,4,22,17,30,620.0,61.0,0.9,14.7,218.0,200.59,138.98
2018,4,22,17,45,525.5,52.5,0.85,13.7,164.0,138.87,88.49
2018,4,22,18,0,431.0,44.0,0.8,12.7,110.0,88.14,49.95
2018,4,22,18,15,305.0,33.5,0.8,12.1,71.0,45.11,22.36
2018,4,22,18,30,179.0,23.0,0.8,11.5,32.0,18.3,0.0
2018,4,22,18,45,89.5,11.5,0.75,10.85,16.0,11.3,0.0
2018,4,22,19,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.6,7.65,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.65,7.55,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,4,23,5,15,14.5,4.5,0.7,7.75,4.5,0.0,0.0
2018,4,23,5,30,29.0,9.0,0.6,8.1,9.0,8.85,0.0
2018,4,23,5,45,141.0,25.5,0.55,8.4,40.0,20.85,7.19
2018,4,23,6,0,253.0,42.0,0.5,8.7,71.0,53.61,30.69
2018,4,23,6,15,359.5,55.0,0.45,9.2,119.5,95.43,59.93
2018,4,23,6,30,466.0,68.0,0.4,9.7,168.0,150.67,103.05
2018,4,23,6,45,517.0,77.0,0.35,10.25,216.5,200.32,145.67
2018,4,23,7,0,568.0,86.0,0.3,10.8,265.0,255.64,193.28
2018,4,23,7,15,617.0,93.5,0.3,11.55,320.0,314.16,242.75
2018,4,23,7,30,666.0,101.0,0.3,12.3,375.0,377.51,294.62
2018,4,23,7,45,640.0,116.5,0.3,13.05,408.5,418.66,328.12
2018,4,23,8,0,614.0,132.0,0.3,13.8,442.0,456.02,357.15
2018,4,23,8,15,684.0,130.5,0.3,14.55,508.0,526.89,409.93
2018,4,23,8,30,754.0,129.0,0.3,15.3,574.0,603.2,464.36
2018,4,23,8,45,786.0,129.0,0.35,16.05,625.0,659.96,503.59
2018,4,23,9,0,818.0,129.0,0.4,16.8,676.0,718.23,542.91
2018,4,23,9,15,843.0,127.0,0.4,17.45,720.5,769.67,574.34
2018,4,23,9,30,868.0,125.0,0.4,18.1,765.0,820.6,604.55
2018,4,23,9,45,892.5,118.5,0.45,18.75,803.5,862.25,629.07
2018,4,23,10,0,917.0,112.0,0.5,19.4,842.0,905.74,654.57
2018,4,23,10,15,923.5,114.0,0.5,19.8,871.0,940.5,673.81
2018,4,23,10,30,930.0,116.0,0.5,20.2,900.0,972.43,691.22
2018,4,23,10,45,934.0,117.0,0.55,20.55,921.0,997.98,705.89
2018,4,23,11,0,938.0,118.0,0.6,20.9,942.0,1020.28,718.69
2018,4,23,11,15,940.0,119.0,0.6,21.05,955.5,1037.27,727.73
2018,4,23,11,30,942.0,120.0,0.6,21.2,969.0,1050.75,734.8
2018,4,23,11,45,942.0,120.5,0.65,21.4,974.0,1058.16,739.44
2018,4,23,12,0,942.0,121.0,0.7,21.6,979.0,1061.94,742.11
2018,4,23,12,15,934.0,125.5,0.75,21.65,974.0,1058.29,740.91
2018,4,23,12,30,926.0,130.0,0.8,21.7,969.0,1051.04,737.74
2018,4,23,12,45,929.0,126.0,0.8,21.7,960.0,1042.3,732.82
2018,4,23,13,0,932.0,122.0,0.8,21.7,951.0,1029.93,725.82
2018,4,23,13,15,920.5,125.0,0.85,21.55,930.0,1007.42,714.22
2018,4,23,13,30,909.0,128.0,0.9,21.4,909.0,981.89,700.8
2018,4,23,13,45,902.0,127.0,0.95,21.3,883.0,953.49,685.35
2018,4,23,14,0,895.0,126.0,1.0,21.2,857.0,922.24,667.94
2018,4,23,14,15,824.5,151.5,1.0,20.9,804.5,865.57,633.54
2018,4,23,14,30,754.0,177.0,1.0,20.6,752.0,808.24,598.33
2018,4,23,14,45,752.0,165.0,1.05,20.25,714.0,765.84,573.21
2018,4,23,15,0,750.0,153.0,1.1,19.9,676.0,721.34,545.53
2018,4,23,15,15,753.0,138.0,1.1,19.9,635.0,675.28,514.41
2018,4,23,15,30,756.0,123.0,1.1,19.9,594.0,626.39,480.45
2018,4,23,15,45,772.5,109.5,1.1,18.95,558.0,586.07,453.2
2018,4,23,16,0,789.0,96.0,1.1,18.0,522.0,542.41,422.08
2018,4,23,16,15,764.5,92.0,1.1,17.3,471.5,484.49,378.22
2018,4,23,16,30,740.0,88.0,1.1,16.6,421.0,427.72,333.6
2018,4,23,16,45,705.5,83.0,1.1,15.95,368.5,367.04,284.23
2018,4,23,17,0,671.0,78.0,1.1,15.3,316.0,309.48,235.66
2018,4,23,17,15,617.0,72.0,1.05,14.45,263.0,248.55,183.66
2018,4,23,17,30,563.0,66.0,1.0,13.6,210.0,193.32,135.91
2018,4,23,17,45,476.5,56.5,0.95,12.8,159.0,135.19,87.98
2018,4,23,18,0,390.0,47.0,0.9,12.0,108.0,87.14,51.02
2018,4,23,18,15,271.0,35.0,0.85,11.45,69.5,45.25,23.5
2018,4,23,18,30,152.0,23.0,0.8,10.9,31.0,18.22,0.9
2018,4,23,18,45,76.0,11.5,0.75,10.35,15.5,11.3,0.0
2018,4,23,19,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,0.75,8.25,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,24,5,15,44.5,6.5,0.9,6.5,7.5,0.0,0.0
2018,4,24,5,30,89.0,13.0,0.8,7.0,15.0,12.78,0.0
2018,4,24,5,45,225.5,25.5,0.7,7.5,48.0,22.58,9.79
2018,4,24,6,0,362.0,38.0,0.6,8.0,81.0,58.32,30.87
2018,4,24,6,15,457.5,47.0,0.65,8.55,129.0,101.48,60.93
