Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,6,30,553.0,56.0,0.7,9.1,177.0,155.91,104.38
2018,4,24,6,45,614.0,62.0,0.7,9.65,230.0,210.12,151.47
2018,4,24,7,0,675.0,68.0,0.7,10.2,283.0,271.01,204.71
2018,4,24,7,15,715.5,73.0,0.65,10.75,337.5,330.52,256.41
2018,4,24,7,30,756.0,78.0,0.6,11.3,392.0,393.14,308.93
2018,4,24,7,45,785.0,81.5,0.6,11.8,445.0,452.26,357.25
2018,4,24,8,0,814.0,85.0,0.6,12.3,498.0,513.18,405.07
2018,4,24,8,15,834.0,88.5,0.6,12.9,548.5,570.44,448.16
2018,4,24,8,30,854.0,92.0,0.6,13.5,599.0,627.94,489.74
2018,4,24,8,45,869.0,95.5,0.6,14.1,645.5,680.43,526.26
2018,4,24,9,0,884.0,99.0,0.6,14.7,692.0,733.36,560.45
2018,4,24,9,15,896.0,101.0,0.65,15.1,733.5,781.38,591.1
2018,4,24,9,30,908.0,103.0,0.7,15.5,775.0,827.77,620.26
2018,4,24,9,45,916.5,104.5,0.7,15.95,810.0,868.88,644.54
2018,4,24,10,0,925.0,106.0,0.7,16.4,845.0,907.62,666.99
2018,4,24,10,15,931.5,107.0,0.75,16.65,873.5,941.52,687.59
2018,4,24,10,30,938.0,108.0,0.8,16.9,902.0,972.54,706.33
2018,4,24,10,45,943.0,109.0,0.9,17.2,923.5,999.14,723.18
2018,4,24,11,0,948.0,110.0,1.0,17.5,945.0,1022.49,738.06
2018,4,24,11,15,951.5,109.5,1.0,17.6,958.5,1039.46,747.55
2018,4,24,11,30,955.0,109.0,1.0,17.7,972.0,1052.92,755.01
2018,4,24,11,45,957.5,108.5,1.05,17.85,978.0,1061.8,760.69
2018,4,24,12,0,960.0,108.0,1.1,18.0,984.0,1067.01,764.29
2018,4,24,12,15,961.5,106.5,1.15,18.1,982.0,1066.49,764.63
2018,4,24,12,30,963.0,105.0,1.2,18.2,980.0,1062.23,762.85
2018,4,24,12,45,963.5,103.0,1.2,18.3,970.0,1052.75,756.99
2018,4,24,13,0,964.0,101.0,1.2,18.4,960.0,1039.58,749.01
2018,4,24,13,15,960.0,100.0,1.25,18.35,941.0,1019.53,738.18
2018,4,24,13,30,956.0,99.0,1.3,18.3,922.0,996.06,725.23
2018,4,24,13,45,950.5,98.0,1.3,18.25,896.5,967.94,708.43
2018,4,24,14,0,945.0,97.0,1.3,18.2,871.0,936.73,689.63
2018,4,24,14,15,936.0,96.5,1.3,18.0,838.0,900.14,667.6
2018,4,24,14,30,927.0,96.0,1.3,17.8,805.0,861.03,643.72
2018,4,24,14,45,911.5,96.0,1.3,17.6,764.0,815.07,614.93
2018,4,24,15,0,896.0,96.0,1.3,17.4,723.0,767.52,584.69
2018,4,24,15,15,881.0,94.0,1.3,17.4,678.0,716.96,551.4
2018,4,24,15,30,866.0,92.0,1.3,17.4,633.0,665.36,515.76
2018,4,24,15,45,841.0,89.5,1.3,16.7,581.0,607.57,474.66
2018,4,24,16,0,816.0,87.0,1.3,16.0,529.0,548.78,431.37
2018,4,24,16,15,793.5,84.5,1.25,15.45,480.0,492.1,387.48
2018,4,24,16,30,771.0,82.0,1.2,14.9,431.0,436.29,342.63
2018,4,24,16,45,692.0,82.5,1.2,14.35,366.5,361.77,282.31
2018,4,24,17,0,613.0,83.0,1.2,13.8,302.0,295.27,227.06
2018,4,24,17,15,599.0,72.5,1.2,13.0,257.5,244.53,182.28
2018,4,24,17,30,585.0,62.0,1.2,12.2,213.0,194.95,137.5
2018,4,24,17,45,504.5,54.0,1.15,11.4,163.0,137.98,89.74
2018,4,24,18,0,424.0,46.0,1.1,10.6,113.0,90.33,52.56
2018,4,24,18,15,306.5,34.5,1.05,10.0,73.5,46.87,23.91
2018,4,24,18,30,189.0,23.0,1.0,9.4,34.0,18.15,2.68
2018,4,24,18,45,94.5,11.5,1.0,8.8,17.0,11.3,0.0
2018,4,24,19,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.7,6.85,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.75,6.7,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,4,25,5,15,45.0,7.0,0.9,5.05,8.0,0.0,0.0
2018,4,25,5,30,90.0,14.0,0.9,5.6,16.0,13.76,0.0
2018,4,25,5,45,223.0,27.0,0.9,6.15,49.5,24.66,10.36
2018,4,25,6,0,356.0,40.0,0.9,6.7,83.0,60.84,33.2
2018,4,25,6,15,366.5,50.0,0.9,7.1,113.5,94.15,59.13
2018,4,25,6,30,377.0,60.0,0.9,7.5,144.0,128.0,89.04
2018,4,25,6,45,235.0,94.0,0.85,7.95,151.0,149.02,114.65
2018,4,25,7,0,93.0,128.0,0.8,8.4,158.0,153.05,123.36
2018,4,25,7,15,265.5,132.0,0.8,8.9,238.5,226.18,181.8
2018,4,25,7,30,438.0,136.0,0.8,9.4,319.0,319.41,256.83
2018,4,25,7,45,572.0,122.5,0.75,9.95,394.5,395.5,317.59
2018,4,25,8,0,706.0,109.0,0.7,10.5,470.0,483.06,385.96
2018,4,25,8,15,718.0,118.0,0.7,11.1,516.0,536.15,425.96
2018,4,25,8,30,730.0,127.0,0.7,11.7,562.0,588.97,464.58
2018,4,25,8,45,796.5,116.0,0.7,12.3,624.5,656.42,513.3
2018,4,25,9,0,863.0,105.0,0.7,12.9,687.0,728.13,562.19
2018,4,25,9,15,874.5,107.5,0.7,13.45,727.5,773.31,589.93
2018,4,25,9,30,886.0,110.0,0.7,14.0,768.0,818.94,617.77
2018,4,25,9,45,895.0,111.0,0.7,14.55,802.5,859.1,641.45
2018,4,25,10,0,904.0,112.0,0.7,15.1,837.0,897.01,663.35
2018,4,25,10,15,909.5,113.5,0.7,15.5,864.5,929.85,682.08
2018,4,25,10,30,915.0,115.0,0.7,15.9,892.0,959.86,698.89
2018,4,25,10,45,918.5,116.5,0.75,16.35,912.5,985.0,713.49
2018,4,25,11,0,922.0,118.0,0.8,16.8,933.0,1006.92,726.14
2018,4,25,11,15,924.0,119.0,0.85,17.0,946.0,1023.56,736.25
2018,4,25,11,30,926.0,120.0,0.9,17.2,959.0,1036.74,744.38
2018,4,25,11,45,925.5,121.0,1.0,17.4,963.5,1043.96,750.0
2018,4,25,12,0,925.0,122.0,1.1,17.6,968.0,1047.6,753.55
2018,4,25,12,15,925.5,121.0,1.15,17.65,965.5,1046.59,753.73
2018,4,25,12,30,926.0,120.0,1.2,17.7,963.0,1042.0,751.85
2018,4,25,12,45,925.0,118.5,1.3,17.7,953.0,1031.86,747.66
2018,4,25,13,0,924.0,117.0,1.4,17.7,943.0,1018.21,741.28
2018,4,25,13,15,918.5,117.5,1.4,17.65,924.5,998.91,729.79
2018,4,25,13,30,913.0,118.0,1.4,17.6,906.0,976.39,716.34
2018,4,25,13,45,905.5,117.0,1.45,17.55,879.5,947.42,699.48
2018,4,25,14,0,898.0,116.0,1.5,17.5,853.0,915.63,680.67
2018,4,25,14,15,887.0,116.0,1.5,17.3,820.0,879.23,658.35
2018,4,25,14,30,876.0,116.0,1.5,17.1,787.0,840.59,634.34
2018,4,25,14,45,862.0,114.5,1.55,16.85,747.5,796.06,606.66
2018,4,25,15,0,848.0,113.0,1.6,16.6,708.0,752.41,579.12
2018,4,25,15,15,832.5,110.5,1.6,16.6,664.0,702.62,545.72
2018,4,25,15,30,817.0,108.0,1.6,16.6,620.0,651.94,509.36
2018,4,25,15,45,793.5,105.5,1.6,15.85,571.0,595.8,469.06
2018,4,25,16,0,770.0,103.0,1.6,15.1,522.0,540.11,427.66
2018,4,25,16,15,738.5,100.0,1.6,14.45,470.0,480.54,381.61
2018,4,25,16,30,707.0,97.0,1.6,13.8,418.0,422.84,335.37
2018,4,25,16,45,666.5,91.5,1.6,13.15,364.5,361.27,284.56
2018,4,25,17,0,626.0,86.0,1.6,12.5,311.0,303.29,235.12
2018,4,25,17,15,571.5,79.0,1.55,11.7,259.0,243.7,183.68
2018,4,25,17,30,517.0,72.0,1.5,10.9,207.0,189.91,136.73
2018,4,25,17,45,437.5,62.5,1.45,10.1,158.5,135.51,91.16
2018,4,25,18,0,358.0,53.0,1.4,9.3,110.0,89.5,55.01
2018,4,25,18,15,246.0,39.0,1.35,8.85,71.5,47.65,26.45
2018,4,25,18,30,134.0,25.0,1.3,8.4,33.0,19.77,4.99
2018,4,25,18,45,67.0,12.5,1.25,7.9,16.5,12.29,0.0
2018,4,25,19,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,4,26,5,15,13.5,4.0,1.0,4.65,4.5,0.0,0.0
2018,4,26,5,30,27.0,8.0,1.0,5.1,9.0,7.86,0.0
2018,4,26,5,45,108.5,24.0,1.05,5.5,36.5,20.66,8.74
2018,4,26,6,0,190.0,40.0,1.1,5.9,64.0,49.51,29.62
2018,4,26,6,15,238.0,51.5,1.1,6.35,96.0,79.35,52.44
2018,4,26,6,30,286.0,63.0,1.1,6.8,128.0,114.77,82.0
2018,4,26,6,45,155.5,85.5,1.1,7.25,122.0,121.84,94.78
2018,4,26,7,0,25.0,108.0,1.1,7.7,116.0,112.38,91.09
2018,4,26,7,15,162.5,129.0,1.1,8.15,196.5,185.41,150.55
2018,4,26,7,30,300.0,150.0,1.1,8.6,277.0,274.65,223.36
2018,4,26,7,45,534.0,123.0,1.1,9.1,384.0,379.26,307.73
2018,4,26,8,0,768.0,96.0,1.1,9.6,491.0,503.61,406.0
2018,4,26,8,15,791.0,99.5,1.1,10.1,541.0,560.24,449.27
2018,4,26,8,30,814.0,103.0,1.1,10.6,591.0,617.49,492.06
2018,4,26,8,45,831.0,106.0,1.1,11.05,637.0,670.5,530.38
2018,4,26,9,0,848.0,109.0,1.1,11.5,683.0,722.95,566.23
2018,4,26,9,15,866.0,108.5,1.05,11.95,725.0,769.23,595.31
2018,4,26,9,30,884.0,108.0,1.0,12.4,767.0,816.54,624.46
2018,4,26,9,45,900.0,106.0,1.0,12.85,804.0,859.26,650.61
2018,4,26,10,0,916.0,104.0,1.0,13.3,841.0,900.17,675.2
2018,4,26,10,15,923.0,105.0,1.05,13.6,869.5,934.11,696.16
2018,4,26,10,30,930.0,106.0,1.1,13.9,898.0,965.25,715.27
2018,4,26,10,45,935.0,107.0,1.15,14.2,919.5,991.54,731.22
2018,4,26,11,0,940.0,108.0,1.2,14.5,941.0,1014.63,745.17
2018,4,26,11,15,943.0,108.5,1.2,14.65,954.5,1031.92,754.98
2018,4,26,11,30,946.0,109.0,1.2,14.8,968.0,1045.73,762.71
2018,4,26,11,45,948.0,108.5,1.25,15.0,973.5,1053.95,767.87
2018,4,26,12,0,950.0,108.0,1.3,15.2,979.0,1058.55,770.93
2018,4,26,12,15,950.0,108.0,1.35,15.2,977.0,1058.03,771.49
2018,4,26,12,30,950.0,108.0,1.4,15.2,975.0,1053.84,769.89
2018,4,26,12,45,949.0,107.5,1.45,15.2,965.5,1044.51,765.16
2018,4,26,13,0,948.0,107.0,1.5,15.2,956.0,1031.58,758.26
2018,4,26,13,15,944.5,106.0,1.5,15.1,937.5,1012.22,746.76
2018,4,26,13,30,941.0,105.0,1.5,15.0,919.0,989.5,733.19
2018,4,26,13,45,936.5,103.5,1.5,14.9,894.0,962.08,716.58
2018,4,26,14,0,932.0,102.0,1.5,14.8,869.0,931.59,697.93
2018,4,26,14,15,925.0,100.5,1.55,14.6,837.0,896.05,676.73
2018,4,26,14,30,918.0,99.0,1.6,14.4,805.0,857.9,653.5
2018,4,26,14,45,907.5,97.5,1.6,14.15,766.0,814.62,625.94
2018,4,26,15,0,897.0,96.0,1.6,13.9,727.0,769.4,596.68
2018,4,26,15,15,883.0,93.5,1.6,13.9,682.5,719.01,562.74
2018,4,26,15,30,869.0,91.0,1.6,13.9,638.0,667.49,526.51
2018,4,26,15,45,851.0,88.5,1.65,13.2,589.5,613.8,487.92
2018,4,26,16,0,833.0,86.0,1.7,12.5,541.0,558.48,446.59
2018,4,26,16,15,808.0,82.5,1.7,12.05,489.0,498.67,399.53
2018,4,26,16,30,783.0,79.0,1.7,11.6,437.0,440.0,351.64
2018,4,26,16,45,748.0,75.5,1.65,11.15,383.5,378.77,299.93
2018,4,26,17,0,713.0,72.0,1.6,10.7,330.0,320.37,248.98
2018,4,26,17,15,663.5,66.5,1.55,10.15,276.5,258.27,194.29
2018,4,26,17,30,614.0,61.0,1.5,9.6,223.0,201.87,143.96
2018,4,26,17,45,537.5,54.0,1.45,9.05,172.5,144.77,95.11
2018,4,26,18,0,461.0,47.0,1.4,8.5,122.0,96.48,56.63
2018,4,26,18,15,335.0,36.0,1.4,8.15,80.0,50.62,26.22
2018,4,26,18,30,209.0,25.0,1.4,7.8,38.0,20.56,6.72
2018,4,26,18,45,104.5,12.5,1.35,7.4,19.0,12.29,0.0
2018,4,26,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,26,19,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,4,27,5,15,47.0,7.5,0.75,6.95,9.0,0.0,0.0
2018,4,27,5,30,94.0,15.0,0.7,7.4,18.0,14.74,0.0
2018,4,27,5,45,141.0,29.0,0.7,7.8,42.5,25.84,12.53
2018,4,27,6,0,188.0,43.0,0.7,8.2,67.0,52.62,32.01
2018,4,27,6,15,257.5,58.5,0.7,8.6,108.0,89.09,59.43
2018,4,27,6,30,327.0,74.0,0.7,9.0,149.0,133.76,95.68
2018,4,27,6,45,202.0,100.5,0.7,9.45,150.5,148.14,114.45
2018,4,27,7,0,77.0,127.0,0.7,9.9,152.0,146.61,117.65
2018,4,27,7,15,93.5,151.0,0.7,10.35,187.0,180.85,146.0
2018,4,27,7,30,110.0,175.0,0.7,10.8,222.0,218.69,176.64
2018,4,27,7,45,95.5,190.5,0.7,11.25,235.0,231.89,186.89
2018,4,27,8,0,81.0,206.0,0.7,11.7,248.0,245.1,196.82
2018,4,27,8,15,142.0,236.5,0.7,12.1,318.5,318.07,254.22
2018,4,27,8,30,203.0,267.0,0.7,12.5,389.0,394.5,312.47
2018,4,27,8,45,168.5,277.5,0.7,12.9,384.0,392.19,308.68
2018,4,27,9,0,134.0,288.0,0.7,13.3,379.0,386.35,302.65
2018,4,27,9,15,90.5,289.0,0.75,13.6,352.0,356.12,278.32
2018,4,27,9,30,47.0,290.0,0.8,13.9,325.0,326.37,254.13
2018,4,27,9,45,49.5,310.0,0.8,14.2,348.5,350.77,272.04
2018,4,27,10,0,52.0,330.0,0.8,14.5,372.0,375.25,289.43
2018,4,27,10,15,66.5,354.5,0.85,14.7,410.0,415.1,318.71
2018,4,27,10,30,81.0,379.0,0.9,14.9,448.0,455.61,348.01
2018,4,27,10,45,72.0,391.0,0.95,15.1,453.5,461.63,351.29
2018,4,27,11,0,63.0,403.0,1.0,15.3,459.0,467.02,354.44
2018,4,27,11,15,73.0,407.0,1.0,15.4,473.0,482.04,365.26
2018,4,27,11,30,83.0,411.0,1.0,15.5,487.0,497.0,375.95
2018,4,27,11,45,75.5,409.5,1.05,15.6,479.0,488.74,369.67
2018,4,27,12,0,68.0,408.0,1.1,15.7,471.0,480.04,363.29
2018,4,27,12,15,81.0,421.5,1.15,15.65,496.0,506.9,383.39
2018,4,27,12,30,94.0,435.0,1.2,15.6,521.0,533.34,402.82
2018,4,27,12,45,108.0,425.0,1.2,15.6,523.0,543.17,410.28
2018,4,27,13,0,122.0,415.0,1.2,15.6,525.0,544.63,412.05
2018,4,27,13,15,156.0,394.0,1.25,15.5,531.5,552.81,420.05
2018,4,27,13,30,190.0,373.0,1.3,15.4,538.0,559.21,426.73
2018,4,27,13,45,125.5,372.0,1.35,15.3,479.5,494.56,378.64
2018,4,27,14,0,61.0,371.0,1.4,15.2,421.0,426.52,327.67
2018,4,27,14,15,99.5,366.0,1.4,15.05,444.0,452.03,348.97
2018,4,27,14,30,138.0,361.0,1.4,14.9,467.0,480.09,371.3
2018,4,27,14,45,206.0,339.5,1.45,14.7,489.0,505.53,392.9
2018,4,27,15,0,274.0,318.0,1.5,14.5,511.0,529.84,413.32
2018,4,27,15,15,299.5,291.0,1.5,14.5,490.0,507.58,397.9
2018,4,27,15,30,325.0,264.0,1.5,14.5,469.0,482.46,380.3
2018,4,27,15,45,362.5,229.5,1.5,13.95,441.5,454.1,360.75
2018,4,27,16,0,400.0,195.0,1.5,13.4,414.0,424.72,339.48
2018,4,27,16,15,448.0,167.5,1.55,13.05,391.0,399.78,320.43
2018,4,27,16,30,496.0,140.0,1.6,12.7,368.0,369.14,295.51
2018,4,27,16,45,499.5,121.5,1.6,12.35,327.0,323.77,257.39
2018,4,27,17,0,503.0,103.0,1.6,12.0,286.0,277.47,217.15
2018,4,27,17,15,464.5,92.0,1.55,11.5,240.0,225.59,172.07
2018,4,27,17,30,426.0,81.0,1.5,11.0,194.0,177.78,130.09
2018,4,27,17,45,414.5,67.0,1.45,10.5,157.0,135.99,92.58
2018,4,27,18,0,403.0,53.0,1.4,10.0,120.0,96.31,58.68
2018,4,27,18,15,283.5,40.5,1.35,9.55,79.5,51.75,28.53
2018,4,27,18,30,164.0,28.0,1.3,9.1,39.0,22.19,8.74
2018,4,27,18,45,84.5,15.0,1.25,8.65,20.5,14.74,0.0
2018,4,27,19,0,5.0,2.0,1.2,8.2,2.0,0.0,0.0
2018,4,27,19,15,2.5,1.0,1.2,8.0,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,4,28,5,15,47.0,8.5,0.95,7.7,10.0,0.0,0.0
2018,4,28,5,30,94.0,17.0,1.0,8.0,20.0,16.71,0.0
2018,4,28,5,45,176.5,30.5,1.05,8.35,49.0,28.26,14.14
2018,4,28,6,0,259.0,44.0,1.1,8.7,78.0,59.38,34.91
2018,4,28,6,15,224.0,62.0,1.2,9.05,101.0,88.53,60.39
2018,4,28,6,30,189.0,80.0,1.3,9.4,124.0,113.43,84.24
2018,4,28,6,45,274.5,96.0,1.35,9.75,178.0,162.39,124.35
2018,4,28,7,0,360.0,112.0,1.4,10.1,232.0,222.31,174.36
2018,4,28,7,15,547.0,99.0,1.4,10.45,316.5,300.84,238.23
2018,4,28,7,30,734.0,86.0,1.4,10.8,401.0,397.92,317.34
2018,4,28,7,45,565.0,121.0,1.4,11.1,381.5,393.93,317.2
2018,4,28,8,0,396.0,156.0,1.4,11.4,362.0,369.14,298.63
2018,4,28,8,15,287.5,207.5,1.35,11.6,364.5,376.12,303.15
2018,4,28,8,30,179.0,259.0,1.3,11.8,367.0,371.64,297.24
2018,4,28,8,45,121.5,255.0,1.25,12.05,331.0,338.03,269.53
2018,4,28,9,0,64.0,251.0,1.2,12.3,295.0,294.72,233.96
2018,4,28,9,15,40.0,240.0,1.2,12.45,268.0,268.38,212.46
2018,4,28,9,30,16.0,229.0,1.2,12.6,241.0,236.37,186.25
2018,4,28,9,45,20.5,246.5,1.2,12.8,262.5,258.09,203.04
2018,4,28,10,0,25.0,264.0,1.2,13.0,284.0,284.69,223.2
2018,4,28,10,15,14.0,201.0,1.2,13.1,212.5,208.62,163.28
2018,4,28,10,30,3.0,138.0,1.2,13.2,141.0,136.94,106.1
2018,4,28,10,45,18.5,225.0,1.25,13.35,241.5,241.65,189.41
2018,4,28,11,0,34.0,312.0,1.3,13.5,342.0,345.51,268.73
2018,4,28,11,15,51.5,372.5,1.3,13.45,419.0,425.37,328.09
2018,4,28,11,30,69.0,433.0,1.3,13.4,496.0,505.96,386.64
2018,4,28,11,45,75.0,435.5,1.35,13.4,504.5,515.12,392.99
2018,4,28,12,0,81.0,438.0,1.4,13.4,513.0,523.99,399.76
2018,4,28,12,15,73.0,430.5,1.4,13.35,498.0,508.18,388.08
2018,4,28,12,30,65.0,423.0,1.4,13.3,483.0,492.06,376.37
2018,4,28,12,45,120.0,429.0,1.45,13.2,537.5,558.91,427.45
2018,4,28,13,0,175.0,435.0,1.5,13.1,592.0,616.52,470.62
2018,4,28,13,15,204.0,427.5,1.55,13.0,607.5,633.07,483.68
2018,4,28,13,30,233.0,420.0,1.6,12.9,623.0,647.78,495.81
2018,4,28,13,45,272.0,391.0,1.65,12.85,621.0,653.55,502.12
2018,4,28,14,0,311.0,362.0,1.7,12.8,619.0,649.91,501.89
2018,4,28,14,15,425.0,299.5,1.7,12.75,636.5,678.29,526.66
2018,4,28,14,30,539.0,237.0,1.7,12.7,654.0,692.72,540.92
2018,4,28,14,45,388.5,278.5,1.75,12.7,571.0,596.08,467.5
2018,4,28,15,0,238.0,320.0,1.8,12.7,488.0,500.53,394.14
2018,4,28,15,15,295.0,290.0,1.8,12.7,485.5,503.42,398.85
2018,4,28,15,30,352.0,260.0,1.8,12.7,483.0,496.23,394.95
2018,4,28,15,45,374.5,233.5,1.75,12.35,454.5,465.57,372.51
2018,4,28,16,0,397.0,207.0,1.7,12.0,426.0,435.1,349.59
2018,4,28,16,15,429.0,177.5,1.7,11.75,393.5,400.26,322.49
2018,4,28,16,30,461.0,148.0,1.7,11.5,361.0,361.43,290.96
2018,4,28,16,45,483.0,126.5,1.7,11.3,325.5,322.47,257.71
2018,4,28,17,0,505.0,105.0,1.7,11.1,290.0,280.58,220.54
2018,4,28,17,15,455.5,93.5,1.65,10.7,240.5,224.89,172.39
2018,4,28,17,30,406.0,82.0,1.6,10.3,191.0,174.54,128.57
2018,4,28,17,45,374.0,66.5,1.55,9.9,150.0,128.95,88.69
2018,4,28,18,0,342.0,51.0,1.5,9.5,109.0,87.1,53.71
2018,4,28,18,15,278.5,39.5,1.45,9.15,76.0,50.94,28.03
2018,4,28,18,30,215.0,28.0,1.4,8.8,43.0,22.12,9.61
2018,4,28,18,45,113.0,15.0,1.35,8.5,22.5,14.74,0.0
2018,4,28,19,0,11.0,2.0,1.3,8.2,2.0,0.0,0.0
2018,4,28,19,15,5.5,1.0,1.3,8.05,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,29,5,15,10.0,4.0,1.15,7.45,4.5,0.0,0.0
2018,4,29,5,30,20.0,8.0,1.2,7.7,9.0,7.86,0.0
2018,4,29,5,45,59.0,18.5,1.3,7.95,25.5,17.54,7.42
2018,4,29,6,0,98.0,29.0,1.4,8.2,42.0,34.63,20.12
2018,4,29,6,15,56.5,33.5,1.45,8.5,42.0,40.09,26.56
2018,4,29,6,30,15.0,38.0,1.5,8.8,42.0,39.87,28.51
2018,4,29,6,45,7.5,46.0,1.6,9.05,48.0,46.32,34.52
2018,4,29,7,0,0.0,54.0,1.7,9.3,54.0,52.17,39.73
2018,4,29,7,15,2.0,78.0,1.7,9.5,79.0,76.14,60.12
2018,4,29,7,30,4.0,102.0,1.7,9.7,104.0,100.37,80.41
2018,4,29,7,45,10.0,136.0,1.7,9.95,141.0,136.56,110.38
2018,4,29,8,0,16.0,170.0,1.7,10.2,178.0,173.54,140.48
2018,4,29,8,15,9.5,161.0,1.75,10.45,166.0,161.86,130.17
2018,4,29,8,30,3.0,152.0,1.8,10.7,154.0,149.47,119.42
2018,4,29,8,45,27.5,157.5,1.8,10.95,176.5,173.57,139.39
2018,4,29,9,0,52.0,163.0,1.8,11.2,199.0,198.0,159.49
2018,4,29,9,15,26.0,136.0,1.85,11.45,154.0,153.71,122.42
2018,4,29,9,30,0.0,109.0,1.9,11.7,109.0,105.67,82.06
2018,4,29,9,45,2.0,131.5,1.9,11.95,133.0,129.36,101.28
2018,4,29,10,0,4.0,154.0,1.9,12.2,157.0,153.25,120.35
2018,4,29,10,15,5.0,162.0,1.9,12.3,166.0,162.16,127.28
2018,4,29,10,30,6.0,170.0,1.9,12.4,175.0,171.12,134.27
2018,4,29,10,45,15.0,236.0,1.9,12.45,249.0,244.98,192.85
2018,4,29,11,0,24.0,302.0,1.9,12.5,323.0,325.64,255.14
2018,4,29,11,15,19.5,274.5,1.95,12.5,292.0,293.75,230.03
2018,4,29,11,30,15.0,247.0,2.0,12.5,261.0,256.72,201.25
2018,4,29,11,45,11.5,218.0,2.0,12.5,228.5,224.61,176.09
2018,4,29,12,0,8.0,189.0,2.0,12.5,196.0,192.51,150.71
2018,4,29,12,15,11.5,222.0,2.0,12.55,232.5,228.62,179.38
2018,4,29,12,30,15.0,255.0,2.0,12.6,269.0,264.77,207.62
2018,4,29,12,45,27.0,276.0,1.95,12.6,300.5,302.87,237.53
2018,4,29,13,0,39.0,297.0,1.9,12.6,332.0,335.42,262.9
2018,4,29,13,15,38.0,320.0,1.9,12.6,353.5,357.15,279.32
2018,4,29,13,30,37.0,343.0,1.9,12.6,375.0,378.77,295.68
2018,4,29,13,45,49.5,322.0,1.9,12.6,363.5,367.52,287.96
2018,4,29,14,0,62.0,301.0,1.9,12.6,352.0,355.55,279.81
2018,4,29,14,15,106.0,280.5,1.85,12.55,364.0,375.52,297.22
2018,4,29,14,30,150.0,260.0,1.8,12.5,376.0,386.64,307.56
2018,4,29,14,45,111.5,271.5,1.8,12.45,355.5,362.11,287.63
2018,4,29,15,0,73.0,283.0,1.8,12.4,335.0,335.64,266.43
2018,4,29,15,15,80.5,274.0,1.8,12.4,328.0,328.41,261.62
2018,4,29,15,30,88.0,265.0,1.8,12.4,321.0,320.32,255.97
2018,4,29,15,45,343.0,198.0,1.85,12.1,391.5,410.72,332.25
2018,4,29,16,0,598.0,131.0,1.9,11.8,462.0,474.17,383.77
2018,4,29,16,15,679.0,108.0,1.9,11.5,450.0,460.49,371.71
2018,4,29,16,30,760.0,85.0,1.9,11.2,438.0,437.57,351.24
2018,4,29,16,45,726.5,80.5,1.95,10.9,385.0,377.19,300.02
2018,4,29,17,0,693.0,76.0,2.0,10.6,332.0,318.9,249.15
2018,4,29,17,15,646.0,70.5,1.9,10.25,279.5,259.2,196.14
2018,4,29,17,30,599.0,65.0,1.8,9.9,227.0,204.33,146.91
2018,4,29,17,45,528.0,57.0,1.75,9.6,177.0,147.9,98.3
2018,4,29,18,0,457.0,49.0,1.7,9.3,127.0,99.64,59.35
2018,4,29,18,15,341.0,39.0,1.65,8.95,86.0,55.16,29.48
2018,4,29,18,30,225.0,29.0,1.6,8.6,45.0,23.13,11.07
2018,4,29,18,45,118.0,15.5,1.55,8.25,23.5,15.24,0.0
2018,4,29,19,0,11.0,2.0,1.5,7.9,2.0,0.0,0.0
2018,4,29,19,15,5.5,1.0,1.45,7.8,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,30,5,15,0.0,2.0,1.1,7.35,2.0,1.97,0.0
2018,4,30,5,30,0.0,4.0,1.1,7.5,4.0,3.93,0.0
2018,4,30,5,45,0.0,7.0,1.1,7.65,7.0,6.74,0.0
2018,4,30,6,0,0.0,10.0,1.1,7.8,10.0,9.64,2.62
2018,4,30,6,15,0.0,16.0,1.1,8.05,16.0,15.43,7.81
2018,4,30,6,30,0.0,22.0,1.1,8.3,22.0,21.22,12.96
2018,4,30,6,45,7.0,46.5,1.15,8.55,49.0,46.7,34.97
2018,4,30,7,0,14.0,71.0,1.2,8.8,76.0,73.36,57.79
2018,4,30,7,15,66.5,112.0,1.2,9.15,140.5,133.47,108.04
2018,4,30,7,30,119.0,153.0,1.2,9.5,205.0,201.36,164.1
2018,4,30,7,45,103.5,185.0,1.15,9.8,234.0,232.65,189.26
2018,4,30,8,0,88.0,217.0,1.1,10.1,263.0,259.91,210.49
2018,4,30,8,15,120.0,242.5,1.1,10.45,312.0,311.65,251.23
2018,4,30,8,30,152.0,268.0,1.1,10.8,361.0,363.99,291.56
2018,4,30,8,45,143.0,294.0,1.1,11.1,386.5,391.94,311.65
2018,4,30,9,0,134.0,320.0,1.1,11.4,412.0,418.86,330.69
2018,4,30,9,15,190.0,334.0,1.15,11.7,473.0,481.98,378.56
2018,4,30,9,30,246.0,348.0,1.2,12.0,534.0,553.98,431.67
2018,4,30,9,45,303.0,354.0,1.2,12.25,593.5,617.43,477.39
2018,4,30,10,0,360.0,360.0,1.2,12.5,653.0,683.71,524.19
2018,4,30,10,15,315.0,388.0,1.3,12.6,650.5,683.6,522.06
2018,4,30,10,30,270.0,416.0,1.4,12.7,648.0,680.0,518.09
2018,4,30,10,45,414.5,364.0,1.45,12.75,730.0,774.98,589.08
2018,4,30,11,0,559.0,312.0,1.5,12.8,812.0,869.15,656.92
2018,4,30,11,15,735.0,226.0,1.6,12.75,893.5,962.76,723.37
2018,4,30,11,30,911.0,140.0,1.7,12.7,975.0,1045.86,778.04
2018,4,30,11,45,911.5,140.5,1.8,12.6,980.0,1053.2,783.33
2018,4,30,12,0,912.0,141.0,1.9,12.5,985.0,1057.07,787.43
2018,4,30,12,15,910.0,141.5,1.9,12.4,982.0,1054.95,786.31
2018,4,30,12,30,908.0,142.0,1.9,12.3,979.0,1049.36,783.12
2018,4,30,12,45,903.5,143.0,1.95,12.15,968.0,1038.38,777.41
2018,4,30,13,0,899.0,144.0,2.0,12.0,957.0,1024.07,769.61
2018,4,30,13,15,896.5,141.5,2.05,12.0,938.5,1004.87,758.2
2018,4,30,13,30,894.0,139.0,2.1,12.0,920.0,982.45,744.68
2018,4,30,13,45,890.0,136.5,2.1,12.0,895.0,955.55,727.55
2018,4,30,14,0,886.0,134.0,2.1,12.0,870.0,925.72,708.43
2018,4,30,14,15,877.5,132.5,2.1,11.85,838.0,890.27,685.75
2018,4,30,14,30,869.0,131.0,2.1,11.7,806.0,855.83,663.64
2018,4,30,14,45,857.0,128.5,2.15,11.55,767.0,811.73,634.91
2018,4,30,15,0,845.0,126.0,2.2,11.4,728.0,765.97,604.61
2018,4,30,15,15,829.0,123.0,2.2,11.4,683.5,715.47,569.56
2018,4,30,15,30,813.0,120.0,2.2,11.4,639.0,664.16,531.48
2018,4,30,15,45,791.0,116.5,2.2,10.95,589.5,608.14,489.63
2018,4,30,16,0,769.0,113.0,2.2,10.5,540.0,552.53,446.78
2018,4,30,16,15,738.5,109.5,2.2,10.15,488.0,492.96,399.27
2018,4,30,16,30,708.0,106.0,2.2,9.8,436.0,435.21,351.7
2018,4,30,16,45,667.0,101.0,2.2,9.5,382.5,373.85,299.8
2018,4,30,17,0,626.0,96.0,2.2,9.2,329.0,316.11,249.54
2018,4,30,17,15,571.0,89.0,2.15,8.85,276.0,256.24,196.94
2018,4,30,17,30,516.0,82.0,2.1,8.5,223.0,202.21,149.07
2018,4,30,17,45,436.5,72.0,2.05,8.2,173.5,146.05,101.29
2018,4,30,18,0,357.0,62.0,2.0,7.9,124.0,99.98,64.39
2018,4,30,18,15,248.0,47.5,1.95,7.7,83.5,57.14,34.3
2018,4,30,18,30,139.0,33.0,1.9,7.5,43.0,27.62,15.13
2018,4,30,18,45,71.5,17.5,1.85,7.3,22.5,17.2,0.0
2018,4,30,19,0,4.0,2.0,1.8,7.1,2.0,0.0,0.0
2018,4,30,19,15,2.0,1.0,1.75,7.0,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.15,4.75,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,5,1,5,15,0.0,5.5,1.25,6.35,5.5,5.41,0.0
2018,5,1,5,30,0.0,11.0,1.3,6.5,11.0,10.61,0.0
2018,5,1,5,45,2.0,28.0,1.3,6.7,28.5,26.78,16.13
2018,5,1,6,0,4.0,45.0,1.3,6.9,46.0,43.25,31.35
2018,5,1,6,15,18.5,66.5,1.3,7.05,71.0,65.94,50.85
2018,5,1,6,30,33.0,88.0,1.3,7.2,96.0,90.86,72.17
2018,5,1,6,45,116.5,109.0,1.25,7.35,147.5,135.43,107.94
2018,5,1,7,0,200.0,130.0,1.2,7.5,199.0,190.43,153.21
2018,5,1,7,15,296.0,125.5,1.15,7.8,246.0,234.07,189.28
2018,5,1,7,30,392.0,121.0,1.1,8.1,293.0,289.8,235.74
2018,5,1,7,45,235.5,142.0,1.05,8.4,249.0,255.46,208.94
2018,5,1,8,0,79.0,163.0,1.0,8.7,205.0,204.07,166.18
2018,5,1,8,15,325.5,175.0,0.95,9.2,371.5,370.13,301.91
2018,5,1,8,30,572.0,187.0,0.9,9.7,538.0,554.72,443.52
2018,5,1,8,45,686.5,160.5,0.9,10.2,613.0,635.16,502.11
2018,5,1,9,0,801.0,134.0,0.9,10.7,688.0,720.64,563.75
2018,5,1,9,15,826.0,131.0,0.85,11.25,731.0,770.11,594.2
2018,5,1,9,30,851.0,128.0,0.8,11.8,774.0,819.1,623.97
2018,5,1,9,45,875.5,121.5,0.8,12.35,812.0,859.95,648.4
2018,5,1,10,0,900.0,115.0,0.8,12.9,850.0,902.63,673.75
2018,5,1,10,15,907.0,116.0,0.85,13.3,878.0,935.82,693.85
2018,5,1,10,30,914.0,117.0,0.9,13.7,906.0,966.27,712.19
2018,5,1,10,45,919.0,118.0,0.95,14.1,927.0,991.93,727.43
2018,5,1,11,0,924.0,119.0,1.0,14.5,948.0,1014.45,740.74
2018,5,1,11,15,927.0,119.0,1.05,14.75,961.0,1030.74,750.58
2018,5,1,11,30,930.0,119.0,1.1,15.0,974.0,1043.63,758.43
2018,5,1,11,45,932.0,118.5,1.1,15.2,979.5,1051.53,762.43
2018,5,1,12,0,934.0,118.0,1.1,15.4,985.0,1055.9,764.38
2018,5,1,12,15,934.0,118.0,1.15,15.45,982.5,1055.22,764.79
2018,5,1,12,30,934.0,118.0,1.2,15.5,980.0,1050.97,763.12
2018,5,1,12,45,932.5,117.5,1.2,15.6,970.0,1041.17,756.99
2018,5,1,13,0,931.0,117.0,1.2,15.7,960.0,1027.88,748.83
2018,5,1,13,15,928.5,115.5,1.25,15.7,942.5,1009.17,738.55
2018,5,1,13,30,926.0,114.0,1.3,15.7,925.0,987.15,726.17
2018,5,1,13,45,921.0,112.5,1.3,15.7,899.5,959.62,709.38
2018,5,1,14,0,916.0,111.0,1.3,15.7,874.0,929.12,690.66
2018,5,1,14,15,908.0,109.0,1.35,15.55,841.0,892.72,669.05
2018,5,1,14,30,900.0,107.0,1.4,15.4,808.0,853.86,645.52
2018,5,1,14,45,762.5,156.5,1.4,15.25,730.0,768.03,588.58
2018,5,1,15,0,625.0,206.0,1.4,15.1,652.0,684.77,529.32
2018,5,1,15,15,526.5,225.0,1.4,15.1,585.0,605.14,471.27
2018,5,1,15,30,428.0,244.0,1.4,15.1,518.0,534.19,418.21
2018,5,1,15,45,489.5,204.5,1.45,14.5,495.0,510.89,403.76
2018,5,1,16,0,551.0,165.0,1.5,13.9,472.0,480.64,382.54
2018,5,1,16,15,577.0,141.0,1.55,13.4,435.5,442.3,353.15
2018,5,1,16,30,603.0,117.0,1.6,12.9,399.0,398.51,318.05
2018,5,1,16,45,591.5,103.5,1.6,12.4,353.0,346.3,274.56
2018,5,1,17,0,580.0,90.0,1.6,11.9,307.0,294.65,230.01
2018,5,1,17,15,560.5,78.0,1.65,11.35,261.0,242.89,184.26
2018,5,1,17,30,541.0,66.0,1.7,10.8,215.0,192.96,139.23
2018,5,1,17,45,481.5,59.0,1.7,10.2,171.0,142.83,95.97
2018,5,1,18,0,422.0,52.0,1.7,9.6,127.0,99.52,60.74
2018,5,1,18,15,312.0,41.5,1.6,9.15,87.0,56.7,31.54
2018,5,1,18,30,202.0,31.0,1.5,8.7,47.0,25.5,14.02
2018,5,1,18,45,105.5,16.5,1.45,8.25,24.5,16.22,0.0
2018,5,1,19,0,9.0,2.0,1.4,7.8,2.0,0.0,0.0
2018,5,1,19,15,4.5,1.0,1.35,7.65,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,2,5,15,22.0,6.5,0.9,6.6,7.5,6.39,0.0
2018,5,2,5,30,44.0,13.0,0.9,6.7,15.0,11.17,0.0
2018,5,2,5,45,120.0,25.5,0.9,6.85,41.0,24.47,12.26
2018,5,2,6,0,196.0,38.0,0.9,7.0,67.0,51.07,30.38
2018,5,2,6,15,204.0,48.5,0.85,7.35,89.0,74.98,50.29
2018,5,2,6,30,212.0,59.0,0.8,7.7,111.0,99.8,72.49
2018,5,2,6,45,136.0,91.5,0.8,8.05,128.0,124.05,97.3
2018,5,2,7,0,60.0,124.0,0.8,8.4,145.0,139.01,112.5
2018,5,2,7,15,218.5,136.0,0.8,8.95,229.5,215.96,174.42
2018,5,2,7,30,377.0,148.0,0.8,9.5,314.0,310.66,250.56
2018,5,2,7,45,579.5,123.0,0.75,10.05,414.0,406.68,326.67
2018,5,2,8,0,782.0,98.0,0.7,10.6,514.0,521.02,414.95
2018,5,2,8,15,812.0,98.5,0.7,11.15,566.0,579.19,458.21
2018,5,2,8,30,842.0,99.0,0.7,11.7,618.0,638.56,501.39
2018,5,2,8,45,859.5,100.5,0.7,12.25,664.0,691.33,538.27
2018,5,2,9,0,877.0,102.0,0.7,12.8,710.0,741.61,570.57
2018,5,2,9,15,890.5,102.5,0.7,13.3,750.5,788.47,599.7
2018,5,2,9,30,904.0,103.0,0.7,13.8,791.0,833.83,627.3
2018,5,2,9,45,914.5,103.0,0.7,14.3,826.0,874.41,651.25
2018,5,2,10,0,925.0,103.0,0.7,14.8,861.0,912.78,673.45
2018,5,2,10,15,931.5,104.0,0.7,15.25,889.0,946.17,692.3
2018,5,2,10,30,938.0,105.0,0.7,15.7,917.0,976.72,709.22
2018,5,2,10,45,943.0,105.5,0.75,16.15,938.0,1002.32,724.05
2018,5,2,11,0,948.0,106.0,0.8,16.6,959.0,1024.72,736.93
2018,5,2,11,15,951.0,106.0,0.85,16.8,972.0,1041.3,746.98
2018,5,2,11,30,954.0,106.0,0.9,17.0,985.0,1054.4,755.03
2018,5,2,11,45,955.5,105.5,0.95,17.25,990.0,1061.93,759.66
2018,5,2,12,0,957.0,105.0,1.0,17.5,995.0,1065.84,762.23
2018,5,2,12,15,956.5,105.5,1.05,17.55,992.5,1065.14,762.69
2018,5,2,12,30,956.0,106.0,1.1,17.6,990.0,1060.79,761.06
2018,5,2,12,45,954.5,105.0,1.15,17.6,979.5,1050.27,755.86
2018,5,2,13,0,953.0,104.0,1.2,17.6,969.0,1036.19,748.55
2018,5,2,13,15,949.0,103.5,1.25,17.55,950.5,1016.72,738.06
2018,5,2,13,30,945.0,103.0,1.3,17.5,932.0,993.93,725.47
2018,5,2,13,45,939.0,102.0,1.3,17.4,906.0,965.58,708.58
2018,5,2,14,0,933.0,101.0,1.3,17.3,880.0,934.25,689.75
2018,5,2,14,15,925.5,99.5,1.3,17.1,847.5,898.3,668.04
2018,5,2,14,30,918.0,98.0,1.3,16.9,815.0,859.81,644.46
2018,5,2,14,45,907.5,96.5,1.3,16.7,776.0,816.63,617.45
2018,5,2,15,0,897.0,95.0,1.3,16.5,737.0,771.54,588.78
2018,5,2,15,15,883.5,92.5,1.3,16.5,693.0,721.65,555.87
2018,5,2,15,30,870.0,90.0,1.3,16.5,649.0,670.6,520.99
2018,5,2,15,45,853.0,87.5,1.25,15.9,601.0,616.52,482.07
2018,5,2,16,0,836.0,85.0,1.2,15.3,553.0,562.83,442.14
2018,5,2,16,15,813.0,82.0,1.2,14.9,502.0,504.57,397.37
2018,5,2,16,30,790.0,79.0,1.2,14.5,451.0,447.24,351.63
2018,5,2,16,45,758.5,74.5,1.15,14.05,397.5,386.14,301.22
2018,5,2,17,0,727.0,70.0,1.1,13.6,344.0,327.49,251.15
2018,5,2,17,15,681.5,65.5,1.1,12.95,291.0,267.47,199.25
2018,5,2,17,30,636.0,61.0,1.1,12.3,238.0,211.15,149.74
2018,5,2,17,45,567.5,54.5,1.05,11.7,187.5,154.4,101.3
2018,5,2,18,0,499.0,48.0,1.0,11.1,137.0,105.45,61.93
2018,5,2,18,15,387.0,38.5,0.95,10.4,94.0,58.84,30.53
2018,5,2,18,30,275.0,29.0,0.9,9.7,51.0,25.35,14.3
2018,5,2,18,45,152.0,17.0,0.85,9.05,27.5,16.71,0.0
2018,5,2,19,0,29.0,5.0,0.8,8.4,4.0,0.0,0.0
2018,5,2,19,15,14.5,2.5,0.8,8.15,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,5,3,5,15,75.0,10.0,0.9,7.45,14.0,9.83,0.0
2018,5,3,5,30,150.0,20.0,0.9,7.5,28.0,15.73,0.0
2018,5,3,5,45,280.0,32.0,0.9,7.6,67.0,35.57,18.16
2018,5,3,6,0,410.0,44.0,0.9,7.7,106.0,76.16,42.92
2018,5,3,6,15,373.5,55.0,0.85,7.85,128.0,106.74,69.78
2018,5,3,6,30,337.0,66.0,0.8,8.0,150.0,132.35,95.12
2018,5,3,6,45,220.0,100.5,0.75,8.15,160.5,155.21,120.86
2018,5,3,7,0,103.0,135.0,0.7,8.3,171.0,164.16,132.53
2018,5,3,7,15,139.0,156.5,0.7,8.6,213.5,205.25,166.46
2018,5,3,7,30,175.0,178.0,0.7,8.9,256.0,250.31,203.13
2018,5,3,7,45,157.5,199.5,0.7,9.2,276.0,273.29,221.47
2018,5,3,8,0,140.0,221.0,0.7,9.5,296.0,294.28,237.64
2018,5,3,8,15,145.5,248.5,0.75,10.05,333.0,332.75,267.15
2018,5,3,8,30,151.0,276.0,0.8,10.6,370.0,371.61,296.2
2018,5,3,8,45,140.5,300.5,0.8,11.15,393.0,396.91,313.81
2018,5,3,9,0,130.0,325.0,0.8,11.7,416.0,421.02,330.23
2018,5,3,9,15,200.5,328.0,0.85,12.2,477.0,484.1,377.93
2018,5,3,9,30,271.0,331.0,0.9,12.7,538.0,556.94,431.35
2018,5,3,9,45,445.5,286.5,0.9,13.2,644.5,673.46,517.0
2018,5,3,10,0,620.0,242.0,0.9,13.7,751.0,796.93,603.55
2018,5,3,10,15,778.0,176.0,0.9,14.05,836.5,887.26,662.42
2018,5,3,10,30,936.0,110.0,0.9,14.4,922.0,980.74,720.22
2018,5,3,10,45,941.0,110.0,0.95,14.75,942.5,1005.74,734.1
2018,5,3,11,0,946.0,110.0,1.0,15.1,963.0,1027.53,747.0
2018,5,3,11,15,933.5,120.0,1.0,15.3,971.5,1039.22,753.0
2018,5,3,11,30,921.0,130.0,1.0,15.5,980.0,1047.04,756.82
2018,5,3,11,45,939.5,119.5,1.0,15.7,990.5,1060.97,764.61
2018,5,3,12,0,958.0,109.0,1.0,15.9,1001.0,1071.44,770.22
2018,5,3,12,15,945.0,116.5,1.05,16.05,994.5,1065.48,767.04
2018,5,3,12,30,932.0,124.0,1.1,16.2,988.0,1055.95,761.96
2018,5,3,12,45,933.0,121.5,1.1,16.4,978.0,1046.55,755.93
2018,5,3,13,0,934.0,119.0,1.1,16.6,968.0,1033.62,747.78
2018,5,3,13,15,946.0,108.5,1.15,16.65,954.0,1019.43,740.38
2018,5,3,13,30,958.0,98.0,1.2,16.7,940.0,1001.3,730.49
2018,5,3,13,45,953.5,96.5,1.25,16.8,914.5,973.5,714.29
2018,5,3,14,0,949.0,95.0,1.3,16.9,889.0,942.61,696.07
2018,5,3,14,15,941.5,94.0,1.3,16.8,856.5,906.72,674.18
2018,5,3,14,30,934.0,93.0,1.3,16.7,824.0,868.25,650.42
2018,5,3,14,45,924.0,91.5,1.35,16.6,785.0,824.91,623.76
2018,5,3,15,0,914.0,90.0,1.4,16.5,746.0,779.59,595.3
2018,5,3,15,15,899.5,88.0,1.4,16.5,701.0,728.84,561.77
2018,5,3,15,30,885.0,86.0,1.4,16.5,656.0,676.98,526.52
2018,5,3,15,45,863.5,83.5,1.35,16.15,605.0,619.47,484.63
2018,5,3,16,0,842.0,81.0,1.3,15.8,554.0,562.1,441.57
2018,5,3,16,15,817.0,78.0,1.3,15.4,502.0,503.18,396.26
2018,5,3,16,30,792.0,75.0,1.3,15.0,450.0,444.77,349.66
2018,5,3,16,45,762.5,72.5,1.25,14.65,399.0,386.45,301.21
2018,5,3,17,0,733.0,70.0,1.2,14.3,348.0,330.34,252.99
2018,5,3,17,15,685.5,66.0,1.2,13.6,294.5,269.89,200.88
2018,5,3,17,30,638.0,62.0,1.2,12.9,241.0,213.34,151.33
2018,5,3,17,45,557.5,55.0,1.2,12.25,188.0,153.78,101.14
2018,5,3,18,0,477.0,48.0,1.2,11.6,135.0,103.4,61.1
2018,5,3,18,15,367.5,39.0,1.2,10.95,93.0,58.59,30.82
2018,5,3,18,30,258.0,30.0,1.2,10.3,51.0,26.61,15.63
2018,5,3,18,45,142.0,17.0,1.25,9.7,27.5,16.71,0.0
2018,5,3,19,0,26.0,4.0,1.3,9.1,4.0,0.0,0.0
2018,5,3,19,15,13.0,2.0,1.3,8.8,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,0.95,5.95,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.8,5.75,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.75,5.65,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.65,5.55,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.55,5.8,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,5,4,5,15,64.5,11.0,0.5,6.3,14.5,10.81,0.0
2018,5,4,5,30,129.0,22.0,0.5,6.7,29.0,17.34,1.13
2018,5,4,5,45,226.0,34.5,0.5,7.05,63.0,36.32,19.8
2018,5,4,6,0,323.0,47.0,0.5,7.4,97.0,71.55,42.53
2018,5,4,6,15,362.5,61.0,0.6,8.0,137.0,110.94,73.83
2018,5,4,6,30,402.0,75.0,0.7,8.6,177.0,154.95,111.44
