Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,6,45,360.0,99.0,0.8,9.2,206.0,191.63,146.46
2018,5,4,7,0,318.0,123.0,0.9,9.8,235.0,222.4,175.44
2018,5,4,7,15,398.0,131.0,0.9,10.5,294.0,280.78,223.54
2018,5,4,7,30,478.0,139.0,0.9,11.2,353.0,346.48,276.76
2018,5,4,7,45,492.5,154.5,0.9,11.85,398.0,395.84,316.21
2018,5,4,8,0,507.0,170.0,0.9,12.5,443.0,446.01,355.01
2018,5,4,8,15,548.5,174.0,0.75,13.25,494.0,501.13,395.42
2018,5,4,8,30,590.0,178.0,0.6,14.0,545.0,561.02,437.42
2018,5,4,8,45,511.5,223.0,0.5,14.8,558.0,579.27,446.08
2018,5,4,9,0,433.0,268.0,0.4,15.6,571.0,591.08,449.72
2018,5,4,9,15,482.0,268.5,0.3,16.5,623.5,648.25,487.09
2018,5,4,9,30,531.0,269.0,0.2,17.4,676.0,707.78,524.12
2018,5,4,9,45,513.0,293.5,0.15,18.3,701.0,737.32,539.15
2018,5,4,10,0,495.0,318.0,0.1,19.2,726.0,764.04,552.4
2018,5,4,10,15,458.5,345.0,0.2,19.8,732.5,773.9,556.72
2018,5,4,10,30,422.0,372.0,0.3,20.4,739.0,780.17,559.16
2018,5,4,10,45,402.5,389.5,0.4,21.05,746.0,784.55,561.12
2018,5,4,11,0,383.0,407.0,0.5,21.7,753.0,791.83,564.87
2018,5,4,11,15,419.5,402.5,0.6,21.8,786.5,834.36,593.9
2018,5,4,11,30,456.0,398.0,0.7,21.9,820.0,871.02,618.7
2018,5,4,11,45,457.0,402.5,0.8,22.0,827.0,880.12,625.22
2018,5,4,12,0,458.0,407.0,0.9,22.1,834.0,887.24,630.89
2018,5,4,12,15,435.5,409.0,0.95,22.1,814.5,866.4,617.89
2018,5,4,12,30,413.0,411.0,1.0,22.1,795.0,843.76,604.0
2018,5,4,12,45,620.0,296.5,1.0,22.1,865.5,927.57,664.85
2018,5,4,13,0,827.0,182.0,1.0,22.1,936.0,1000.09,711.38
2018,5,4,13,15,883.0,143.5,1.05,22.05,934.0,995.36,708.99
2018,5,4,13,30,939.0,105.0,1.1,22.0,932.0,991.15,708.11
2018,5,4,13,45,934.0,103.5,1.1,21.9,906.5,963.35,691.74
2018,5,4,14,0,929.0,102.0,1.1,21.8,881.0,932.55,673.72
2018,5,4,14,15,921.5,100.5,1.1,21.6,848.5,896.76,652.65
2018,5,4,14,30,914.0,99.0,1.1,21.4,816.0,858.45,629.78
2018,5,4,14,45,873.5,110.0,1.15,21.15,768.5,804.67,597.16
2018,5,4,15,0,833.0,121.0,1.2,20.9,721.0,753.58,565.74
2018,5,4,15,15,818.0,116.0,1.2,20.9,675.5,702.36,532.43
2018,5,4,15,30,803.0,111.0,1.2,20.9,630.0,650.31,496.35
2018,5,4,15,45,804.0,99.5,1.25,20.1,586.0,600.88,462.93
2018,5,4,16,0,805.0,88.0,1.3,19.3,542.0,549.59,426.58
2018,5,4,16,15,792.0,85.0,1.3,18.6,497.0,498.12,387.76
2018,5,4,16,30,779.0,82.0,1.3,17.9,452.0,446.56,347.25
2018,5,4,16,45,746.0,78.0,1.3,17.25,399.0,385.99,298.24
2018,5,4,17,0,713.0,74.0,1.3,16.6,346.0,328.03,249.64
2018,5,4,17,15,667.5,69.0,1.25,15.75,293.0,267.46,197.98
2018,5,4,17,30,622.0,64.0,1.2,14.9,240.0,212.2,149.93
2018,5,4,17,45,554.0,56.5,1.2,14.0,189.5,155.28,101.95
2018,5,4,18,0,486.0,49.0,1.2,13.1,139.0,106.09,62.61
2018,5,4,18,15,375.5,39.5,1.1,12.4,96.0,60.09,31.49
2018,5,4,18,30,265.0,30.0,1.0,11.7,53.0,26.99,16.17
2018,5,4,18,45,146.5,17.5,0.95,10.95,29.0,17.2,0.0
2018,5,4,19,0,28.0,5.0,0.9,10.2,5.0,0.0,0.0
2018,5,4,19,15,14.0,2.5,0.9,9.9,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.85,7.25,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,5,5,5,15,0.0,8.0,1.0,7.7,8.0,7.86,0.0
2018,5,5,5,30,0.0,16.0,1.0,8.0,16.0,15.45,1.98
2018,5,5,5,45,0.0,33.0,1.0,8.25,33.0,31.39,20.47
2018,5,5,6,0,0.0,50.0,1.0,8.5,50.0,47.63,35.25
2018,5,5,6,15,10.0,70.5,1.0,8.8,73.0,68.79,53.46
2018,5,5,6,30,20.0,91.0,1.0,9.1,96.0,91.26,72.56
2018,5,5,6,45,19.5,107.0,1.0,9.35,113.0,108.0,86.92
2018,5,5,7,0,19.0,123.0,1.0,9.6,130.0,124.65,100.89
2018,5,5,7,15,37.5,151.0,1.0,9.8,167.0,160.75,130.56
2018,5,5,7,30,56.0,179.0,1.0,10.0,204.0,198.63,161.29
2018,5,5,7,45,88.5,209.0,1.0,10.2,254.0,247.42,200.44
2018,5,5,8,0,121.0,239.0,1.0,10.4,304.0,302.03,243.56
2018,5,5,8,15,156.5,259.5,0.95,10.75,352.0,350.31,280.74
2018,5,5,8,30,192.0,280.0,0.9,11.1,400.0,401.82,319.69
2018,5,5,8,45,268.0,289.0,0.9,11.4,469.5,476.02,375.95
2018,5,5,9,0,344.0,298.0,0.9,11.7,539.0,553.04,432.78
2018,5,5,9,15,412.5,292.5,0.85,12.45,598.0,619.33,479.23
2018,5,5,9,30,481.0,287.0,0.8,13.2,657.0,686.05,524.7
2018,5,5,9,45,463.0,310.0,0.75,13.9,678.5,712.26,538.79
2018,5,5,10,0,445.0,333.0,0.7,14.6,700.0,735.81,551.15
2018,5,5,10,15,424.5,354.5,0.65,15.4,714.0,753.02,558.75
2018,5,5,10,30,404.0,376.0,0.6,16.2,728.0,762.58,561.28
2018,5,5,10,45,313.5,405.5,0.55,17.0,682.5,716.91,525.32
2018,5,5,11,0,223.0,435.0,0.5,17.8,637.0,659.98,482.48
2018,5,5,11,15,176.5,438.5,0.55,18.25,599.5,621.82,455.61
2018,5,5,11,30,130.0,442.0,0.6,18.7,562.0,581.74,426.83
2018,5,5,11,45,211.0,443.5,0.65,19.1,640.0,665.03,486.08
2018,5,5,12,0,292.0,445.0,0.7,19.5,718.0,755.18,546.78
2018,5,5,12,15,295.0,448.5,0.8,19.25,723.5,761.5,551.7
2018,5,5,12,30,298.0,452.0,0.9,19.0,729.0,766.47,556.84
2018,5,5,12,45,291.5,447.5,1.0,18.7,716.0,752.47,549.48
2018,5,5,13,0,285.0,443.0,1.1,18.4,703.0,737.33,541.45
2018,5,5,13,15,357.5,409.5,1.2,17.9,729.5,766.87,566.44
2018,5,5,13,30,430.0,376.0,1.3,17.4,756.0,797.78,591.71
2018,5,5,13,45,378.0,377.5,1.4,16.85,704.5,735.74,550.85
2018,5,5,14,0,326.0,379.0,1.5,16.3,653.0,680.13,514.12
2018,5,5,14,15,198.0,341.5,1.6,15.6,506.0,516.02,397.23
2018,5,5,14,30,70.0,304.0,1.7,14.9,359.0,360.19,280.51
2018,5,5,14,45,40.0,250.5,1.8,14.2,281.5,279.76,220.02
2018,5,5,15,0,10.0,197.0,1.9,13.5,204.0,199.26,157.04
2018,5,5,15,15,12.5,205.5,1.9,13.5,214.0,208.9,165.38
2018,5,5,15,30,15.0,214.0,1.9,13.5,224.0,218.26,173.27
2018,5,5,15,45,22.5,211.0,2.0,12.5,224.5,219.11,175.26
2018,5,5,16,0,30.0,208.0,2.1,11.5,225.0,221.17,178.21
2018,5,5,16,15,37.5,193.0,2.0,11.25,212.0,208.28,168.38
2018,5,5,16,30,45.0,178.0,1.9,11.0,199.0,194.59,157.7
2018,5,5,16,45,96.5,149.0,1.85,10.75,188.0,185.83,150.65
2018,5,5,17,0,148.0,120.0,1.8,10.5,177.0,169.8,136.39
2018,5,5,17,15,335.0,95.5,1.7,10.2,198.5,194.07,151.12
2018,5,5,17,30,522.0,71.0,1.6,9.9,220.0,195.71,143.15
2018,5,5,17,45,471.0,62.0,1.5,9.6,175.5,146.13,99.68
2018,5,5,18,0,420.0,53.0,1.4,9.3,131.0,102.36,63.36
2018,5,5,18,15,317.5,42.0,1.35,8.95,90.5,59.14,33.12
2018,5,5,18,30,215.0,31.0,1.3,8.6,50.0,27.1,14.23
2018,5,5,18,45,118.0,18.0,1.25,8.2,27.5,17.69,0.0
2018,5,5,19,0,21.0,5.0,1.2,7.8,5.0,4.91,0.0
2018,5,5,19,15,10.5,2.5,1.25,7.7,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,5,6,5,15,95.5,13.0,1.25,6.6,19.0,12.78,0.0
2018,5,6,5,30,191.0,26.0,1.3,6.8,38.0,20.6,6.22
2018,5,6,5,45,321.0,37.0,1.35,7.0,79.0,43.73,23.44
2018,5,6,6,0,451.0,48.0,1.4,7.2,120.0,86.4,49.77
2018,5,6,6,15,463.5,60.0,1.4,7.6,157.5,127.41,83.71
2018,5,6,6,30,476.0,72.0,1.4,8.0,195.0,169.89,121.9
2018,5,6,6,45,581.5,74.0,1.45,8.35,258.5,228.7,171.82
2018,5,6,7,0,687.0,76.0,1.5,8.7,322.0,299.12,232.25
2018,5,6,7,15,737.0,77.5,1.45,9.2,378.5,359.82,285.13
2018,5,6,7,30,787.0,79.0,1.4,9.7,435.0,424.35,339.66
2018,5,6,7,45,813.0,82.5,1.35,10.2,488.0,483.44,388.21
2018,5,6,8,0,839.0,86.0,1.3,10.7,541.0,543.92,435.92
2018,5,6,8,15,840.0,93.5,1.3,11.2,584.5,594.83,474.79
2018,5,6,8,30,841.0,101.0,1.3,11.7,628.0,644.11,511.04
2018,5,6,8,45,851.5,106.0,1.25,12.2,672.5,695.48,547.19
2018,5,6,9,0,862.0,111.0,1.2,12.7,717.0,745.67,579.67
2018,5,6,9,15,895.0,104.0,1.2,13.15,764.5,797.05,612.66
2018,5,6,9,30,928.0,97.0,1.2,13.6,812.0,850.35,646.27
2018,5,6,9,45,924.0,104.5,1.25,14.0,842.5,887.1,668.96
2018,5,6,10,0,920.0,112.0,1.3,14.4,873.0,920.64,689.54
2018,5,6,10,15,800.0,185.0,1.35,14.65,862.5,917.57,686.25
2018,5,6,10,30,680.0,258.0,1.4,14.9,852.0,904.71,676.48
2018,5,6,10,45,678.0,268.0,1.45,15.15,871.5,928.39,691.68
2018,5,6,11,0,676.0,278.0,1.5,15.4,891.0,949.43,704.62
2018,5,6,11,15,803.0,202.0,1.55,15.45,940.0,1002.25,739.77
2018,5,6,11,30,930.0,126.0,1.6,15.5,989.0,1053.08,772.12
2018,5,6,11,45,787.0,219.5,1.65,15.5,952.5,1022.89,752.63
2018,5,6,12,0,644.0,313.0,1.7,15.5,916.0,977.43,722.07
2018,5,6,12,15,628.5,323.0,1.7,15.4,910.0,971.27,718.31
2018,5,6,12,30,613.0,333.0,1.7,15.3,904.0,963.01,712.75
2018,5,6,12,45,534.5,360.0,1.7,15.15,854.0,907.63,674.59
2018,5,6,13,0,456.0,387.0,1.7,15.0,804.0,851.38,635.8
2018,5,6,13,15,491.0,359.0,1.65,14.7,800.0,848.42,636.35
2018,5,6,13,30,526.0,331.0,1.6,14.4,796.0,842.26,634.15
2018,5,6,13,45,468.5,342.0,1.6,14.1,747.5,787.56,596.45
2018,5,6,14,0,411.0,353.0,1.6,13.8,699.0,733.82,559.3
2018,5,6,14,15,258.0,352.5,1.55,13.55,567.0,583.88,450.26
2018,5,6,14,30,105.0,352.0,1.5,13.3,435.0,437.64,340.23
2018,5,6,14,45,157.0,345.5,1.5,13.05,462.5,472.4,369.5
2018,5,6,15,0,209.0,339.0,1.5,12.8,490.0,497.77,390.28
2018,5,6,15,15,193.5,311.5,1.5,12.8,445.0,449.45,354.27
2018,5,6,15,30,178.0,284.0,1.5,12.8,400.0,402.09,318.94
2018,5,6,15,45,206.5,259.0,1.5,12.25,383.5,385.49,308.07
2018,5,6,16,0,235.0,234.0,1.5,11.7,367.0,368.45,296.1
2018,5,6,16,15,218.5,202.5,1.5,11.4,317.5,315.52,254.71
2018,5,6,16,30,202.0,171.0,1.5,11.1,268.0,264.13,213.76
2018,5,6,16,45,237.0,155.5,1.5,10.8,256.5,251.23,202.78
2018,5,6,17,0,272.0,140.0,1.5,10.5,245.0,234.26,187.27
2018,5,6,17,15,242.0,113.5,1.5,10.3,196.5,183.13,143.95
2018,5,6,17,30,212.0,87.0,1.5,10.1,148.0,135.49,103.21
2018,5,6,17,45,240.5,75.0,1.45,9.85,131.0,115.94,83.89
2018,5,6,18,0,269.0,63.0,1.4,9.6,114.0,92.53,61.69
2018,5,6,18,15,221.0,49.0,1.35,9.35,82.5,58.74,36.13
2018,5,6,18,30,173.0,35.0,1.3,9.1,51.0,30.42,17.16
2018,5,6,18,45,90.0,19.5,1.2,8.8,27.5,19.17,0.0
2018,5,6,19,0,7.0,4.0,1.1,8.5,4.0,3.93,0.0
2018,5,6,19,15,3.5,2.0,1.1,8.4,2.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,5,7,4,45,5.0,1.0,1.15,6.4,1.0,0.0,0.0
2018,5,7,5,0,10.0,2.0,1.1,6.5,2.0,0.0,0.0
2018,5,7,5,15,117.5,14.5,1.1,7.05,22.0,14.25,0.0
2018,5,7,5,30,225.0,27.0,1.1,7.6,42.0,22.57,8.71
2018,5,7,5,45,348.5,37.0,1.1,8.2,83.0,45.38,23.82
2018,5,7,6,0,472.0,47.0,1.1,8.8,124.0,88.28,50.1
2018,5,7,6,15,549.5,54.0,1.1,9.3,174.5,135.62,86.35
2018,5,7,6,30,627.0,61.0,1.1,9.8,225.0,191.87,133.61
2018,5,7,6,45,677.0,65.5,1.1,10.35,278.5,246.96,182.45
2018,5,7,7,0,727.0,70.0,1.1,10.9,332.0,308.05,236.13
2018,5,7,7,15,761.5,74.5,1.05,11.45,386.5,367.26,287.36
2018,5,7,7,30,796.0,79.0,1.0,12.0,441.0,429.38,339.11
2018,5,7,7,45,820.5,82.0,1.0,12.6,493.5,487.69,386.23
2018,5,7,8,0,845.0,85.0,1.0,13.2,546.0,547.19,432.43
2018,5,7,8,15,863.5,88.0,1.0,13.75,596.0,603.3,474.44
2018,5,7,8,30,882.0,91.0,1.0,14.3,646.0,659.84,515.21
2018,5,7,8,45,896.0,93.0,1.05,14.8,691.5,711.96,551.57
2018,5,7,9,0,910.0,95.0,1.1,15.3,737.0,763.08,584.81
2018,5,7,9,15,922.5,96.5,1.1,15.75,778.5,811.25,614.92
2018,5,7,9,30,935.0,98.0,1.1,16.2,820.0,857.77,643.36
2018,5,7,9,45,946.0,97.5,1.1,16.6,855.5,899.05,667.99
2018,5,7,10,0,957.0,97.0,1.1,17.0,891.0,938.07,690.86
2018,5,7,10,15,961.5,98.5,1.1,17.35,918.0,970.81,709.57
2018,5,7,10,30,966.0,100.0,1.1,17.7,945.0,1000.52,726.26
2018,5,7,10,45,970.0,100.5,1.15,18.05,965.5,1025.55,740.9
2018,5,7,11,0,974.0,101.0,1.2,18.4,986.0,1047.24,753.51
2018,5,7,11,15,976.0,101.5,1.2,18.6,999.0,1063.54,762.31
2018,5,7,11,30,978.0,102.0,1.2,18.8,1012.0,1076.25,769.03
2018,5,7,11,45,965.5,110.5,1.25,19.05,1012.5,1079.14,770.67
2018,5,7,12,0,953.0,119.0,1.3,19.3,1013.0,1078.22,770.2
2018,5,7,12,15,861.0,177.0,1.3,19.4,983.0,1050.92,753.02
2018,5,7,12,30,769.0,235.0,1.3,19.5,953.0,1019.06,733.33
2018,5,7,12,45,706.5,270.0,1.35,19.65,924.0,986.32,713.77
2018,5,7,13,0,644.0,305.0,1.4,19.8,895.0,951.33,690.59
2018,5,7,13,15,686.0,272.0,1.4,19.8,889.5,947.65,690.6
2018,5,7,13,30,728.0,239.0,1.4,19.8,884.0,939.53,686.53
2018,5,7,13,45,813.0,184.5,1.4,19.8,885.5,940.95,688.26
2018,5,7,14,0,898.0,130.0,1.4,19.8,887.0,934.79,685.1
2018,5,7,14,15,897.5,123.0,1.4,19.65,855.5,900.4,664.09
2018,5,7,14,30,897.0,116.0,1.4,19.5,824.0,863.12,641.33
2018,5,7,14,45,889.0,112.0,1.4,19.4,785.5,820.23,614.47
2018,5,7,15,0,881.0,108.0,1.4,19.3,747.0,775.33,585.92
2018,5,7,15,15,875.5,101.0,1.4,19.3,704.0,727.33,554.61
2018,5,7,15,30,870.0,94.0,1.4,19.3,661.0,677.53,520.95
2018,5,7,15,45,857.5,90.5,1.4,18.65,615.0,625.38,484.41
2018,5,7,16,0,845.0,87.0,1.4,18.0,569.0,573.12,446.4
2018,5,7,16,15,825.0,84.0,1.4,17.45,519.0,516.13,403.21
2018,5,7,16,30,805.0,81.0,1.4,16.9,469.0,459.72,358.8
2018,5,7,16,45,775.0,77.0,1.45,16.35,415.5,399.06,309.63
2018,5,7,17,0,745.0,73.0,1.5,15.8,362.0,340.64,260.42
2018,5,7,17,15,700.0,68.5,1.45,15.05,308.0,279.76,208.11
2018,5,7,17,30,655.0,64.0,1.4,14.3,254.0,222.42,157.98
2018,5,7,17,45,588.5,57.5,1.35,13.5,202.5,164.74,108.87
2018,5,7,18,0,522.0,51.0,1.3,12.7,151.0,114.57,68.27
2018,5,7,18,15,413.5,42.0,1.3,12.0,106.5,66.74,35.41
2018,5,7,18,30,305.0,33.0,1.3,11.3,62.0,31.63,16.72
2018,5,7,18,45,171.5,19.5,1.25,10.6,34.0,16.1,0.0
2018,5,7,19,0,38.0,6.0,1.2,9.9,6.0,5.9,0.0
2018,5,7,19,15,19.0,3.0,1.2,9.6,3.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,8,4,45,7.0,1.0,1.05,7.45,1.0,0.0,0.0
2018,5,8,5,0,14.0,2.0,1.1,7.7,2.0,0.0,0.0
2018,5,8,5,15,135.0,14.0,1.15,8.0,23.0,13.76,0.0
2018,5,8,5,30,256.0,26.0,1.2,8.3,44.0,21.26,8.85
2018,5,8,5,45,376.0,35.5,1.2,8.6,85.5,45.65,23.06
2018,5,8,6,0,496.0,45.0,1.2,8.9,127.0,89.55,50.08
2018,5,8,6,15,566.0,51.0,1.25,9.25,176.5,136.25,86.29
2018,5,8,6,30,636.0,57.0,1.3,9.6,226.0,190.95,132.88
2018,5,8,6,45,680.5,62.5,1.3,9.9,278.5,246.93,183.05
2018,5,8,7,0,725.0,68.0,1.3,10.2,331.0,306.51,236.11
2018,5,8,7,15,757.0,71.5,1.3,10.65,383.5,363.62,286.29
2018,5,8,7,30,789.0,75.0,1.3,11.1,436.0,423.35,337.02
2018,5,8,7,45,812.0,78.0,1.3,11.5,487.0,480.48,384.1
2018,5,8,8,0,835.0,81.0,1.3,11.9,538.0,538.67,430.28
2018,5,8,8,15,850.0,84.5,1.25,12.0,586.0,592.71,471.85
2018,5,8,8,30,865.0,88.0,1.2,12.1,634.0,646.82,511.98
2018,5,8,8,45,875.5,91.0,1.15,12.2,677.5,696.73,547.13
2018,5,8,9,0,886.0,94.0,1.1,12.3,721.0,745.38,578.97
2018,5,8,9,15,894.0,96.5,1.05,12.35,759.5,790.1,607.52
2018,5,8,9,30,902.0,99.0,1.0,12.4,798.0,832.89,634.24
2018,5,8,9,45,830.5,139.5,1.0,12.45,804.5,848.85,643.25
2018,5,8,10,0,759.0,180.0,1.0,12.5,811.0,856.76,647.24
2018,5,8,10,15,671.0,237.5,0.95,12.75,808.5,858.55,645.75
2018,5,8,10,30,583.0,295.0,0.9,13.0,806.0,851.56,636.19
2018,5,8,10,45,749.5,207.0,0.9,13.2,879.5,934.41,692.9
2018,5,8,11,0,916.0,119.0,0.9,13.4,953.0,1010.21,739.37
2018,5,8,11,15,856.0,159.0,0.9,13.9,947.0,1010.82,736.76
2018,5,8,11,30,796.0,199.0,0.9,14.4,941.0,1001.42,729.12
2018,5,8,11,45,702.0,259.5,0.9,14.85,916.5,979.57,713.98
2018,5,8,12,0,608.0,320.0,0.9,15.3,892.0,948.48,690.46
2018,5,8,12,15,464.0,383.0,0.9,15.95,818.5,868.31,633.12
2018,5,8,12,30,320.0,446.0,0.9,16.6,745.0,781.71,571.24
2018,5,8,12,45,346.0,431.5,0.95,17.2,751.5,789.24,577.85
2018,5,8,13,0,372.0,417.0,1.0,17.8,758.0,794.8,581.97
2018,5,8,13,15,579.5,305.5,1.1,17.95,825.5,878.66,645.4
2018,5,8,13,30,787.0,194.0,1.2,18.1,893.0,945.54,692.6
2018,5,8,13,45,779.5,191.5,1.25,18.25,867.0,917.55,674.69
2018,5,8,14,0,772.0,189.0,1.3,18.4,841.0,889.95,658.15
2018,5,8,14,15,845.0,139.5,1.4,18.15,829.0,876.09,652.24
2018,5,8,14,30,918.0,90.0,1.5,17.9,817.0,854.15,640.66
2018,5,8,14,45,909.0,88.5,1.6,17.65,779.0,812.33,615.43
2018,5,8,15,0,900.0,87.0,1.7,17.4,741.0,768.52,588.43
2018,5,8,15,15,887.5,85.0,1.7,17.4,698.0,719.95,556.08
2018,5,8,15,30,875.0,83.0,1.7,17.4,655.0,670.15,522.24
2018,5,8,15,45,857.0,81.0,1.7,16.65,607.0,615.98,483.63
2018,5,8,16,0,839.0,79.0,1.7,15.9,559.0,561.61,443.47
2018,5,8,16,15,814.5,77.0,1.65,15.5,508.0,504.2,398.69
2018,5,8,16,30,790.0,75.0,1.6,15.1,457.0,447.35,352.87
2018,5,8,16,45,757.5,71.5,1.55,14.75,404.0,387.03,302.84
2018,5,8,17,0,725.0,68.0,1.5,14.4,351.0,329.26,253.34
2018,5,8,17,15,680.0,64.5,1.4,13.95,299.0,270.54,202.18
2018,5,8,17,30,635.0,61.0,1.3,13.5,247.0,215.37,153.45
2018,5,8,17,45,568.0,55.5,1.2,13.05,197.0,159.71,105.79
2018,5,8,18,0,501.0,50.0,1.1,12.6,147.0,111.58,66.72
2018,5,8,18,15,398.0,41.5,1.0,12.2,104.0,65.71,34.97
2018,5,8,18,30,295.0,33.0,0.9,11.8,61.0,31.88,16.82
2018,5,8,18,45,170.5,20.5,0.85,11.35,34.5,16.26,0.0
2018,5,8,19,0,46.0,8.0,0.8,10.9,8.0,7.86,0.0
2018,5,8,19,15,23.0,4.0,0.8,10.65,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,9,4,45,7.5,1.0,0.9,8.05,1.0,0.0,0.0
2018,5,9,5,0,15.0,2.0,0.9,8.0,2.0,0.0,0.0
2018,5,9,5,15,140.0,14.5,0.95,8.35,24.0,14.25,0.0
2018,5,9,5,30,265.0,27.0,1.0,8.7,46.0,22.08,10.21
2018,5,9,5,45,388.5,35.5,1.05,9.1,88.0,46.86,23.45
2018,5,9,6,0,512.0,44.0,1.1,9.5,130.0,91.06,50.5
2018,5,9,6,15,586.5,49.5,1.1,9.85,181.0,138.99,87.56
2018,5,9,6,30,661.0,55.0,1.1,10.2,232.0,196.4,136.2
2018,5,9,6,45,709.0,59.0,1.1,10.55,286.0,252.26,186.05
2018,5,9,7,0,757.0,63.0,1.1,10.9,340.0,313.08,239.89
2018,5,9,7,15,789.0,66.5,1.15,11.4,394.0,371.92,291.34
2018,5,9,7,30,821.0,70.0,1.2,11.9,448.0,433.34,343.27
2018,5,9,7,45,845.0,72.5,1.2,12.35,500.5,492.03,391.21
2018,5,9,8,0,869.0,75.0,1.2,12.8,553.0,551.61,438.04
2018,5,9,8,15,885.5,77.0,1.25,13.2,602.0,607.01,480.51
2018,5,9,8,30,902.0,79.0,1.3,13.6,651.0,662.15,521.44
2018,5,9,8,45,914.5,80.5,1.35,14.0,695.5,713.49,557.23
2018,5,9,9,0,927.0,82.0,1.4,14.4,740.0,763.66,590.39
2018,5,9,9,15,903.5,98.5,1.45,14.65,769.0,800.14,613.91
2018,5,9,9,30,880.0,115.0,1.5,14.9,798.0,832.12,634.29
2018,5,9,9,45,910.0,106.5,1.55,15.2,839.5,879.26,664.74
2018,5,9,10,0,940.0,98.0,1.6,15.5,881.0,925.42,693.99
2018,5,9,10,15,956.5,93.5,1.6,15.65,912.5,962.19,716.44
2018,5,9,10,30,973.0,89.0,1.6,15.8,944.0,996.57,737.25
2018,5,9,10,45,976.5,90.0,1.65,16.0,964.5,1021.7,752.59
2018,5,9,11,0,980.0,91.0,1.7,16.2,985.0,1043.48,765.89
2018,5,9,11,15,981.0,91.5,1.7,16.3,997.0,1058.82,774.68
2018,5,9,11,30,982.0,92.0,1.7,16.4,1009.0,1070.54,781.32
2018,5,9,11,45,982.0,92.5,1.75,16.45,1013.5,1077.61,786.09
2018,5,9,12,0,982.0,93.0,1.8,16.5,1018.0,1080.97,788.68
2018,5,9,12,15,980.0,94.5,1.8,16.55,1015.0,1079.67,787.69
2018,5,9,12,30,978.0,96.0,1.8,16.6,1012.0,1074.67,784.53
2018,5,9,12,45,973.5,96.5,1.8,16.65,1000.0,1062.53,776.97
2018,5,9,13,0,969.0,97.0,1.8,16.7,988.0,1046.84,767.34
2018,5,9,13,15,965.5,97.0,1.8,16.65,970.0,1028.16,756.16
2018,5,9,13,30,962.0,97.0,1.8,16.6,952.0,1006.1,742.88
2018,5,9,13,45,957.5,95.0,1.8,16.6,926.0,977.79,725.41
2018,5,9,14,0,953.0,93.0,1.8,16.6,900.0,946.41,705.93
2018,5,9,14,15,946.0,91.5,1.8,16.4,867.5,910.46,683.84
2018,5,9,14,30,939.0,90.0,1.8,16.2,835.0,871.92,659.81
2018,5,9,14,45,929.5,88.5,1.85,16.05,796.5,828.99,632.91
2018,5,9,15,0,920.0,87.0,1.9,15.9,758.0,784.05,604.18
2018,5,9,15,15,907.5,85.0,1.9,15.9,714.0,734.69,571.09
2018,5,9,15,30,895.0,83.0,1.9,15.9,670.0,684.05,536.56
2018,5,9,15,45,877.5,81.0,1.9,15.3,621.5,629.29,497.0
2018,5,9,16,0,860.0,79.0,1.9,14.7,573.0,574.26,455.85
2018,5,9,16,15,836.0,77.0,1.95,14.25,521.0,515.85,410.56
2018,5,9,16,30,812.0,75.0,2.0,13.8,469.0,458.36,364.26
2018,5,9,16,45,780.0,72.0,2.0,13.35,415.5,397.6,313.61
2018,5,9,17,0,748.0,69.0,2.0,12.9,362.0,339.29,263.3
2018,5,9,17,15,702.5,65.0,2.0,12.35,308.5,278.63,210.19
2018,5,9,17,30,657.0,61.0,2.0,11.8,255.0,221.55,159.4
2018,5,9,17,45,589.0,55.5,1.95,11.3,204.0,164.4,109.92
2018,5,9,18,0,521.0,50.0,1.9,10.8,153.0,114.89,69.22
2018,5,9,18,15,413.5,42.0,1.8,10.35,108.5,67.9,36.42
2018,5,9,18,30,306.0,34.0,1.7,9.9,64.0,33.49,17.93
2018,5,9,18,45,176.5,21.0,1.55,9.45,36.0,17.31,0.0
2018,5,9,19,0,47.0,8.0,1.4,9.0,8.0,7.86,0.0
2018,5,9,19,15,23.5,4.0,1.35,8.9,4.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,10,4,45,4.0,1.0,1.45,8.25,1.0,0.0,0.0
2018,5,10,5,0,8.0,2.0,1.5,8.3,2.0,0.0,0.0
2018,5,10,5,15,64.5,14.5,1.45,8.4,19.0,14.25,0.0
2018,5,10,5,30,121.0,27.0,1.4,8.5,36.0,21.1,10.12
2018,5,10,5,45,162.0,42.5,1.4,8.6,64.5,44.68,27.58
2018,5,10,6,0,203.0,58.0,1.4,8.7,93.0,73.96,49.21
2018,5,10,6,15,243.5,74.0,1.4,8.95,130.0,108.44,77.13
2018,5,10,6,30,284.0,90.0,1.4,9.2,167.0,147.74,110.5
2018,5,10,6,45,419.0,93.0,1.4,9.45,233.5,205.36,157.08
2018,5,10,7,0,554.0,96.0,1.4,9.7,300.0,278.99,218.16
2018,5,10,7,15,628.5,98.0,1.4,10.05,362.5,341.82,271.5
2018,5,10,7,30,703.0,100.0,1.4,10.4,425.0,412.05,329.85
2018,5,10,7,45,752.5,99.0,1.35,10.8,483.0,474.28,380.41
2018,5,10,8,0,802.0,98.0,1.3,11.2,541.0,539.84,431.88
2018,5,10,8,15,822.5,100.5,1.3,11.75,590.0,595.16,473.86
2018,5,10,8,30,843.0,103.0,1.3,12.3,639.0,650.75,514.64
2018,5,10,8,45,859.5,105.0,1.25,12.85,684.5,703.03,551.16
2018,5,10,9,0,876.0,107.0,1.2,13.4,730.0,752.77,582.77
2018,5,10,9,15,879.0,113.0,1.25,13.8,767.5,796.69,611.18
2018,5,10,9,30,882.0,119.0,1.3,14.2,805.0,838.35,637.72
2018,5,10,9,45,819.0,159.0,1.35,14.55,817.5,859.97,650.59
2018,5,10,10,0,756.0,199.0,1.4,14.9,830.0,874.32,658.82
2018,5,10,10,15,644.5,271.0,1.45,15.1,821.0,868.58,652.29
2018,5,10,10,30,533.0,343.0,1.5,15.3,812.0,854.11,638.42
2018,5,10,10,45,509.5,365.0,1.5,15.5,821.5,866.48,644.99
2018,5,10,11,0,486.0,387.0,1.5,15.7,831.0,875.97,649.32
2018,5,10,11,15,488.5,394.0,1.55,15.8,845.5,893.2,660.62
2018,5,10,11,30,491.0,401.0,1.6,15.9,860.0,908.48,670.56
2018,5,10,11,45,629.5,318.5,1.6,16.0,910.0,966.52,713.1
2018,5,10,12,0,768.0,236.0,1.6,16.1,960.0,1023.85,751.58
2018,5,10,12,15,736.5,255.5,1.6,16.15,948.5,1011.6,742.85
2018,5,10,12,30,705.0,275.0,1.6,16.2,937.0,996.37,733.17
2018,5,10,12,45,730.5,255.5,1.6,16.25,934.5,995.47,732.9
2018,5,10,13,0,756.0,236.0,1.6,16.3,932.0,991.06,730.3
2018,5,10,13,15,771.0,220.0,1.65,16.1,918.0,976.49,722.62
2018,5,10,13,30,786.0,204.0,1.7,15.9,904.0,958.48,712.82
2018,5,10,13,45,844.5,163.0,1.75,15.7,896.0,948.62,708.44
2018,5,10,14,0,903.0,122.0,1.8,15.5,888.0,932.07,699.55
2018,5,10,14,15,889.0,123.5,1.9,15.2,854.0,894.65,677.45
2018,5,10,14,30,875.0,125.0,2.0,14.9,820.0,855.23,653.74
2018,5,10,14,45,867.0,120.0,2.05,14.6,781.5,812.23,626.61
2018,5,10,15,0,859.0,115.0,2.1,14.3,743.0,769.45,599.19
2018,5,10,15,15,860.0,107.0,2.1,14.3,704.0,723.96,568.33
2018,5,10,15,30,861.0,99.0,2.1,14.3,665.0,678.32,536.24
2018,5,10,15,45,843.0,96.0,2.15,13.7,616.5,624.75,497.37
2018,5,10,16,0,825.0,93.0,2.2,13.1,568.0,569.76,456.09
2018,5,10,16,15,800.0,90.5,2.15,12.75,517.0,511.77,410.2
2018,5,10,16,30,775.0,88.0,2.1,12.4,466.0,454.92,363.73
2018,5,10,16,45,741.0,84.0,2.1,12.05,412.5,394.25,312.97
2018,5,10,17,0,707.0,80.0,2.1,11.7,359.0,335.54,262.3
2018,5,10,17,15,656.0,76.0,2.1,11.2,305.5,275.29,209.67
2018,5,10,17,30,605.0,72.0,2.1,10.7,252.0,220.24,160.86
2018,5,10,17,45,522.5,65.5,2.05,10.25,199.5,162.23,111.38
2018,5,10,18,0,440.0,59.0,2.0,9.8,147.0,113.6,72.02
2018,5,10,18,15,333.0,48.0,1.95,9.45,103.5,67.56,39.19
2018,5,10,18,30,226.0,37.0,1.9,9.1,60.0,34.36,19.53
2018,5,10,18,45,127.5,22.5,1.8,8.8,34.0,17.84,0.0
2018,5,10,19,0,29.0,8.0,1.7,8.5,8.0,7.86,0.0
2018,5,10,19,15,14.5,4.0,1.7,8.45,4.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,5,11,4,45,3.5,1.0,0.8,7.3,1.0,0.0,0.0
2018,5,11,5,0,7.0,2.0,0.8,7.3,2.0,0.0,0.0
2018,5,11,5,15,55.5,14.5,0.8,7.7,18.5,14.25,0.0
2018,5,11,5,30,104.0,27.0,0.8,8.1,35.0,22.53,11.76
2018,5,11,5,45,170.0,43.0,0.85,8.5,67.5,44.63,27.3
2018,5,11,6,0,236.0,59.0,0.9,8.9,100.0,77.89,51.1
2018,5,11,6,15,294.5,73.5,0.9,9.4,142.0,116.22,81.34
2018,5,11,6,30,353.0,88.0,0.9,9.9,184.0,161.28,118.84
2018,5,11,6,45,397.5,101.0,0.9,10.45,231.0,207.68,158.64
2018,5,11,7,0,442.0,114.0,0.9,11.0,278.0,258.91,202.29
2018,5,11,7,15,586.0,102.5,0.9,11.55,354.0,330.57,260.52
2018,5,11,7,30,730.0,91.0,0.9,12.1,430.0,415.74,328.89
2018,5,11,7,45,680.5,115.0,0.95,12.6,459.5,455.15,361.16
2018,5,11,8,0,631.0,139.0,1.0,13.1,489.0,488.32,387.3
2018,5,11,8,15,601.0,165.5,1.0,13.6,522.5,529.43,417.69
2018,5,11,8,30,571.0,192.0,1.0,14.1,556.0,564.7,442.5
2018,5,11,8,45,576.0,208.5,1.0,14.6,597.5,611.83,475.54
2018,5,11,9,0,581.0,225.0,1.0,15.1,639.0,658.05,506.85
2018,5,11,9,15,577.5,244.5,1.05,15.55,675.5,699.64,534.55
2018,5,11,9,30,574.0,264.0,1.1,16.0,712.0,739.37,560.42
2018,5,11,9,45,561.5,287.0,1.1,16.5,740.5,773.1,580.8
2018,5,11,10,0,549.0,310.0,1.1,17.0,769.0,804.24,599.08
2018,5,11,10,15,723.0,223.0,1.15,17.35,848.0,891.41,660.41
2018,5,11,10,30,897.0,136.0,1.2,17.7,927.0,975.06,712.67
2018,5,11,10,45,930.0,120.5,1.2,18.0,957.0,1009.74,732.1
2018,5,11,11,0,963.0,105.0,1.2,18.3,987.0,1042.21,750.63
2018,5,11,11,15,967.5,105.0,1.25,18.5,1001.0,1060.17,761.3
2018,5,11,11,30,972.0,105.0,1.3,18.7,1015.0,1074.65,770.08
2018,5,11,11,45,975.0,104.0,1.35,18.9,1021.0,1083.06,775.23
2018,5,11,12,0,978.0,103.0,1.4,19.1,1027.0,1087.83,778.32
2018,5,11,12,15,978.5,103.0,1.4,19.15,1025.0,1087.46,777.91
2018,5,11,12,30,979.0,103.0,1.4,19.2,1023.0,1083.4,775.4
2018,5,11,12,45,977.5,102.5,1.45,19.25,1012.5,1073.18,770.14
2018,5,11,13,0,976.0,102.0,1.5,19.3,1002.0,1059.35,762.75
2018,5,11,13,15,974.5,100.5,1.5,19.3,984.5,1040.95,751.89
2018,5,11,13,30,973.0,99.0,1.5,19.3,967.0,1019.09,738.94
2018,5,11,13,45,969.0,97.5,1.55,19.3,941.5,991.56,723.17
2018,5,11,14,0,965.0,96.0,1.6,19.3,916.0,960.89,705.32
2018,5,11,14,15,958.0,94.5,1.6,19.25,883.0,924.66,683.15
2018,5,11,14,30,951.0,93.0,1.6,19.2,850.0,885.79,659.1
2018,5,11,14,45,941.5,91.0,1.6,19.15,811.0,841.99,631.52
2018,5,11,15,0,932.0,89.0,1.6,19.1,772.0,796.15,602.23
2018,5,11,15,15,919.5,87.5,1.6,19.1,728.0,746.89,570.05
2018,5,11,15,30,907.0,86.0,1.6,19.1,684.0,696.32,536.43
2018,5,11,15,45,890.0,84.0,1.65,18.75,635.0,641.4,497.59
2018,5,11,16,0,873.0,82.0,1.7,18.4,586.0,586.12,457.08
2018,5,11,16,15,851.0,79.0,1.65,18.0,534.0,527.15,411.88
2018,5,11,16,30,829.0,76.0,1.6,17.6,482.0,468.84,365.63
2018,5,11,16,45,799.5,73.0,1.6,17.15,428.5,408.27,316.26
2018,5,11,17,0,770.0,70.0,1.6,16.7,375.0,349.83,266.9
2018,5,11,17,15,728.0,65.5,1.55,15.95,321.0,288.52,214.3
2018,5,11,17,30,686.0,61.0,1.5,15.2,267.0,231.34,164.23
2018,5,11,17,45,623.5,55.5,1.45,14.45,215.0,172.53,113.92
2018,5,11,18,0,561.0,50.0,1.4,13.7,163.0,121.67,72.32
2018,5,11,18,15,460.5,42.0,1.3,13.05,117.0,72.68,38.0
2018,5,11,18,30,360.0,34.0,1.2,12.4,71.0,35.39,18.12
2018,5,11,18,45,216.0,21.5,1.15,11.8,40.5,17.47,0.93
2018,5,11,19,0,72.0,9.0,1.1,11.2,10.0,8.85,0.0
2018,5,11,19,15,36.0,4.5,1.05,11.05,5.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,0.55,8.6,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,0.5,8.45,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,0.5,8.35,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,0.45,8.2,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,0.4,8.05,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.45,7.95,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.45,7.6,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.45,7.6,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.55,7.8,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.65,8.05,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,5,12,4,45,14.0,2.5,0.75,8.35,2.0,0.0,0.0
2018,5,12,5,0,28.0,5.0,0.8,8.5,4.0,0.0,0.0
2018,5,12,5,15,152.0,17.0,0.85,9.15,27.5,16.71,0.0
2018,5,12,5,30,276.0,29.0,0.9,9.8,51.0,23.52,12.83
2018,5,12,5,45,391.0,37.5,0.95,10.4,93.5,50.89,25.92
2018,5,12,6,0,506.0,46.0,1.0,11.0,136.0,94.89,53.5
2018,5,12,6,15,493.0,60.0,1.0,11.65,171.0,136.74,89.31
2018,5,12,6,30,480.0,74.0,1.0,12.3,206.0,177.12,126.26
2018,5,12,6,45,496.5,89.0,0.95,13.0,250.5,225.02,168.56
2018,5,12,7,0,513.0,104.0,0.9,13.7,295.0,273.37,210.49
2018,5,12,7,15,524.0,118.0,0.9,14.35,338.5,321.07,250.94
2018,5,12,7,30,535.0,132.0,0.9,15.0,382.0,369.45,290.51
2018,5,12,7,45,548.0,145.5,0.85,15.65,426.5,418.83,329.17
2018,5,12,8,0,561.0,159.0,0.8,16.3,471.0,468.74,366.69
2018,5,12,8,15,600.5,164.5,0.8,16.75,525.0,528.59,410.98
2018,5,12,8,30,640.0,170.0,0.8,17.2,579.0,589.36,454.55
2018,5,12,8,45,752.5,140.5,0.8,17.6,654.5,667.22,510.5
2018,5,12,9,0,865.0,111.0,0.8,18.0,730.0,749.96,566.31
2018,5,12,9,15,795.0,147.0,0.85,18.3,740.0,769.93,577.57
2018,5,12,9,30,725.0,183.0,0.9,18.6,750.0,781.84,584.25
2018,5,12,9,45,663.5,216.5,0.9,18.85,752.5,789.88,587.26
2018,5,12,10,0,602.0,250.0,0.9,19.1,755.0,791.53,585.52
2018,5,12,10,15,585.5,262.0,0.95,19.25,766.0,806.61,594.93
2018,5,12,10,30,569.0,274.0,1.0,19.4,777.0,818.76,602.18
2018,5,12,10,45,563.0,279.5,1.05,19.5,786.5,831.57,610.36
2018,5,12,11,0,557.0,285.0,1.1,19.6,796.0,842.02,617.0
2018,5,12,11,15,550.0,287.0,1.15,19.65,797.0,845.64,619.42
2018,5,12,11,30,543.0,289.0,1.2,19.7,798.0,845.83,619.75
2018,5,12,11,45,544.5,291.5,1.25,19.7,804.5,853.82,625.49
2018,5,12,12,0,546.0,294.0,1.3,19.7,811.0,859.6,629.74
2018,5,12,12,15,556.0,294.5,1.3,19.65,819.5,870.5,637.06
2018,5,12,12,30,566.0,295.0,1.3,19.6,828.0,878.12,642.26
2018,5,12,12,45,683.0,241.5,1.3,19.5,877.5,934.4,681.72
2018,5,12,13,0,800.0,188.0,1.3,19.4,927.0,981.2,711.59
2018,5,12,13,15,864.5,152.5,1.35,19.25,937.0,988.56,717.35
2018,5,12,13,30,929.0,117.0,1.4,19.1,947.0,996.51,724.15
2018,5,12,13,45,922.0,116.0,1.4,18.95,920.5,967.79,706.8
2018,5,12,14,0,915.0,115.0,1.4,18.8,894.0,936.23,688.0
2018,5,12,14,15,906.5,113.5,1.4,18.55,861.5,900.21,666.41
2018,5,12,14,30,898.0,112.0,1.4,18.3,829.0,861.81,643.06
2018,5,12,14,45,886.0,110.5,1.35,18.1,790.0,818.46,615.38
2018,5,12,15,0,874.0,109.0,1.3,17.9,751.0,773.41,586.28
2018,5,12,15,15,860.0,107.0,1.3,17.9,707.5,724.97,554.58
2018,5,12,15,30,846.0,105.0,1.3,17.9,664.0,676.82,521.67
2018,5,12,15,45,828.0,101.5,1.25,17.35,616.0,622.22,482.77
2018,5,12,16,0,810.0,98.0,1.2,16.8,568.0,567.51,442.59
2018,5,12,16,15,786.0,94.5,1.15,16.45,517.0,509.84,398.52
2018,5,12,16,30,762.0,91.0,1.1,16.1,466.0,453.22,353.81
2018,5,12,16,45,730.5,86.5,1.05,15.75,413.5,393.18,305.04
2018,5,12,17,0,699.0,82.0,1.0,15.4,361.0,336.11,257.12
2018,5,12,17,15,654.5,77.0,0.95,14.85,308.5,277.3,207.05
2018,5,12,17,30,610.0,72.0,0.9,14.3,256.0,222.95,159.92
2018,5,12,17,45,545.0,64.5,0.85,13.7,205.5,166.93,112.55
2018,5,12,18,0,480.0,57.0,0.8,13.1,155.0,118.25,73.07
2018,5,12,18,15,381.5,47.0,0.75,12.3,111.0,72.03,40.44
2018,5,12,18,30,283.0,37.0,0.7,11.5,67.0,36.38,19.9
2018,5,12,18,45,165.5,23.0,0.65,10.75,38.5,18.14,2.79
2018,5,12,19,0,48.0,9.0,0.6,10.0,10.0,8.85,0.0
2018,5,12,19,15,24.0,4.5,0.6,9.75,5.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,13,4,45,2.0,0.5,0.9,9.05,0.5,0.0,0.0
2018,5,13,5,0,4.0,1.0,0.9,9.1,1.0,0.0,0.0
2018,5,13,5,15,31.0,7.0,0.9,9.2,9.5,6.88,0.0
2018,5,13,5,30,58.0,13.0,0.9,9.3,18.0,9.68,2.12
2018,5,13,5,45,109.0,20.5,0.95,9.4,37.5,22.65,10.34
2018,5,13,6,0,160.0,28.0,1.0,9.5,57.0,42.29,23.89
2018,5,13,6,15,115.5,25.5,0.95,9.75,50.0,42.84,26.5
2018,5,13,6,30,71.0,23.0,0.9,10.0,43.0,37.87,24.66
2018,5,13,6,45,35.5,38.5,0.9,10.25,48.5,47.5,34.61
2018,5,13,7,0,0.0,54.0,0.9,10.5,54.0,52.17,39.46
2018,5,13,7,15,0.0,67.0,0.85,10.85,67.0,64.76,49.99
2018,5,13,7,30,0.0,80.0,0.8,11.2,80.0,77.37,60.35
2018,5,13,7,45,0.0,93.0,0.8,11.6,93.0,89.97,70.53
2018,5,13,8,0,0.0,106.0,0.8,12.0,106.0,102.6,80.6
2018,5,13,8,15,1.0,130.5,0.8,12.45,131.0,127.03,100.2
2018,5,13,8,30,2.0,155.0,0.8,12.9,156.0,151.64,119.59
2018,5,13,8,45,5.0,175.5,0.8,13.4,179.0,173.89,136.83
2018,5,13,9,0,8.0,196.0,0.8,13.9,202.0,196.46,154.08
2018,5,13,9,15,11.5,221.0,0.8,14.3,230.0,224.12,175.15
2018,5,13,9,30,15.0,246.0,0.8,14.7,258.0,252.11,196.14
2018,5,13,9,45,18.0,266.5,0.85,15.15,281.5,275.51,213.4
2018,5,13,10,0,21.0,287.0,0.9,15.6,305.0,299.11,230.67
2018,5,13,10,15,21.5,291.5,0.95,15.9,310.0,304.73,234.35
2018,5,13,10,30,22.0,296.0,1.0,16.2,315.0,315.24,241.82
2018,5,13,10,45,28.5,330.0,1.05,16.5,355.5,356.6,272.35
2018,5,13,11,0,35.0,364.0,1.1,16.8,396.0,398.26,302.49
2018,5,13,11,15,60.0,402.0,1.1,16.95,458.0,462.37,349.16
2018,5,13,11,30,85.0,440.0,1.1,17.1,520.0,527.01,395.04
2018,5,13,11,45,126.0,449.0,1.15,17.25,568.0,584.84,436.45
2018,5,13,12,0,167.0,458.0,1.2,17.4,616.0,635.63,472.53
2018,5,13,12,15,223.5,439.5,1.2,17.4,650.5,672.92,499.83
2018,5,13,12,30,280.0,421.0,1.2,17.4,685.0,715.44,530.41
2018,5,13,12,45,320.5,403.0,1.25,17.45,702.0,734.13,544.65
2018,5,13,13,0,361.0,385.0,1.3,17.5,719.0,750.68,557.68
2018,5,13,13,15,344.5,378.5,1.3,17.4,692.5,721.81,538.07
2018,5,13,13,30,328.0,372.0,1.3,17.3,666.0,692.19,518.29
2018,5,13,13,45,453.0,315.0,1.3,17.2,708.5,745.94,560.02
2018,5,13,14,0,578.0,258.0,1.3,17.1,751.0,787.89,592.34
2018,5,13,14,15,725.0,189.5,1.3,16.95,784.5,827.22,622.04
2018,5,13,14,30,872.0,121.0,1.3,16.8,818.0,849.79,638.13
2018,5,13,14,45,860.5,118.5,1.3,16.6,779.5,806.78,610.36
2018,5,13,15,0,849.0,116.0,1.3,16.4,741.0,764.23,583.31
2018,5,13,15,15,835.0,113.5,1.3,16.4,698.0,715.99,551.42
2018,5,13,15,30,821.0,111.0,1.3,16.4,655.0,666.78,517.18
2018,5,13,15,45,802.5,108.0,1.25,15.9,608.0,613.55,478.88
2018,5,13,16,0,784.0,105.0,1.2,15.4,561.0,560.3,439.42
2018,5,13,16,15,761.0,101.0,1.2,15.0,511.0,503.95,396.5
2018,5,13,16,30,738.0,97.0,1.2,14.6,461.0,448.11,352.45
2018,5,13,16,45,707.0,91.5,1.15,14.25,409.0,389.06,304.19
2018,5,13,17,0,676.0,86.0,1.1,13.9,357.0,332.45,256.42
2018,5,13,17,15,632.5,80.5,1.05,13.4,305.5,274.71,206.94
2018,5,13,17,30,589.0,75.0,1.0,12.9,254.0,221.34,160.39
2018,5,13,17,45,526.5,67.0,0.95,12.4,204.5,166.48,113.64
2018,5,13,18,0,464.0,59.0,0.9,11.9,155.0,118.66,74.52
2018,5,13,18,15,368.0,48.5,0.85,11.35,111.5,72.97,41.83
2018,5,13,18,30,272.0,38.0,0.8,10.8,68.0,37.48,20.87
2018,5,13,18,45,159.5,23.5,0.75,10.25,39.0,18.5,4.27
2018,5,13,19,0,47.0,9.0,0.7,9.7,10.0,8.85,0.0
2018,5,13,19,15,23.5,4.5,0.75,9.45,5.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,5,14,4,45,7.5,1.5,0.8,7.55,1.5,0.0,0.0
2018,5,14,5,0,15.0,3.0,0.8,7.6,3.0,2.95,0.0
2018,5,14,5,15,92.0,15.0,0.75,7.8,22.0,14.74,0.0
2018,5,14,5,30,169.0,27.0,0.7,8.0,41.0,20.85,11.43
2018,5,14,5,45,227.0,35.5,0.7,8.2,68.5,41.82,23.08
2018,5,14,6,0,285.0,44.0,0.7,8.4,96.0,70.55,42.82
2018,5,14,6,15,200.0,52.0,0.65,8.8,94.0,81.75,56.42
2018,5,14,6,30,115.0,60.0,0.6,9.2,92.0,83.27,62.21
2018,5,14,6,45,79.0,94.5,0.55,9.65,118.5,113.45,89.7
