Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,7,0,43.0,129.0,0.5,10.1,145.0,138.92,111.88
2018,5,14,7,15,46.5,150.0,0.5,10.6,170.0,163.43,131.76
2018,5,14,7,30,50.0,171.0,0.5,11.1,195.0,188.4,151.59
2018,5,14,7,45,59.5,195.0,0.45,11.6,226.5,219.68,176.0
2018,5,14,8,0,69.0,219.0,0.4,12.1,258.0,252.0,200.67
2018,5,14,8,15,190.5,222.5,0.45,12.6,342.5,334.56,265.91
2018,5,14,8,30,312.0,226.0,0.5,13.1,427.0,429.04,338.32
2018,5,14,8,45,386.0,215.0,0.55,13.6,481.0,488.03,382.18
2018,5,14,9,0,460.0,204.0,0.6,14.1,535.0,548.94,427.04
2018,5,14,9,15,515.0,213.5,0.65,14.5,602.5,620.64,477.9
2018,5,14,9,30,570.0,223.0,0.7,14.9,670.0,697.03,530.56
2018,5,14,9,45,688.5,189.5,0.75,15.3,752.5,783.97,590.58
2018,5,14,10,0,807.0,156.0,0.8,15.7,835.0,873.84,648.21
2018,5,14,10,15,858.5,136.5,0.85,15.95,879.5,919.37,676.0
2018,5,14,10,30,910.0,117.0,0.9,16.2,924.0,968.64,706.52
2018,5,14,10,45,914.5,118.0,0.95,16.5,944.0,993.21,720.92
2018,5,14,11,0,919.0,119.0,1.0,16.8,964.0,1014.7,733.74
2018,5,14,11,15,921.5,119.5,1.05,16.95,976.5,1030.52,743.5
2018,5,14,11,30,924.0,120.0,1.1,17.1,989.0,1043.0,751.33
2018,5,14,11,45,925.0,119.5,1.15,17.2,993.5,1049.58,755.76
2018,5,14,12,0,926.0,119.0,1.2,17.3,998.0,1052.71,758.23
2018,5,14,12,15,925.5,119.5,1.25,17.3,995.5,1051.89,758.66
2018,5,14,12,30,925.0,120.0,1.3,17.3,993.0,1047.61,757.07
2018,5,14,12,45,922.5,119.5,1.35,17.3,982.5,1036.9,751.54
2018,5,14,13,0,920.0,119.0,1.4,17.3,972.0,1022.82,744.02
2018,5,14,13,15,917.0,118.0,1.4,17.2,954.0,1004.45,733.27
2018,5,14,13,30,914.0,117.0,1.4,17.1,936.0,982.89,720.55
2018,5,14,13,45,909.0,115.0,1.45,16.95,911.0,955.38,704.9
2018,5,14,14,0,904.0,113.0,1.5,16.8,886.0,924.99,687.27
2018,5,14,14,15,896.5,112.0,1.5,16.55,854.5,890.75,666.5
2018,5,14,14,30,889.0,111.0,1.5,16.3,823.0,854.1,643.94
2018,5,14,14,45,879.5,108.0,1.5,16.05,785.0,811.61,617.15
2018,5,14,15,0,870.0,105.0,1.5,15.8,747.0,767.26,588.75
2018,5,14,15,15,856.5,103.0,1.5,15.8,704.0,719.44,556.93
2018,5,14,15,30,843.0,101.0,1.5,15.8,661.0,671.79,524.03
2018,5,14,15,45,826.0,98.0,1.5,15.15,614.0,618.57,486.1
2018,5,14,16,0,809.0,95.0,1.5,14.5,567.0,565.14,446.72
2018,5,14,16,15,786.5,91.5,1.5,14.05,517.0,508.4,403.05
2018,5,14,16,30,764.0,88.0,1.5,13.6,467.0,452.56,358.53
2018,5,14,16,45,734.5,84.0,1.5,13.2,415.5,394.48,310.64
2018,5,14,17,0,705.0,80.0,1.5,12.8,364.0,337.81,262.35
2018,5,14,17,15,662.5,75.0,1.5,12.25,312.0,279.31,211.69
2018,5,14,17,30,620.0,70.0,1.5,11.7,260.0,225.02,163.76
2018,5,14,17,45,558.0,63.0,1.5,11.15,210.0,169.45,115.78
2018,5,14,18,0,496.0,56.0,1.5,10.6,160.0,120.82,75.47
2018,5,14,18,15,400.0,47.0,1.45,10.15,116.0,74.63,42.13
2018,5,14,18,30,304.0,38.0,1.4,9.7,72.0,39.62,22.01
2018,5,14,18,45,184.0,25.0,1.35,9.2,42.5,19.71,6.07
2018,5,14,19,0,64.0,12.0,1.3,8.7,13.0,11.8,0.0
2018,5,14,19,15,32.0,6.0,1.25,8.55,6.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,0.8,7.25,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,0.8,7.3,1.0,0.98,0.0
2018,5,15,5,15,0.0,5.0,0.8,7.65,5.0,4.91,0.0
2018,5,15,5,30,0.0,9.0,0.8,8.0,9.0,8.67,1.54
2018,5,15,5,45,0.0,16.0,0.8,8.4,16.0,15.43,7.54
2018,5,15,6,0,0.0,23.0,0.8,8.8,23.0,22.19,13.62
2018,5,15,6,15,0.0,35.0,0.75,9.2,35.0,33.79,23.84
2018,5,15,6,30,0.0,47.0,0.7,9.6,47.0,45.4,33.93
2018,5,15,6,45,1.0,76.0,0.65,10.0,76.5,73.64,58.06
2018,5,15,7,0,2.0,105.0,0.6,10.4,106.0,101.93,81.69
2018,5,15,7,15,7.0,131.5,0.55,10.8,135.0,129.64,104.27
2018,5,15,7,30,12.0,158.0,0.5,11.2,164.0,158.03,126.96
2018,5,15,7,45,32.0,192.5,0.45,11.65,210.0,203.54,163.02
2018,5,15,8,0,52.0,227.0,0.4,12.1,256.0,250.5,199.32
2018,5,15,8,15,41.5,233.0,0.4,12.55,257.5,253.23,200.2
2018,5,15,8,30,31.0,239.0,0.4,13.0,259.0,254.82,200.39
2018,5,15,8,45,28.0,252.0,0.35,13.45,271.0,267.48,209.08
2018,5,15,9,0,25.0,265.0,0.3,13.9,283.0,276.69,214.94
2018,5,15,9,15,58.0,306.0,0.35,14.3,351.0,347.79,268.72
2018,5,15,9,30,91.0,347.0,0.4,14.7,419.0,418.42,320.29
2018,5,15,9,45,248.5,342.0,0.45,15.1,549.0,559.66,424.74
2018,5,15,10,0,406.0,337.0,0.5,15.5,679.0,706.19,527.3
2018,5,15,10,15,503.0,305.5,0.6,15.85,743.0,774.89,574.5
2018,5,15,10,30,600.0,274.0,0.7,16.2,807.0,847.6,624.56
2018,5,15,10,45,732.0,210.5,0.75,16.5,875.0,922.3,673.57
2018,5,15,11,0,864.0,147.0,0.8,16.8,943.0,989.91,715.07
2018,5,15,11,15,897.0,130.5,0.9,16.95,966.5,1017.77,732.76
2018,5,15,11,30,930.0,114.0,1.0,17.1,990.0,1042.97,749.41
2018,5,15,11,45,808.5,184.0,1.1,17.3,948.5,1004.86,726.41
2018,5,15,12,0,687.0,254.0,1.2,17.5,907.0,961.23,700.39
2018,5,15,12,15,754.5,215.0,1.25,17.5,930.0,988.12,719.04
2018,5,15,12,30,822.0,176.0,1.3,17.5,953.0,1007.95,732.29
2018,5,15,12,45,875.0,144.5,1.4,17.5,963.5,1015.4,738.71
2018,5,15,13,0,928.0,113.0,1.5,17.5,974.0,1024.67,746.53
2018,5,15,13,15,924.5,112.0,1.55,17.35,956.0,1005.72,735.99
2018,5,15,13,30,921.0,111.0,1.6,17.2,938.0,983.57,723.7
2018,5,15,13,45,916.5,109.5,1.7,17.1,913.5,956.9,708.96
2018,5,15,14,0,912.0,108.0,1.8,17.0,889.0,927.31,692.1
2018,5,15,14,15,905.0,106.5,1.8,16.7,857.5,892.79,671.06
2018,5,15,14,30,898.0,105.0,1.8,16.4,826.0,855.82,648.2
2018,5,15,14,45,889.0,103.0,1.8,16.15,788.5,814.47,621.95
2018,5,15,15,0,880.0,101.0,1.8,15.9,751.0,771.21,594.05
2018,5,15,15,15,816.5,114.0,1.8,15.9,690.0,704.24,548.3
2018,5,15,15,30,753.0,127.0,1.8,15.9,629.0,638.46,500.65
2018,5,15,15,45,768.5,114.5,1.8,15.15,595.0,600.03,473.9
2018,5,15,16,0,784.0,102.0,1.8,14.4,561.0,558.48,443.44
2018,5,15,16,15,669.5,118.5,1.75,13.95,486.0,474.37,377.84
2018,5,15,16,30,555.0,135.0,1.7,13.5,411.0,400.5,319.15
2018,5,15,16,45,637.0,105.5,1.7,13.05,389.0,374.92,296.93
2018,5,15,17,0,719.0,76.0,1.7,12.6,367.0,340.54,265.14
2018,5,15,17,15,596.5,81.5,1.7,12.15,300.5,265.98,202.84
2018,5,15,17,30,474.0,87.0,1.7,11.7,234.0,204.34,151.68
2018,5,15,17,45,463.0,71.5,1.65,11.25,193.0,159.71,111.61
2018,5,15,18,0,452.0,56.0,1.6,10.8,152.0,115.35,72.81
2018,5,15,18,15,395.5,46.0,1.55,10.4,113.5,73.86,41.54
2018,5,15,18,30,339.0,36.0,1.5,10.0,75.0,38.96,20.6
2018,5,15,18,45,211.5,24.0,1.4,9.65,44.5,19.35,6.73
2018,5,15,19,0,84.0,12.0,1.3,9.3,14.0,11.8,0.0
2018,5,15,19,15,42.0,6.0,1.3,9.1,7.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,5,16,4,45,18.5,3.0,0.9,6.15,3.0,0.0,0.0
2018,5,16,5,0,37.0,6.0,0.9,6.3,6.0,5.9,0.0
2018,5,16,5,15,167.5,18.5,0.9,6.9,32.0,18.18,0.0
2018,5,16,5,30,298.0,31.0,0.9,7.5,58.0,24.81,15.14
2018,5,16,5,45,405.5,39.5,0.95,8.1,101.0,55.88,29.2
2018,5,16,6,0,513.0,48.0,1.0,8.7,144.0,100.42,58.25
2018,5,16,6,15,581.0,54.0,1.0,9.15,194.5,148.29,96.38
2018,5,16,6,30,649.0,60.0,1.0,9.6,245.0,203.82,143.94
2018,5,16,6,45,694.0,64.5,1.0,10.0,298.0,259.84,193.83
2018,5,16,7,0,739.0,69.0,1.0,10.4,351.0,319.34,246.24
2018,5,16,7,15,770.5,73.0,0.95,10.8,404.5,377.35,296.35
2018,5,16,7,30,802.0,77.0,0.9,11.2,458.0,437.89,346.69
2018,5,16,7,45,651.5,123.0,0.9,11.6,454.5,451.48,359.18
2018,5,16,8,0,501.0,169.0,0.9,12.0,451.0,447.16,356.04
2018,5,16,8,15,327.5,216.5,0.9,12.35,407.5,413.29,328.58
2018,5,16,8,30,154.0,264.0,0.9,12.7,364.0,361.98,286.18
2018,5,16,8,45,141.0,288.0,0.9,13.05,384.0,384.69,302.67
2018,5,16,9,0,128.0,312.0,0.9,13.4,404.0,406.01,317.23
2018,5,16,9,15,80.5,297.0,0.9,13.7,356.0,356.13,277.7
2018,5,16,9,30,33.0,282.0,0.9,14.0,308.0,305.96,237.84
2018,5,16,9,45,51.5,315.5,0.95,14.25,358.0,356.77,276.64
2018,5,16,10,0,70.0,349.0,1.0,14.5,408.0,408.81,315.05
2018,5,16,10,15,49.5,319.0,1.0,14.7,361.5,362.28,279.02
2018,5,16,10,30,29.0,289.0,1.0,14.9,315.0,314.48,242.37
2018,5,16,10,45,20.0,250.0,1.05,15.05,268.0,267.51,206.59
2018,5,16,11,0,11.0,211.0,1.1,15.2,221.0,216.57,167.22
2018,5,16,11,15,10.0,198.5,1.15,15.3,207.5,203.49,157.17
2018,5,16,11,30,9.0,186.0,1.2,15.4,194.0,190.34,146.89
2018,5,16,11,45,7.5,172.5,1.2,15.5,179.5,175.66,135.33
2018,5,16,12,0,6.0,159.0,1.2,15.6,165.0,160.94,123.72
2018,5,16,12,15,8.0,175.0,1.25,15.6,182.5,178.64,137.75
2018,5,16,12,30,10.0,191.0,1.3,15.6,200.0,196.31,151.61
2018,5,16,12,45,9.0,185.0,1.3,15.6,193.0,189.3,146.09
2018,5,16,13,0,8.0,179.0,1.3,15.6,186.0,182.27,140.66
2018,5,16,13,15,6.5,166.0,1.3,15.55,171.5,167.89,129.47
2018,5,16,13,30,5.0,153.0,1.3,15.5,157.0,153.56,118.29
2018,5,16,13,45,6.5,168.0,1.35,15.45,173.5,169.46,131.1
2018,5,16,14,0,8.0,183.0,1.4,15.4,190.0,185.28,143.75
2018,5,16,14,15,10.5,209.5,1.4,15.25,218.0,213.15,165.88
2018,5,16,14,30,13.0,236.0,1.4,15.1,246.0,240.86,187.76
2018,5,16,14,45,18.5,252.0,1.4,15.0,266.0,260.41,203.37
2018,5,16,15,0,24.0,268.0,1.4,14.9,286.0,279.48,218.63
2018,5,16,15,15,113.5,257.5,1.4,14.9,334.5,338.28,266.89
2018,5,16,15,30,203.0,247.0,1.4,14.9,383.0,385.12,304.68
2018,5,16,15,45,426.0,193.5,1.5,14.4,452.0,463.99,369.28
2018,5,16,16,0,649.0,140.0,1.6,13.9,521.0,519.31,413.45
2018,5,16,16,15,588.0,143.0,1.6,13.55,465.0,456.37,363.7
2018,5,16,16,30,527.0,146.0,1.6,13.2,409.0,397.01,316.54
2018,5,16,16,45,415.0,148.0,1.65,12.85,341.0,322.22,256.64
2018,5,16,17,0,303.0,150.0,1.7,12.5,273.0,257.68,204.56
2018,5,16,17,15,281.0,130.5,1.7,12.1,232.5,213.94,167.79
2018,5,16,17,30,259.0,111.0,1.7,11.7,192.0,172.56,132.39
2018,5,16,17,45,260.5,91.0,1.7,11.25,159.5,137.89,101.56
2018,5,16,18,0,262.0,71.0,1.7,10.8,127.0,102.58,70.49
2018,5,16,18,15,273.0,54.5,1.65,10.35,99.0,71.43,44.3
2018,5,16,18,30,284.0,38.0,1.6,9.9,71.0,39.25,21.65
2018,5,16,18,45,186.5,25.5,1.5,9.45,43.0,20.01,7.92
2018,5,16,19,0,89.0,13.0,1.4,9.0,15.0,12.78,0.0
2018,5,16,19,15,44.5,6.5,1.4,8.75,7.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,5,17,4,45,0.5,1.5,1.0,7.6,1.5,0.0,0.0
2018,5,17,5,0,1.0,3.0,1.0,7.7,3.0,2.95,0.0
2018,5,17,5,15,23.0,17.0,1.05,8.05,19.0,15.22,0.0
2018,5,17,5,30,45.0,31.0,1.1,8.4,35.0,27.21,17.25
2018,5,17,5,45,157.5,47.0,1.15,8.7,74.5,50.4,32.23
2018,5,17,6,0,270.0,63.0,1.2,9.0,114.0,87.33,57.65
2018,5,17,6,15,338.0,74.5,1.2,9.4,158.0,126.76,88.71
2018,5,17,6,30,406.0,86.0,1.2,9.8,202.0,173.87,128.01
2018,5,17,6,45,524.5,86.5,1.2,10.2,267.5,233.16,176.97
2018,5,17,7,0,643.0,87.0,1.2,10.6,333.0,304.42,236.47
2018,5,17,7,15,699.0,87.5,1.15,11.1,390.5,363.55,286.67
2018,5,17,7,30,755.0,88.0,1.1,11.6,448.0,428.53,340.17
2018,5,17,7,45,780.0,91.0,1.05,12.05,498.5,484.59,385.21
2018,5,17,8,0,805.0,94.0,1.0,12.5,549.0,541.96,429.53
2018,5,17,8,15,823.5,96.5,1.0,12.9,597.0,595.9,470.12
2018,5,17,8,30,842.0,99.0,1.0,13.3,645.0,649.92,509.39
2018,5,17,8,45,857.0,100.0,0.95,13.75,688.5,698.44,542.42
2018,5,17,9,0,872.0,101.0,0.9,14.2,732.0,747.14,573.07
2018,5,17,9,15,883.0,102.5,0.9,14.55,771.0,792.17,601.37
2018,5,17,9,30,894.0,104.0,0.9,14.9,810.0,835.55,628.12
2018,5,17,9,45,902.0,105.5,0.95,15.3,843.0,874.52,652.25
2018,5,17,10,0,910.0,107.0,1.0,15.7,876.0,911.19,674.7
2018,5,17,10,15,916.0,108.0,1.0,16.0,903.0,943.06,693.25
2018,5,17,10,30,922.0,109.0,1.0,16.3,930.0,972.16,709.93
2018,5,17,10,45,926.0,109.5,1.05,16.55,949.5,995.93,724.26
2018,5,17,11,0,930.0,110.0,1.1,16.8,969.0,1016.56,736.7
2018,5,17,11,15,932.0,110.5,1.15,16.95,981.0,1032.0,746.23
2018,5,17,11,30,934.0,111.0,1.2,17.1,993.0,1044.07,753.81
2018,5,17,11,45,935.0,110.5,1.25,17.2,997.5,1050.7,758.25
2018,5,17,12,0,936.0,110.0,1.3,17.3,1002.0,1053.86,760.7
2018,5,17,12,15,935.0,110.5,1.35,17.3,999.0,1052.55,760.78
2018,5,17,12,30,934.0,111.0,1.4,17.3,996.0,1047.77,758.82
2018,5,17,12,45,931.5,110.5,1.5,17.3,985.0,1037.03,754.05
2018,5,17,13,0,929.0,110.0,1.6,17.3,974.0,1022.9,747.17
2018,5,17,13,15,925.5,109.0,1.65,17.15,956.0,1003.99,736.86
2018,5,17,13,30,922.0,108.0,1.7,17.0,938.0,981.89,724.49
2018,5,17,13,45,916.5,107.0,1.7,16.85,913.0,954.86,708.2
2018,5,17,14,0,911.0,106.0,1.7,16.7,888.0,924.97,690.0
2018,5,17,14,15,903.5,104.5,1.75,16.45,856.5,890.13,669.24
2018,5,17,14,30,896.0,103.0,1.8,16.2,825.0,852.88,646.59
2018,5,17,14,45,886.5,101.0,1.85,15.95,787.5,811.3,620.62
2018,5,17,15,0,877.0,99.0,1.9,15.7,750.0,767.85,592.92
2018,5,17,15,15,864.0,97.0,1.9,15.7,707.5,720.26,560.85
2018,5,17,15,30,851.0,95.0,1.9,15.7,665.0,671.54,527.19
2018,5,17,15,45,835.0,92.0,1.9,15.0,618.0,619.06,489.5
2018,5,17,16,0,819.0,89.0,1.9,14.3,571.0,566.72,450.58
2018,5,17,16,15,797.0,86.0,1.95,13.85,521.5,510.4,407.02
2018,5,17,16,30,775.0,83.0,2.0,13.4,472.0,454.92,362.5
2018,5,17,16,45,746.0,79.5,2.0,12.95,420.5,397.08,314.43
2018,5,17,17,0,717.0,76.0,2.0,12.5,369.0,341.38,266.55
2018,5,17,17,15,676.5,71.5,2.0,12.0,317.5,282.56,215.18
2018,5,17,17,30,636.0,67.0,2.0,11.5,266.0,228.52,167.0
2018,5,17,17,45,577.0,60.5,1.95,11.0,216.0,173.05,118.57
2018,5,17,18,0,518.0,54.0,1.9,10.5,166.0,124.12,77.48
2018,5,17,18,15,425.5,46.0,1.85,10.2,122.0,77.6,43.38
2018,5,17,18,30,333.0,38.0,1.8,9.9,78.0,41.78,22.58
2018,5,17,18,45,206.5,25.5,1.75,9.55,46.5,19.95,8.5
2018,5,17,19,0,80.0,13.0,1.7,9.2,15.0,12.78,0.0
2018,5,17,19,15,40.0,6.5,1.65,9.15,7.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,18,4,45,13.5,3.0,1.1,8.0,3.0,0.0,0.0
2018,5,18,5,0,27.0,6.0,1.1,8.0,6.0,5.9,0.0
2018,5,18,5,15,118.0,19.0,1.15,8.15,29.0,15.0,0.0
2018,5,18,5,30,209.0,32.0,1.2,8.3,52.0,24.78,15.36
2018,5,18,5,45,293.5,42.0,1.25,8.4,88.0,52.6,29.7
2018,5,18,6,0,378.0,52.0,1.3,8.5,124.0,90.2,55.48
2018,5,18,6,15,217.0,56.5,1.3,8.7,100.5,89.74,62.67
2018,5,18,6,30,56.0,61.0,1.3,8.9,77.0,71.6,54.52
2018,5,18,6,45,47.0,99.0,1.3,9.15,114.5,108.66,86.87
2018,5,18,7,0,38.0,137.0,1.3,9.4,152.0,144.92,117.62
2018,5,18,7,15,131.5,161.5,1.3,9.75,223.0,208.99,169.59
2018,5,18,7,30,225.0,186.0,1.3,10.1,294.0,283.99,230.19
2018,5,18,7,45,448.5,158.5,1.3,10.45,403.0,384.13,310.69
2018,5,18,8,0,672.0,131.0,1.3,10.8,512.0,505.95,406.58
2018,5,18,8,15,751.5,117.0,1.2,11.35,577.5,573.79,457.46
2018,5,18,8,30,831.0,103.0,1.1,11.9,643.0,647.26,511.09
2018,5,18,8,45,847.0,105.0,1.05,12.4,687.5,698.29,546.12
2018,5,18,9,0,863.0,107.0,1.0,12.9,732.0,746.92,576.9
2018,5,18,9,15,874.0,108.5,1.0,13.35,771.0,791.56,604.99
2018,5,18,9,30,885.0,110.0,1.0,13.8,810.0,834.58,631.52
2018,5,18,9,45,893.5,111.5,1.0,14.25,843.5,873.64,654.98
2018,5,18,10,0,902.0,113.0,1.0,14.7,877.0,910.46,676.69
2018,5,18,10,15,873.5,132.5,1.0,15.05,891.0,929.57,686.9
2018,5,18,10,30,845.0,152.0,1.0,15.4,905.0,948.81,697.44
2018,5,18,10,45,774.5,201.5,1.05,15.7,903.5,950.06,697.45
2018,5,18,11,0,704.0,251.0,1.1,16.0,902.0,949.94,696.94
2018,5,18,11,15,609.0,301.5,1.1,16.15,870.0,917.62,673.0
2018,5,18,11,30,514.0,352.0,1.1,16.3,838.0,881.01,645.88
2018,5,18,11,45,716.0,239.0,1.15,16.45,920.0,972.67,711.3
2018,5,18,12,0,918.0,126.0,1.2,16.6,1002.0,1052.17,760.82
2018,5,18,12,15,854.5,164.5,1.25,16.65,978.0,1032.71,748.27
2018,5,18,12,30,791.0,203.0,1.3,16.7,954.0,1004.46,731.53
2018,5,18,12,45,760.5,218.5,1.35,16.75,934.0,987.4,721.96
2018,5,18,13,0,730.0,234.0,1.4,16.8,914.0,963.95,708.08
2018,5,18,13,15,651.5,268.0,1.45,16.7,866.5,910.88,674.42
2018,5,18,13,30,573.0,302.0,1.5,16.6,819.0,856.93,638.19
2018,5,18,13,45,546.5,314.5,1.55,16.45,796.5,831.24,621.99
2018,5,18,14,0,520.0,327.0,1.6,16.3,774.0,804.71,604.69
2018,5,18,14,15,500.5,318.5,1.65,16.1,736.0,762.77,577.39
2018,5,18,14,30,481.0,310.0,1.7,15.9,698.0,720.38,549.41
2018,5,18,14,45,518.0,278.5,1.7,15.7,679.0,699.87,537.52
2018,5,18,15,0,555.0,247.0,1.7,15.5,660.0,675.14,522.11
2018,5,18,15,15,643.0,194.5,1.7,15.5,646.5,663.3,516.31
2018,5,18,15,30,731.0,142.0,1.7,15.5,633.0,640.59,501.95
2018,5,18,15,45,767.5,119.5,1.75,14.8,602.5,606.07,478.47
2018,5,18,16,0,804.0,97.0,1.8,14.1,572.0,566.84,450.34
2018,5,18,16,15,780.5,93.5,1.85,13.6,521.5,509.97,406.5
2018,5,18,16,30,757.0,90.0,1.9,13.1,471.0,454.11,361.93
2018,5,18,16,45,726.0,86.5,1.95,12.6,420.0,396.37,314.29
2018,5,18,17,0,695.0,83.0,2.0,12.1,369.0,340.15,266.32
2018,5,18,17,15,654.0,78.0,1.95,11.6,317.5,282.67,216.12
2018,5,18,17,30,613.0,73.0,1.9,11.1,266.0,229.23,168.59
2018,5,18,17,45,553.5,66.0,1.9,10.55,216.5,174.41,120.91
2018,5,18,18,0,494.0,59.0,1.9,10.0,167.0,126.2,80.48
2018,5,18,18,15,403.5,50.0,1.85,9.7,123.0,80.17,46.45
2018,5,18,18,30,313.0,41.0,1.8,9.4,79.0,44.65,25.22
2018,5,18,18,45,193.5,27.5,1.75,9.1,47.5,21.57,10.23
2018,5,18,19,0,74.0,14.0,1.7,8.8,16.0,13.76,0.0
2018,5,18,19,15,37.0,7.0,1.65,8.7,8.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,19,4,45,9.5,3.5,1.55,7.8,3.5,0.0,0.0
2018,5,19,5,0,19.0,7.0,1.5,7.8,7.0,6.88,0.0
2018,5,19,5,15,80.0,19.0,1.55,7.85,26.0,16.03,0.0
2018,5,19,5,30,141.0,31.0,1.6,7.9,45.0,24.16,14.97
2018,5,19,5,45,206.0,42.0,1.6,7.9,75.0,47.92,28.56
2018,5,19,6,0,271.0,53.0,1.6,7.9,105.0,78.93,50.67
2018,5,19,6,15,164.5,64.5,1.6,8.0,99.0,89.01,64.54
2018,5,19,6,30,58.0,76.0,1.6,8.1,93.0,86.26,67.27
2018,5,19,6,45,49.0,107.0,1.6,8.25,123.0,116.82,94.07
2018,5,19,7,0,40.0,138.0,1.6,8.4,153.0,146.56,119.45
2018,5,19,7,15,98.5,170.0,1.6,8.65,215.0,204.14,166.69
2018,5,19,7,30,157.0,202.0,1.6,8.9,277.0,267.67,218.37
2018,5,19,7,45,318.0,194.5,1.6,9.2,368.0,352.1,286.75
2018,5,19,8,0,479.0,187.0,1.6,9.5,459.0,453.43,367.55
2018,5,19,8,15,648.0,151.0,1.65,9.95,553.0,545.96,440.47
2018,5,19,8,30,817.0,115.0,1.7,10.4,647.0,650.7,520.97
2018,5,19,8,45,836.0,116.0,1.7,10.85,692.5,702.19,557.81
2018,5,19,9,0,855.0,117.0,1.7,11.3,738.0,753.26,592.14
2018,5,19,9,15,868.0,118.5,1.65,11.75,778.0,797.23,620.08
2018,5,19,9,30,881.0,120.0,1.6,12.2,818.0,841.64,647.82
2018,5,19,9,45,890.5,121.5,1.6,12.7,852.0,881.39,672.29
2018,5,19,10,0,900.0,123.0,1.6,13.2,886.0,918.97,695.0
2018,5,19,10,15,907.0,124.0,1.6,13.45,913.5,951.42,714.69
2018,5,19,10,30,914.0,125.0,1.6,13.7,941.0,981.19,732.52
2018,5,19,10,45,918.5,126.0,1.6,14.0,961.5,1005.74,746.72
2018,5,19,11,0,923.0,127.0,1.6,14.3,982.0,1027.21,758.95
2018,5,19,11,15,924.0,128.5,1.65,14.4,994.0,1042.56,768.63
2018,5,19,11,30,925.0,130.0,1.7,14.5,1006.0,1054.55,776.32
2018,5,19,11,45,923.5,132.5,1.7,14.6,1010.5,1061.65,780.23
2018,5,19,12,0,922.0,135.0,1.7,14.7,1015.0,1065.31,782.1
2018,5,19,12,15,920.5,136.0,1.8,14.6,1012.5,1064.03,783.11
2018,5,19,12,30,919.0,137.0,1.9,14.5,1010.0,1059.34,782.03
2018,5,19,12,45,915.0,137.0,1.95,14.4,998.5,1047.8,775.88
2018,5,19,13,0,911.0,137.0,2.0,14.3,987.0,1032.97,767.71
2018,5,19,13,15,908.0,136.0,2.05,14.15,969.5,1014.9,757.6
2018,5,19,13,30,905.0,135.0,2.1,14.0,952.0,993.67,745.43
2018,5,19,13,45,900.5,132.5,2.15,13.8,927.0,966.51,729.39
2018,5,19,14,0,896.0,130.0,2.2,13.6,902.0,936.49,711.35
2018,5,19,14,15,887.0,128.5,2.2,13.4,869.5,900.87,688.82
2018,5,19,14,30,878.0,127.0,2.2,13.2,837.0,862.97,664.55
2018,5,19,14,45,866.5,125.5,2.25,12.95,799.0,821.01,637.72
2018,5,19,15,0,855.0,124.0,2.3,12.7,761.0,779.57,610.86
2018,5,19,15,15,840.5,121.0,2.3,12.7,717.5,730.46,577.11
2018,5,19,15,30,826.0,118.0,2.3,12.7,674.0,680.41,540.98
2018,5,19,15,45,803.5,116.0,2.25,12.2,625.5,625.68,500.38
2018,5,19,16,0,781.0,114.0,2.2,11.7,577.0,571.3,458.89
2018,5,19,16,15,749.0,113.0,2.2,11.4,525.5,513.17,413.1
2018,5,19,16,30,717.0,112.0,2.2,11.1,474.0,457.12,367.56
2018,5,19,16,45,677.5,108.0,2.15,10.8,421.0,397.12,317.54
2018,5,19,17,0,638.0,104.0,2.1,10.5,368.0,340.46,269.0
2018,5,19,17,15,554.5,96.5,2.1,10.05,303.5,270.16,209.53
2018,5,19,17,30,471.0,89.0,2.1,9.6,239.0,207.81,156.45
2018,5,19,17,45,307.0,65.0,2.05,9.2,156.0,123.74,88.68
2018,5,19,18,0,143.0,41.0,2.0,8.8,73.0,58.63,38.8
2018,5,19,18,15,110.5,32.5,1.95,8.5,53.5,39.74,24.08
2018,5,19,18,30,78.0,24.0,1.9,8.2,34.0,23.77,12.73
2018,5,19,18,45,42.5,14.5,1.8,7.9,19.5,12.44,3.82
2018,5,19,19,0,7.0,5.0,1.7,7.6,5.0,4.91,0.0
2018,5,19,19,15,3.5,2.5,1.7,7.55,2.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,20,4,45,1.0,2.0,1.45,7.3,2.0,0.0,0.0
2018,5,20,5,0,2.0,4.0,1.5,7.3,4.0,3.93,0.0
2018,5,20,5,15,30.0,14.5,1.55,7.45,17.5,13.29,0.0
2018,5,20,5,30,58.0,25.0,1.6,7.6,31.0,21.26,12.62
2018,5,20,5,45,47.5,21.5,1.6,7.75,28.0,22.31,11.93
2018,5,20,6,0,37.0,18.0,1.6,7.9,25.0,21.16,11.15
2018,5,20,6,15,20.5,28.5,1.6,8.15,32.5,31.26,20.84
2018,5,20,6,30,4.0,39.0,1.6,8.4,40.0,38.57,27.97
2018,5,20,6,45,29.0,74.0,1.6,8.65,85.0,79.85,62.94
2018,5,20,7,0,54.0,109.0,1.6,8.9,130.0,123.75,99.86
2018,5,20,7,15,37.0,124.0,1.6,9.2,139.5,134.78,109.2
2018,5,20,7,30,20.0,139.0,1.6,9.5,149.0,143.3,116.04
2018,5,20,7,45,74.0,189.5,1.6,9.8,231.0,221.59,180.37
2018,5,20,8,0,128.0,240.0,1.6,10.1,313.0,307.11,248.84
2018,5,20,8,15,295.5,232.0,1.6,10.15,419.5,409.69,331.41
2018,5,20,8,30,463.0,224.0,1.6,10.2,526.0,528.64,424.5
2018,5,20,8,45,575.0,204.0,1.6,10.3,604.5,610.18,486.57
2018,5,20,9,0,687.0,184.0,1.6,10.4,683.0,698.38,552.36
2018,5,20,9,15,641.0,209.0,1.6,10.55,694.5,716.2,562.74
2018,5,20,9,30,595.0,234.0,1.6,10.7,706.0,728.64,569.63
2018,5,20,9,45,626.5,231.0,1.6,10.85,746.5,773.8,601.53
2018,5,20,10,0,658.0,228.0,1.6,11.0,787.0,818.94,632.55
2018,5,20,10,15,689.5,224.0,1.6,11.3,825.5,862.67,661.27
2018,5,20,10,30,721.0,220.0,1.6,11.6,864.0,905.6,688.57
2018,5,20,10,45,691.5,250.5,1.65,11.95,879.5,924.36,699.84
2018,5,20,11,0,662.0,281.0,1.7,12.3,895.0,939.22,707.86
2018,5,20,11,15,579.5,326.0,1.7,12.6,868.5,912.86,686.23
2018,5,20,11,30,497.0,371.0,1.7,12.9,842.0,883.08,662.67
2018,5,20,11,45,390.5,421.5,1.7,13.2,792.5,826.21,620.09
2018,5,20,12,0,284.0,472.0,1.7,13.5,743.0,772.46,579.26
2018,5,20,12,15,291.5,466.0,1.75,13.55,743.5,773.54,581.25
2018,5,20,12,30,299.0,460.0,1.8,13.6,744.0,773.27,581.8
2018,5,20,12,45,308.0,452.5,1.85,13.65,742.5,771.55,581.48
2018,5,20,13,0,317.0,445.0,1.9,13.7,741.0,768.36,580.2
2018,5,20,13,15,295.0,443.0,1.95,13.55,714.5,739.43,560.52
2018,5,20,13,30,273.0,441.0,2.0,13.4,688.0,710.09,540.59
2018,5,20,13,45,286.5,423.5,2.05,13.2,676.5,697.51,533.74
2018,5,20,14,0,300.0,406.0,2.1,13.0,665.0,683.27,525.5
2018,5,20,14,15,247.0,400.0,2.1,12.65,608.0,621.42,480.85
2018,5,20,14,30,194.0,394.0,2.1,12.3,551.0,557.57,434.33
2018,5,20,14,45,174.5,372.0,2.15,11.95,508.5,512.05,401.91
2018,5,20,15,0,155.0,350.0,2.2,11.6,466.0,467.52,369.51
2018,5,20,15,15,138.0,328.5,2.2,11.6,427.5,426.49,338.7
2018,5,20,15,30,121.0,307.0,2.2,11.6,389.0,386.61,308.38
2018,5,20,15,45,71.0,251.5,2.2,11.0,298.5,291.17,234.02
2018,5,20,16,0,21.0,196.0,2.2,10.4,208.0,202.19,162.89
2018,5,20,16,15,24.5,191.0,2.15,10.1,204.0,197.92,160.28
2018,5,20,16,30,28.0,186.0,2.1,9.8,200.0,194.17,157.79
2018,5,20,16,45,16.5,149.0,2.1,9.55,157.0,150.84,122.41
2018,5,20,17,0,5.0,112.0,2.1,9.3,114.0,109.92,88.59
2018,5,20,17,15,110.0,100.0,2.05,9.1,135.5,131.74,105.27
2018,5,20,17,30,215.0,88.0,2.0,8.9,157.0,140.65,108.76
2018,5,20,17,45,238.5,82.0,1.95,8.7,145.5,126.45,94.02
2018,5,20,18,0,262.0,76.0,1.9,8.5,134.0,108.67,76.47
2018,5,20,18,15,207.5,60.0,1.9,8.4,98.5,73.16,48.66
2018,5,20,18,30,153.0,44.0,1.9,8.3,63.0,43.37,27.49
2018,5,20,18,45,89.5,28.5,1.85,8.2,38.5,23.71,12.79
2018,5,20,19,0,26.0,13.0,1.8,8.1,14.0,12.78,0.0
2018,5,20,19,15,13.0,6.5,1.8,8.05,7.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,21,4,45,6.0,3.0,1.0,7.9,3.0,0.0,0.0
2018,5,21,5,0,12.0,6.0,1.0,7.9,6.0,5.9,0.0
2018,5,21,5,15,85.0,23.0,0.95,8.0,31.0,19.21,0.0
2018,5,21,5,30,158.0,40.0,0.9,8.1,56.0,33.59,23.27
2018,5,21,5,45,258.0,55.0,0.85,8.2,98.0,63.03,39.53
2018,5,21,6,0,358.0,70.0,0.8,8.3,140.0,105.11,69.05
2018,5,21,6,15,238.5,82.5,0.75,8.5,135.0,118.69,86.45
2018,5,21,6,30,119.0,95.0,0.7,8.7,130.0,118.1,91.89
2018,5,21,6,45,273.0,108.5,0.65,8.95,209.0,182.68,142.71
2018,5,21,7,0,427.0,122.0,0.6,9.2,288.0,265.35,209.15
2018,5,21,7,15,478.5,132.5,0.55,9.6,343.5,320.82,254.77
2018,5,21,7,30,530.0,143.0,0.5,10.0,399.0,381.34,303.41
2018,5,21,7,45,569.5,149.5,0.4,10.4,451.5,438.14,347.41
2018,5,21,8,0,609.0,156.0,0.3,10.8,504.0,496.69,391.12
2018,5,21,8,15,634.0,161.5,0.3,11.5,551.0,548.35,428.64
2018,5,21,8,30,659.0,167.0,0.3,12.2,598.0,601.08,465.76
2018,5,21,8,45,671.0,174.0,0.3,12.9,638.0,647.09,496.78
2018,5,21,9,0,683.0,181.0,0.3,13.6,678.0,692.5,526.5
2018,5,21,9,15,749.0,164.0,0.3,14.25,736.0,754.7,567.7
2018,5,21,9,30,815.0,147.0,0.3,14.9,794.0,818.38,606.67
2018,5,21,9,45,847.5,137.5,0.35,15.5,835.0,864.53,634.27
2018,5,21,10,0,880.0,128.0,0.4,16.1,876.0,906.61,659.16
2018,5,21,10,15,886.0,129.5,0.45,16.55,902.5,938.07,677.5
2018,5,21,10,30,892.0,131.0,0.5,17.0,929.0,966.86,694.26
2018,5,21,10,45,897.0,131.5,0.6,17.45,949.0,990.89,709.18
2018,5,21,11,0,902.0,132.0,0.7,17.9,969.0,1011.94,722.35
2018,5,21,11,15,905.0,132.5,0.75,18.1,981.5,1027.94,732.04
2018,5,21,11,30,908.0,133.0,0.8,18.3,994.0,1040.7,739.91
2018,5,21,11,45,909.0,133.0,0.9,18.5,999.0,1047.68,745.46
2018,5,21,12,0,910.0,133.0,1.0,18.7,1004.0,1051.31,749.08
2018,5,21,12,15,868.0,154.0,1.05,18.65,983.0,1029.5,736.73
2018,5,21,12,30,826.0,175.0,1.1,18.6,962.0,1011.07,726.8
2018,5,21,12,45,824.0,175.5,1.2,18.6,953.5,1002.66,723.85
2018,5,21,13,0,822.0,176.0,1.3,18.6,945.0,991.19,718.8
2018,5,21,13,15,825.0,171.5,1.35,18.4,931.0,976.47,711.39
2018,5,21,13,30,828.0,167.0,1.4,18.2,917.0,958.65,702.01
2018,5,21,13,45,849.0,151.0,1.45,18.05,902.0,942.6,693.66
2018,5,21,14,0,870.0,135.0,1.5,17.9,887.0,918.8,680.18
2018,5,21,14,15,862.5,132.5,1.55,17.6,855.5,884.32,659.95
2018,5,21,14,30,855.0,130.0,1.6,17.3,824.0,847.55,638.0
2018,5,21,14,45,844.5,127.5,1.65,17.0,786.5,808.87,614.38
2018,5,21,15,0,834.0,125.0,1.7,16.7,749.0,765.54,587.14
2018,5,21,15,15,819.5,122.5,1.7,16.7,706.5,717.88,555.3
2018,5,21,15,30,805.0,120.0,1.7,16.7,664.0,669.34,521.07
2018,5,21,15,45,788.5,115.5,1.75,15.9,617.5,616.9,484.41
2018,5,21,16,0,772.0,111.0,1.8,15.1,571.0,564.3,446.22
2018,5,21,16,15,751.0,105.0,1.8,14.5,521.0,507.9,403.16
2018,5,21,16,30,730.0,99.0,1.8,13.9,471.0,451.73,358.77
2018,5,21,16,45,700.5,94.5,1.85,13.35,420.5,394.94,312.37
2018,5,21,17,0,671.0,90.0,1.9,12.8,370.0,340.39,266.2
2018,5,21,17,15,629.0,84.0,1.9,12.1,318.5,282.91,216.7
2018,5,21,17,30,587.0,78.0,1.9,11.4,267.0,229.59,169.84
2018,5,21,17,45,527.5,70.5,1.9,10.75,217.5,175.62,123.15
2018,5,21,18,0,468.0,63.0,1.9,10.1,168.0,128.27,83.47
2018,5,21,18,15,379.5,54.0,1.85,9.6,125.0,83.61,50.17
2018,5,21,18,30,291.0,45.0,1.8,9.1,82.0,48.04,28.0
2018,5,21,18,45,182.0,30.5,1.75,8.65,50.5,23.9,13.27
2018,5,21,19,0,73.0,16.0,1.7,8.2,19.0,15.73,0.0
2018,5,21,19,15,36.5,8.0,1.65,8.1,9.5,0.0,0.0
2018,5,21,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,22,4,45,9.0,2.5,1.15,7.65,2.5,0.0,0.0
2018,5,22,5,0,18.0,5.0,1.2,7.7,5.0,4.91,0.0
2018,5,22,5,15,108.5,18.5,1.2,7.85,28.5,14.42,0.0
2018,5,22,5,30,199.0,32.0,1.2,8.0,52.0,25.89,16.74
2018,5,22,5,45,277.0,41.0,1.25,8.2,86.0,52.05,29.49
2018,5,22,6,0,355.0,50.0,1.3,8.4,120.0,87.01,53.78
2018,5,22,6,15,205.0,44.5,1.3,8.6,87.5,77.21,52.56
2018,5,22,6,30,55.0,39.0,1.3,8.8,55.0,50.56,36.45
2018,5,22,6,45,27.5,60.5,1.25,9.0,68.5,66.55,51.45
2018,5,22,7,0,0.0,82.0,1.2,9.2,82.0,79.23,62.8
2018,5,22,7,15,0.0,102.5,1.2,9.65,102.5,99.01,79.2
2018,5,22,7,30,0.0,123.0,1.2,10.1,123.0,118.87,95.36
2018,5,22,7,45,1.5,140.5,1.15,10.5,141.5,136.66,109.55
2018,5,22,8,0,3.0,158.0,1.1,10.9,160.0,154.65,123.71
2018,5,22,8,15,8.0,182.5,1.05,11.35,188.0,181.75,145.08
2018,5,22,8,30,13.0,207.0,1.0,11.8,216.0,209.4,166.53
2018,5,22,8,45,22.0,240.0,1.0,12.3,256.0,248.66,196.88
2018,5,22,9,0,31.0,273.0,1.0,12.8,296.0,291.8,229.59
2018,5,22,9,15,46.0,306.5,1.0,13.2,342.0,338.52,264.67
2018,5,22,9,30,61.0,340.0,1.0,13.6,388.0,386.46,299.95
2018,5,22,9,45,80.5,370.5,1.0,14.0,437.0,436.25,336.09
2018,5,22,10,0,100.0,401.0,1.0,14.4,486.0,487.2,372.34
2018,5,22,10,15,277.5,358.0,1.05,14.6,604.5,618.06,471.1
2018,5,22,10,30,455.0,315.0,1.1,14.8,723.0,752.69,568.02
2018,5,22,10,45,661.0,229.5,1.15,15.05,836.0,873.9,653.34
2018,5,22,11,0,867.0,144.0,1.2,15.3,949.0,990.05,727.29
2018,5,22,11,15,895.0,131.0,1.2,15.35,972.0,1016.58,742.05
2018,5,22,11,30,923.0,118.0,1.2,15.4,995.0,1040.43,756.34
2018,5,22,11,45,924.0,118.5,1.25,15.45,1000.0,1048.02,761.39
2018,5,22,12,0,925.0,119.0,1.3,15.5,1005.0,1052.21,764.64
2018,5,22,12,15,923.5,120.0,1.3,15.5,1002.5,1050.99,763.83
2018,5,22,12,30,922.0,121.0,1.3,15.5,1000.0,1046.36,761.06
2018,5,22,12,45,918.0,122.0,1.35,15.45,989.5,1035.88,755.78
2018,5,22,13,0,914.0,123.0,1.4,15.4,979.0,1022.11,748.53
2018,5,22,13,15,910.0,122.5,1.4,15.25,961.0,1003.64,737.75
2018,5,22,13,30,906.0,122.0,1.4,15.1,943.0,982.05,725.04
2018,5,22,13,45,901.0,120.0,1.4,15.0,918.0,955.03,708.68
2018,5,22,14,0,896.0,118.0,1.4,14.9,893.0,925.18,690.46
2018,5,22,14,15,888.5,116.5,1.45,14.7,862.0,891.01,670.2
2018,5,22,14,30,881.0,115.0,1.5,14.5,831.0,854.46,648.08
2018,5,22,14,45,871.5,113.0,1.5,14.3,794.0,813.65,622.14
2018,5,22,15,0,862.0,111.0,1.5,14.1,757.0,771.01,594.62
2018,5,22,15,15,849.0,108.5,1.5,14.1,714.5,723.74,563.0
2018,5,22,15,30,836.0,106.0,1.5,14.1,672.0,676.59,530.38
2018,5,22,15,45,819.5,103.0,1.5,13.6,626.0,624.36,492.82
2018,5,22,16,0,803.0,100.0,1.5,13.1,580.0,571.88,453.87
2018,5,22,16,15,780.5,97.0,1.5,12.75,530.5,516.24,410.9
2018,5,22,16,30,758.0,94.0,1.5,12.4,481.0,461.49,367.16
2018,5,22,16,45,728.0,89.5,1.5,12.05,429.5,402.47,318.66
2018,5,22,17,0,698.0,85.0,1.5,11.7,378.0,346.31,270.91
2018,5,22,17,15,655.5,80.0,1.5,11.25,326.0,288.19,220.64
2018,5,22,17,30,613.0,75.0,1.5,10.8,274.0,234.25,173.03
2018,5,22,17,45,523.5,70.5,1.55,10.35,219.5,175.49,123.33
2018,5,22,18,0,434.0,66.0,1.6,9.9,165.0,126.72,83.71
2018,5,22,18,15,253.5,54.0,1.55,9.55,108.5,71.7,45.23
2018,5,22,18,30,73.0,42.0,1.5,9.2,52.0,40.68,26.94
2018,5,22,18,45,39.5,26.0,1.45,8.85,31.0,23.12,12.94
2018,5,22,19,0,6.0,10.0,1.4,8.5,10.0,9.83,0.0
2018,5,22,19,15,3.0,5.0,1.4,8.45,5.0,0.0,0.0
2018,5,22,19,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,5,23,4,45,20.0,4.0,1.0,7.75,4.5,0.0,0.0
2018,5,23,5,0,40.0,8.0,1.0,7.8,9.0,7.86,0.0
2018,5,23,5,15,127.5,22.5,1.0,7.9,34.0,17.75,1.75
2018,5,23,5,30,215.0,37.0,1.0,8.0,59.0,30.41,20.72
2018,5,23,5,45,340.0,47.0,1.05,8.15,104.5,62.12,35.85
2018,5,23,6,0,465.0,57.0,1.1,8.3,150.0,107.03,66.01
2018,5,23,6,15,374.0,73.0,1.05,8.55,161.5,133.44,93.28
2018,5,23,6,30,283.0,89.0,1.0,8.8,173.0,150.17,113.17
2018,5,23,6,45,188.0,123.0,1.0,9.0,183.5,172.24,136.4
2018,5,23,7,0,93.0,157.0,1.0,9.2,194.0,182.73,147.87
2018,5,23,7,15,70.5,172.0,1.05,9.5,202.0,194.08,157.52
2018,5,23,7,30,48.0,187.0,1.1,9.8,210.0,202.9,164.51
2018,5,23,7,45,53.0,210.0,1.1,10.15,238.0,230.89,186.66
2018,5,23,8,0,58.0,233.0,1.1,10.5,266.0,259.43,208.79
2018,5,23,8,15,54.5,249.0,1.1,10.85,282.0,276.47,221.37
2018,5,23,8,30,51.0,265.0,1.1,11.2,298.0,293.1,233.47
2018,5,23,8,45,49.0,279.5,1.15,11.5,313.0,308.89,244.95
2018,5,23,9,0,47.0,294.0,1.2,11.8,328.0,324.41,256.13
2018,5,23,9,15,43.0,296.0,1.2,12.25,328.5,325.64,256.0
2018,5,23,9,30,39.0,298.0,1.2,12.7,329.0,326.41,255.62
2018,5,23,9,45,53.0,312.5,1.2,13.15,356.5,354.54,276.65
2018,5,23,10,0,67.0,327.0,1.2,13.6,384.0,383.45,297.88
2018,5,23,10,15,213.5,288.5,1.2,13.9,478.5,489.29,381.0
2018,5,23,10,30,360.0,250.0,1.2,14.2,573.0,598.07,462.94
2018,5,23,10,45,361.5,278.5,1.2,14.5,609.0,637.0,488.09
2018,5,23,11,0,363.0,307.0,1.2,14.8,645.0,674.6,512.61
2018,5,23,11,15,327.5,317.0,1.2,15.0,625.0,655.62,497.3
2018,5,23,11,30,292.0,327.0,1.2,15.2,605.0,628.13,476.72
2018,5,23,11,45,388.0,304.0,1.2,15.4,675.0,709.24,535.84
2018,5,23,12,0,484.0,281.0,1.2,15.6,745.0,783.17,587.67
2018,5,23,12,15,613.0,237.0,1.2,15.7,823.0,868.61,647.15
2018,5,23,12,30,742.0,193.0,1.2,15.8,901.0,945.49,696.38
2018,5,23,12,45,800.5,163.0,1.2,15.9,919.5,966.7,709.02
2018,5,23,13,0,859.0,133.0,1.2,16.0,938.0,978.54,716.43
2018,5,23,13,15,857.0,132.5,1.2,16.0,923.0,962.87,706.64
2018,5,23,13,30,855.0,132.0,1.2,16.0,908.0,944.22,695.35
2018,5,23,13,45,820.5,139.0,1.25,15.95,867.5,900.27,668.43
2018,5,23,14,0,786.0,146.0,1.3,15.9,827.0,859.16,643.27
2018,5,23,14,15,858.0,118.5,1.3,15.8,837.5,866.95,650.12
2018,5,23,14,30,930.0,91.0,1.3,15.7,848.0,871.22,654.14
2018,5,23,14,45,921.5,89.0,1.3,15.6,810.5,829.56,627.35
2018,5,23,15,0,913.0,87.0,1.3,15.5,773.0,785.86,599.39
2018,5,23,15,15,901.5,85.5,1.3,15.5,730.5,738.71,568.43
2018,5,23,15,30,890.0,84.0,1.3,15.5,688.0,690.22,536.06
2018,5,23,15,45,875.0,82.0,1.3,15.05,641.5,637.93,499.28
2018,5,23,16,0,860.0,80.0,1.3,14.6,595.0,585.14,460.43
2018,5,23,16,15,841.0,77.0,1.35,14.25,545.0,528.96,417.79
2018,5,23,16,30,822.0,74.0,1.4,13.9,495.0,472.96,373.61
2018,5,23,16,45,796.0,71.0,1.4,13.55,443.5,414.66,325.77
2018,5,23,17,0,770.0,68.0,1.4,13.2,392.0,358.1,277.66
2018,5,23,17,15,733.0,64.0,1.45,12.65,339.5,299.03,226.59
2018,5,23,17,30,696.0,60.0,1.5,12.1,287.0,243.45,177.32
2018,5,23,17,45,642.5,55.0,1.55,11.6,236.0,187.19,127.97
2018,5,23,18,0,589.0,50.0,1.6,11.1,185.0,135.47,83.94
2018,5,23,18,15,504.5,43.5,1.6,10.55,139.0,86.53,47.13
2018,5,23,18,30,420.0,37.0,1.6,10.0,93.0,47.22,23.64
2018,5,23,18,45,284.5,27.0,1.6,9.45,58.0,21.11,11.51
2018,5,23,19,0,149.0,17.0,1.6,8.9,23.0,16.71,0.0
2018,5,23,19,15,74.5,8.5,1.6,8.65,11.5,8.36,0.0
2018,5,23,19,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
