Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,2,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,6,3,4,45,53.5,6.5,0.65,10.05,8.0,0.0,0.0
2018,6,3,5,0,107.0,13.0,0.6,10.3,16.0,12.78,0.0
2018,6,3,5,15,246.5,24.5,0.6,10.9,48.5,19.55,8.12
2018,6,3,5,30,386.0,36.0,0.6,11.5,81.0,33.6,18.75
2018,6,3,5,45,476.0,43.0,0.6,12.1,125.5,69.11,35.9
2018,6,3,6,0,566.0,50.0,0.6,12.7,170.0,114.88,67.0
2018,6,3,6,15,624.0,55.0,0.55,13.45,220.0,163.13,105.74
2018,6,3,6,30,682.0,60.0,0.5,14.2,270.0,218.95,152.92
2018,6,3,6,45,721.0,64.0,0.5,14.9,322.0,273.11,199.95
2018,6,3,7,0,760.0,68.0,0.5,15.6,374.0,331.1,249.31
2018,6,3,7,15,788.0,70.5,0.5,16.45,425.5,386.78,295.52
2018,6,3,7,30,816.0,73.0,0.5,17.3,477.0,444.54,341.58
2018,6,3,7,45,837.5,76.0,0.55,18.15,528.0,501.61,385.66
2018,6,3,8,0,859.0,79.0,0.6,19.0,579.0,559.01,428.31
2018,6,3,8,15,874.5,81.0,0.6,19.7,626.5,612.34,466.22
2018,6,3,8,30,890.0,83.0,0.6,20.4,674.0,665.37,502.51
2018,6,3,8,45,902.0,85.0,0.65,21.1,717.5,715.4,534.82
2018,6,3,9,0,914.0,87.0,0.7,21.8,761.0,764.31,564.94
2018,6,3,9,15,920.0,90.0,0.75,22.3,799.0,808.2,591.68
2018,6,3,9,30,926.0,93.0,0.8,22.8,837.0,850.03,616.77
2018,6,3,9,45,929.0,97.0,0.85,23.3,869.0,888.09,639.16
2018,6,3,10,0,932.0,101.0,0.9,23.8,901.0,923.51,659.7
2018,6,3,10,15,937.5,102.0,0.95,24.1,928.0,955.36,678.4
2018,6,3,10,30,943.0,103.0,1.0,24.4,955.0,984.42,695.33
2018,6,3,10,45,947.0,104.0,1.05,24.7,975.5,1009.12,709.56
2018,6,3,11,0,951.0,105.0,1.1,25.0,996.0,1030.68,721.95
2018,6,3,11,15,953.5,105.0,1.15,25.2,1008.5,1046.51,731.21
2018,6,3,11,30,956.0,105.0,1.2,25.4,1021.0,1058.99,738.59
2018,6,3,11,45,957.0,105.5,1.25,25.6,1026.5,1067.05,743.43
2018,6,3,12,0,958.0,106.0,1.3,25.8,1032.0,1071.65,746.34
2018,6,3,12,15,957.0,105.5,1.3,25.8,1029.0,1069.74,745.14
2018,6,3,12,30,956.0,105.0,1.3,25.8,1026.0,1064.35,742.03
2018,6,3,12,45,953.5,106.0,1.35,25.8,1016.5,1055.53,737.89
2018,6,3,13,0,951.0,107.0,1.4,25.8,1007.0,1043.31,731.77
2018,6,3,13,15,948.0,106.0,1.4,25.65,989.5,1025.25,721.74
2018,6,3,13,30,945.0,105.0,1.4,25.5,972.0,1003.95,709.81
2018,6,3,13,45,940.5,104.0,1.4,25.35,948.0,978.12,695.1
2018,6,3,14,0,936.0,103.0,1.4,25.2,924.0,949.34,678.53
2018,6,3,14,15,930.0,101.5,1.4,25.0,893.5,915.93,659.07
2018,6,3,14,30,924.0,100.0,1.4,24.8,863.0,879.97,637.84
2018,6,3,14,45,912.5,99.0,1.4,24.55,825.0,837.7,612.39
2018,6,3,15,0,901.0,98.0,1.4,24.3,787.0,793.65,585.46
2018,6,3,15,15,884.5,98.0,1.4,24.3,743.5,745.41,554.74
2018,6,3,15,30,868.0,98.0,1.4,24.3,700.0,696.28,522.96
2018,6,3,15,45,857.0,93.0,1.4,23.65,654.0,645.02,488.57
2018,6,3,16,0,846.0,88.0,1.4,23.0,608.0,592.92,452.08
2018,6,3,16,15,833.0,84.0,1.35,22.45,561.0,540.1,413.22
2018,6,3,16,30,820.0,80.0,1.3,21.9,514.0,486.85,372.62
2018,6,3,16,45,799.0,75.5,1.3,21.4,463.5,429.65,327.74
2018,6,3,17,0,778.0,71.0,1.3,20.9,413.0,373.63,282.11
2018,6,3,17,15,745.0,67.0,1.25,20.05,361.0,315.53,233.74
2018,6,3,17,30,712.0,63.0,1.2,19.2,309.0,260.41,186.54
2018,6,3,17,45,665.5,58.0,1.2,18.4,258.5,204.53,138.78
2018,6,3,18,0,619.0,53.0,1.2,17.6,208.0,152.25,94.81
2018,6,3,18,15,480.0,48.5,1.1,16.7,152.5,96.49,54.59
2018,6,3,18,30,341.0,44.0,1.0,15.8,97.0,56.36,30.59
2018,6,3,18,45,245.5,32.5,0.9,14.9,63.5,24.93,15.55
2018,6,3,19,0,150.0,21.0,0.8,14.0,30.0,16.4,2.96
2018,6,3,19,15,78.0,11.0,0.8,13.5,15.5,10.81,0.0
2018,6,3,19,30,6.0,1.0,0.8,13.0,1.0,0.0,0.0
2018,6,3,19,45,3.0,0.5,0.8,12.55,0.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,4,4,45,62.0,7.0,1.15,9.1,8.5,0.0,0.0
2018,6,4,5,0,124.0,14.0,1.2,9.3,17.0,13.76,0.0
2018,6,4,5,15,268.5,23.5,1.25,9.7,49.5,18.5,7.57
2018,6,4,5,30,413.0,33.0,1.3,10.1,82.0,31.1,16.46
2018,6,4,5,45,500.0,40.0,1.3,10.55,127.0,67.97,34.28
2018,6,4,6,0,587.0,47.0,1.3,11.0,172.0,114.68,66.45
2018,6,4,6,15,643.0,51.5,1.35,11.6,222.0,164.48,107.22
2018,6,4,6,30,699.0,56.0,1.4,12.2,272.0,219.01,154.51
2018,6,4,6,45,737.5,59.5,1.45,12.8,324.0,273.43,203.09
2018,6,4,7,0,776.0,63.0,1.5,13.4,376.0,331.6,254.24
2018,6,4,7,15,802.5,66.5,1.55,13.95,428.0,388.47,303.41
2018,6,4,7,30,829.0,70.0,1.6,14.5,480.0,447.81,352.96
2018,6,4,7,45,849.0,72.5,1.6,15.0,530.5,503.74,398.16
2018,6,4,8,0,869.0,75.0,1.6,15.5,581.0,560.34,442.22
2018,6,4,8,15,884.5,76.5,1.6,15.9,628.5,613.61,482.46
2018,6,4,8,30,900.0,78.0,1.6,16.3,676.0,666.56,521.15
2018,6,4,8,45,911.5,80.0,1.65,16.7,719.5,716.66,555.4
2018,6,4,9,0,923.0,82.0,1.7,17.1,763.0,765.58,587.6
2018,6,4,9,15,928.5,86.0,1.7,17.35,801.5,810.45,616.37
2018,6,4,9,30,934.0,90.0,1.7,17.6,840.0,853.21,643.32
2018,6,4,9,45,936.0,94.0,1.7,17.85,872.0,890.69,666.38
2018,6,4,10,0,938.0,98.0,1.7,18.1,904.0,925.46,687.44
2018,6,4,10,15,944.0,98.5,1.75,18.2,931.0,957.43,707.55
2018,6,4,10,30,950.0,99.0,1.8,18.3,958.0,986.62,725.81
2018,6,4,10,45,955.0,99.5,1.8,18.4,979.0,1011.92,740.88
2018,6,4,11,0,960.0,100.0,1.8,18.5,1000.0,1034.11,753.97
2018,6,4,11,15,963.0,100.5,1.85,18.45,1013.5,1051.1,764.96
2018,6,4,11,30,966.0,101.0,1.9,18.4,1027.0,1064.71,773.94
2018,6,4,11,45,967.5,101.0,1.9,18.4,1032.5,1072.87,778.74
2018,6,4,12,0,969.0,101.0,1.9,18.4,1038.0,1077.53,781.49
2018,6,4,12,15,969.0,100.5,1.95,18.3,1036.0,1076.66,781.91
2018,6,4,12,30,969.0,100.0,2.0,18.2,1034.0,1072.26,780.26
2018,6,4,12,45,967.0,100.0,2.05,18.15,1024.0,1062.86,775.4
2018,6,4,13,0,965.0,100.0,2.1,18.1,1014.0,1050.02,768.44
2018,6,4,13,15,962.5,99.0,2.1,17.95,997.0,1032.27,758.05
2018,6,4,13,30,960.0,98.0,2.1,17.8,980.0,1011.23,745.6
2018,6,4,13,45,956.0,97.0,2.15,17.6,956.0,985.58,730.89
2018,6,4,14,0,952.0,96.0,2.2,17.4,932.0,956.92,714.12
2018,6,4,14,15,946.0,94.5,2.2,17.2,901.0,923.11,693.26
2018,6,4,14,30,940.0,93.0,2.2,17.0,870.0,886.7,670.51
2018,6,4,14,45,932.0,91.0,2.2,16.75,833.0,845.75,644.54
2018,6,4,15,0,924.0,89.0,2.2,16.5,796.0,802.7,616.82
2018,6,4,15,15,913.0,87.0,2.2,16.5,754.0,755.59,585.3
2018,6,4,15,30,902.0,85.0,2.2,16.5,712.0,707.07,552.35
2018,6,4,15,45,887.5,83.5,2.15,15.95,666.0,655.66,516.13
2018,6,4,16,0,873.0,82.0,2.1,15.4,620.0,603.64,477.42
2018,6,4,16,15,854.5,79.0,2.1,15.0,570.0,547.59,434.4
2018,6,4,16,30,836.0,76.0,2.1,14.6,520.0,491.86,390.14
2018,6,4,16,45,811.5,73.5,2.1,14.2,469.0,434.01,342.68
2018,6,4,17,0,787.0,71.0,2.1,13.8,418.0,377.99,295.06
2018,6,4,17,15,752.5,67.5,2.05,13.25,365.5,319.4,244.22
2018,6,4,17,30,718.0,64.0,2.0,12.7,313.0,263.94,194.91
2018,6,4,17,45,668.5,59.0,2.0,12.2,261.5,207.03,144.68
2018,6,4,18,0,619.0,54.0,2.0,11.7,210.0,154.03,98.79
2018,6,4,18,15,542.0,48.0,1.95,11.15,162.5,103.67,59.24
2018,6,4,18,30,465.0,42.0,1.9,10.6,115.0,62.0,31.88
2018,6,4,18,45,342.5,33.5,1.8,10.1,77.0,26.65,17.43
2018,6,4,19,0,220.0,25.0,1.7,9.6,39.0,20.66,6.22
2018,6,4,19,15,115.0,13.5,1.65,9.4,20.5,13.27,0.0
2018,6,4,19,30,10.0,2.0,1.6,9.2,2.0,0.0,0.0
2018,6,4,19,45,5.0,1.0,1.55,9.0,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,6,5,4,45,40.0,7.0,1.55,8.0,8.0,0.0,0.0
2018,6,5,5,0,80.0,14.0,1.6,8.1,16.0,13.76,0.0
2018,6,5,5,15,204.5,27.5,1.65,8.3,48.0,21.61,10.02
2018,6,5,5,30,329.0,41.0,1.7,8.5,80.0,37.93,23.07
2018,6,5,5,45,422.0,50.0,1.8,8.75,124.5,72.21,40.95
2018,6,5,6,0,515.0,59.0,1.9,9.0,169.0,117.16,72.31
2018,6,5,6,15,575.5,65.5,1.9,9.3,219.0,164.39,111.06
2018,6,5,6,30,636.0,72.0,1.9,9.6,269.0,218.35,157.93
2018,6,5,6,45,677.5,78.0,1.9,9.85,321.5,272.8,206.76
2018,6,5,7,0,719.0,84.0,1.9,10.1,374.0,331.4,258.69
2018,6,5,7,15,750.5,87.5,1.85,10.55,426.5,388.38,308.14
2018,6,5,7,30,782.0,91.0,1.8,11.0,479.0,446.78,357.24
2018,6,5,7,45,754.5,107.0,1.8,11.45,513.0,489.48,392.61
2018,6,5,8,0,727.0,123.0,1.8,11.9,547.0,529.07,424.03
2018,6,5,8,15,662.5,157.0,1.8,12.3,567.5,560.28,447.2
2018,6,5,8,30,598.0,191.0,1.8,12.7,588.0,583.98,463.57
2018,6,5,8,45,574.0,218.5,1.75,13.1,620.0,620.83,489.15
2018,6,5,9,0,550.0,246.0,1.7,13.5,652.0,655.86,512.4
2018,6,5,9,15,683.5,200.5,1.7,13.8,732.0,738.61,573.68
2018,6,5,9,30,817.0,155.0,1.7,14.1,812.0,826.06,633.84
2018,6,5,9,45,877.5,131.5,1.65,14.45,863.0,878.73,666.5
2018,6,5,10,0,938.0,108.0,1.6,14.8,914.0,935.35,701.43
2018,6,5,10,15,956.5,101.0,1.6,15.1,945.0,971.03,722.62
2018,6,5,10,30,975.0,94.0,1.6,15.4,976.0,1004.5,742.42
2018,6,5,10,45,979.5,93.5,1.6,15.7,996.0,1028.85,756.21
2018,6,5,11,0,984.0,93.0,1.6,16.0,1016.0,1049.99,768.02
2018,6,5,11,15,963.5,108.5,1.6,16.1,1022.0,1059.54,773.09
2018,6,5,11,30,943.0,124.0,1.6,16.2,1028.0,1064.99,775.8
2018,6,5,11,45,967.5,108.5,1.6,16.3,1040.5,1080.38,784.95
2018,6,5,12,0,992.0,93.0,1.6,16.4,1053.0,1092.38,791.9
2018,6,5,12,15,989.0,94.5,1.65,16.35,1050.0,1090.57,791.61
2018,6,5,12,30,986.0,96.0,1.7,16.3,1047.0,1085.18,789.34
2018,6,5,12,45,980.0,99.0,1.7,16.2,1036.0,1074.79,783.37
2018,6,5,13,0,974.0,102.0,1.7,16.1,1025.0,1060.99,775.37
2018,6,5,13,15,972.0,100.5,1.75,15.95,1008.0,1043.14,765.79
2018,6,5,13,30,970.0,99.0,1.8,15.8,991.0,1021.93,754.07
2018,6,5,13,45,966.0,97.0,1.85,15.6,966.0,995.11,738.79
2018,6,5,14,0,962.0,95.0,1.9,15.4,941.0,965.23,721.41
2018,6,5,14,15,957.0,93.5,1.9,15.15,910.5,932.07,701.23
2018,6,5,14,30,952.0,92.0,1.9,14.9,880.0,896.21,679.07
2018,6,5,14,45,945.0,89.5,1.9,14.7,843.0,855.19,653.05
2018,6,5,15,0,938.0,87.0,1.9,14.5,806.0,811.97,625.21
2018,6,5,15,15,927.0,85.5,1.9,14.5,764.0,764.87,593.81
2018,6,5,15,30,916.0,84.0,1.9,14.5,722.0,716.32,560.96
2018,6,5,15,45,903.0,81.5,1.9,14.0,675.5,664.27,524.72
2018,6,5,16,0,890.0,79.0,1.9,13.5,629.0,611.46,485.64
2018,6,5,16,15,872.0,76.5,1.85,13.2,579.0,555.41,442.14
2018,6,5,16,30,854.0,74.0,1.8,12.9,529.0,499.6,397.41
2018,6,5,16,45,830.0,71.0,1.8,12.65,477.0,441.13,349.26
2018,6,5,17,0,806.0,68.0,1.8,12.4,425.0,383.27,299.98
2018,6,5,17,15,771.5,65.0,1.8,11.95,372.0,324.17,248.59
2018,6,5,17,30,737.0,62.0,1.8,11.5,319.0,268.17,198.63
2018,6,5,17,45,687.0,58.0,1.75,11.05,267.0,211.06,147.93
2018,6,5,18,0,637.0,54.0,1.7,10.6,215.0,159.29,102.83
2018,6,5,18,15,560.0,48.5,1.65,10.1,167.0,106.92,61.39
2018,6,5,18,30,483.0,43.0,1.6,9.6,119.0,64.65,33.46
2018,6,5,18,45,360.0,34.5,1.5,9.15,80.0,28.17,18.89
2018,6,5,19,0,237.0,26.0,1.4,8.7,41.0,21.59,7.55
2018,6,5,19,15,125.0,14.0,1.4,8.5,21.5,13.76,0.0
2018,6,5,19,30,13.0,2.0,1.4,8.3,2.0,0.0,0.0
2018,6,5,19,45,6.5,1.0,1.35,8.15,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,6,6,4,45,11.0,5.0,1.3,8.25,5.5,0.0,0.0
2018,6,6,5,0,22.0,10.0,1.3,8.3,11.0,9.83,0.0
2018,6,6,5,15,65.5,25.0,1.35,8.45,32.0,20.92,9.65
2018,6,6,5,30,109.0,40.0,1.4,8.6,53.0,35.02,22.75
2018,6,6,5,45,151.0,56.0,1.4,8.75,83.0,59.9,40.31
2018,6,6,6,0,193.0,72.0,1.4,8.9,113.0,89.65,63.18
2018,6,6,6,15,302.5,81.5,1.4,9.15,165.5,129.7,93.25
2018,6,6,6,30,412.0,91.0,1.4,9.4,218.0,182.91,136.16
2018,6,6,6,45,404.5,107.0,1.4,9.6,250.5,220.25,170.47
2018,6,6,7,0,397.0,123.0,1.4,9.8,283.0,256.62,203.31
2018,6,6,7,15,233.5,123.0,1.35,10.1,220.5,213.27,171.72
2018,6,6,7,30,70.0,123.0,1.3,10.4,158.0,151.86,122.41
2018,6,6,7,45,75.5,176.0,1.3,10.75,217.0,208.91,169.07
2018,6,6,8,0,81.0,229.0,1.3,11.1,276.0,267.67,215.49
2018,6,6,8,15,176.0,237.0,1.3,11.55,350.5,339.39,272.56
2018,6,6,8,30,271.0,245.0,1.3,12.0,425.0,420.31,335.58
2018,6,6,8,45,470.0,218.5,1.3,12.45,555.5,548.44,434.39
2018,6,6,9,0,669.0,192.0,1.3,12.9,686.0,691.09,539.42
2018,6,6,9,15,740.5,170.5,1.3,13.3,744.0,752.4,581.74
2018,6,6,9,30,812.0,149.0,1.3,13.7,802.0,815.67,622.95
2018,6,6,9,45,805.5,161.0,1.3,14.1,831.0,850.34,643.84
2018,6,6,10,0,799.0,173.0,1.3,14.5,860.0,882.1,662.89
2018,6,6,10,15,851.5,149.0,1.35,14.7,901.5,928.0,692.37
2018,6,6,10,30,904.0,125.0,1.4,14.9,943.0,969.7,718.61
2018,6,6,10,45,908.0,126.0,1.45,15.1,962.5,993.62,733.2
2018,6,6,11,0,912.0,127.0,1.5,15.3,982.0,1014.54,746.1
2018,6,6,11,15,914.5,127.5,1.5,15.4,995.0,1030.4,755.3
2018,6,6,11,30,917.0,128.0,1.5,15.5,1008.0,1043.05,762.56
2018,6,6,11,45,917.5,128.5,1.55,15.55,1013.0,1050.43,767.57
2018,6,6,12,0,918.0,129.0,1.6,15.6,1018.0,1054.5,770.64
2018,6,6,12,15,913.0,132.0,1.65,15.55,1014.5,1052.22,770.09
2018,6,6,12,30,908.0,135.0,1.7,15.5,1011.0,1046.65,767.6
2018,6,6,12,45,900.0,138.5,1.7,15.4,999.5,1035.37,760.94
2018,6,6,13,0,892.0,142.0,1.7,15.3,988.0,1020.99,752.43
2018,6,6,13,15,888.5,141.5,1.75,15.2,971.5,1003.99,743.04
2018,6,6,13,30,885.0,141.0,1.8,15.1,955.0,983.98,731.68
2018,6,6,13,45,879.5,139.5,1.8,15.0,931.0,958.2,715.86
2018,6,6,14,0,874.0,138.0,1.8,14.9,907.0,929.7,698.24
2018,6,6,14,15,866.0,136.5,1.8,14.75,876.5,896.46,677.48
2018,6,6,14,30,858.0,135.0,1.8,14.6,846.0,860.96,655.06
2018,6,6,14,45,847.5,133.0,1.8,14.5,809.5,823.44,630.93
2018,6,6,15,0,837.0,131.0,1.8,14.4,773.0,781.28,603.31
2018,6,6,15,15,823.5,128.0,1.8,14.4,731.5,734.46,571.84
2018,6,6,15,30,810.0,125.0,1.8,14.4,690.0,686.64,538.32
2018,6,6,15,45,792.0,121.5,1.8,14.0,643.5,634.69,500.86
2018,6,6,16,0,774.0,118.0,1.8,13.6,597.0,582.66,462.24
2018,6,6,16,15,749.5,115.0,1.85,13.25,548.0,527.32,420.0
2018,6,6,16,30,725.0,112.0,1.9,12.9,499.0,473.34,377.38
2018,6,6,16,45,694.0,107.5,1.9,12.6,448.0,416.36,330.85
2018,6,6,17,0,663.0,103.0,1.9,12.3,397.0,361.73,284.83
2018,6,6,17,15,621.0,97.5,1.9,11.85,346.0,305.02,236.33
2018,6,6,17,30,579.0,92.0,1.9,11.4,295.0,252.39,190.36
2018,6,6,17,45,521.0,85.0,1.9,11.0,245.5,199.0,144.15
2018,6,6,18,0,463.0,78.0,1.9,10.6,196.0,151.04,103.46
2018,6,6,18,15,383.0,67.5,1.85,10.15,150.5,104.46,67.02
2018,6,6,18,30,303.0,57.0,1.8,9.7,105.0,66.77,41.08
2018,6,6,18,45,203.5,42.0,1.7,9.3,69.5,33.87,23.88
2018,6,6,19,0,104.0,27.0,1.6,8.9,34.0,22.44,8.71
2018,6,6,19,15,53.0,14.0,1.6,8.8,17.5,13.76,0.0
2018,6,6,19,30,2.0,1.0,1.6,8.7,1.0,0.0,0.0
2018,6,6,19,45,1.0,0.5,1.55,8.6,0.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,6,7,4,45,11.5,5.5,1.3,7.75,6.0,0.0,0.0
2018,6,7,5,0,23.0,11.0,1.3,7.8,12.0,10.81,0.0
2018,6,7,5,15,113.0,29.0,1.35,8.05,41.5,24.06,12.08
2018,6,7,5,30,203.0,47.0,1.4,8.3,71.0,40.29,26.29
2018,6,7,5,45,294.0,60.0,1.45,8.5,113.0,71.72,45.24
2018,6,7,6,0,385.0,73.0,1.5,8.7,155.0,113.24,74.81
2018,6,7,6,15,443.5,83.0,1.5,9.05,201.5,156.33,109.82
2018,6,7,6,30,502.0,93.0,1.5,9.4,248.0,205.86,152.08
2018,6,7,6,45,536.5,102.0,1.5,9.75,295.0,254.74,195.27
2018,6,7,7,0,571.0,111.0,1.5,10.1,342.0,306.17,240.21
2018,6,7,7,15,631.5,113.0,1.5,10.6,400.0,364.46,289.41
2018,6,7,7,30,692.0,115.0,1.5,11.1,458.0,428.49,342.09
2018,6,7,7,45,721.5,118.5,1.45,11.6,509.0,483.73,386.45
2018,6,7,8,0,751.0,122.0,1.4,12.1,560.0,540.83,430.72
2018,6,7,8,15,772.0,125.0,1.35,12.5,607.5,594.06,470.69
2018,6,7,8,30,793.0,128.0,1.3,12.9,655.0,647.34,509.35
2018,6,7,8,45,810.0,130.0,1.25,13.35,699.0,697.0,544.02
2018,6,7,9,0,827.0,132.0,1.2,13.8,743.0,746.17,576.34
2018,6,7,9,15,847.0,130.5,1.25,14.2,784.5,793.37,607.07
2018,6,7,9,30,867.0,129.0,1.3,14.6,826.0,837.22,635.08
2018,6,7,9,45,887.5,124.0,1.3,15.0,863.0,879.09,660.77
2018,6,7,10,0,908.0,119.0,1.3,15.4,900.0,919.56,685.16
2018,6,7,10,15,914.0,121.0,1.35,15.6,927.5,952.26,705.48
2018,6,7,10,30,920.0,123.0,1.4,15.8,955.0,982.28,724.05
2018,6,7,10,45,924.0,123.5,1.5,16.05,975.0,1006.06,739.26
2018,6,7,11,0,928.0,124.0,1.6,16.3,995.0,1026.8,752.59
2018,6,7,11,15,931.0,125.0,1.65,16.35,1008.5,1043.91,763.48
2018,6,7,11,30,934.0,126.0,1.7,16.4,1022.0,1057.76,772.4
2018,6,7,11,45,935.5,126.0,1.75,16.45,1028.0,1065.8,777.76
2018,6,7,12,0,937.0,126.0,1.8,16.5,1034.0,1070.47,781.15
2018,6,7,12,15,936.0,127.0,1.85,16.5,1032.0,1070.24,781.7
2018,6,7,12,30,935.0,128.0,1.9,16.5,1030.0,1066.62,780.26
2018,6,7,12,45,932.5,127.5,1.9,16.5,1020.0,1056.64,774.15
2018,6,7,13,0,930.0,127.0,1.9,16.5,1010.0,1043.35,766.08
2018,6,7,13,15,928.0,126.0,1.9,16.5,994.0,1026.79,756.0
2018,6,7,13,30,926.0,125.0,1.9,16.5,978.0,1007.02,743.94
2018,6,7,13,45,923.0,123.0,1.95,16.5,954.5,982.21,729.26
2018,6,7,14,0,920.0,121.0,2.0,16.5,931.0,954.43,712.59
2018,6,7,14,15,915.0,118.5,1.95,16.45,901.0,921.56,691.44
2018,6,7,14,30,910.0,116.0,1.9,16.4,871.0,886.11,668.51
2018,6,7,14,45,902.5,113.0,1.9,16.35,834.5,845.72,642.6
2018,6,7,15,0,895.0,110.0,1.9,16.3,798.0,803.28,615.03
2018,6,7,15,15,882.5,108.5,1.9,16.3,756.0,756.84,584.21
2018,6,7,15,30,870.0,107.0,1.9,16.3,714.0,709.18,552.1
2018,6,7,15,45,857.0,103.5,1.9,15.8,668.5,658.97,516.52
2018,6,7,16,0,844.0,100.0,1.9,15.3,623.0,607.0,478.43
2018,6,7,16,15,828.0,95.5,1.85,14.95,574.0,551.96,436.28
2018,6,7,16,30,812.0,91.0,1.8,14.6,525.0,497.06,392.86
2018,6,7,16,45,788.0,86.5,1.8,14.25,473.5,438.99,345.72
2018,6,7,17,0,764.0,82.0,1.8,13.9,422.0,382.41,298.18
2018,6,7,17,15,729.5,77.5,1.75,13.35,369.5,324.02,248.04
2018,6,7,17,30,695.0,73.0,1.7,12.8,317.0,267.56,198.42
2018,6,7,17,45,645.5,67.0,1.65,12.3,265.5,210.68,148.57
2018,6,7,18,0,596.0,61.0,1.6,11.8,214.0,159.09,104.03
2018,6,7,18,15,520.0,54.5,1.5,11.25,166.5,109.41,64.88
2018,6,7,18,30,444.0,48.0,1.4,10.7,119.0,68.36,37.38
2018,6,7,18,45,327.5,38.0,1.35,10.1,80.5,32.42,22.59
2018,6,7,19,0,211.0,28.0,1.3,9.5,42.0,22.17,9.07
2018,6,7,19,15,110.5,15.0,1.25,9.15,22.0,14.74,0.0
2018,6,7,19,30,10.0,2.0,1.2,8.8,2.0,0.0,0.0
2018,6,7,19,45,5.0,1.0,1.15,8.45,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,6,8,4,45,48.0,6.5,1.05,7.7,8.0,0.0,0.0
2018,6,8,5,0,96.0,13.0,1.1,8.1,16.0,12.78,0.0
2018,6,8,5,15,218.5,25.5,1.1,8.6,47.5,20.36,9.41
2018,6,8,5,30,341.0,38.0,1.1,9.1,79.0,34.95,20.46
2018,6,8,5,45,425.5,47.5,1.1,9.6,122.5,69.87,38.74
2018,6,8,6,0,510.0,57.0,1.1,10.1,166.0,114.38,69.83
2018,6,8,6,15,568.0,63.5,1.1,10.55,215.0,160.8,107.6
2018,6,8,6,30,626.0,70.0,1.1,11.0,264.0,213.65,153.02
2018,6,8,6,45,667.0,75.0,1.1,11.5,315.0,266.32,199.55
2018,6,8,7,0,708.0,80.0,1.1,12.0,366.0,323.08,248.96
2018,6,8,7,15,738.5,84.0,1.1,12.55,418.0,379.44,297.02
2018,6,8,7,30,769.0,88.0,1.1,13.1,470.0,437.16,344.63
2018,6,8,7,45,792.5,91.0,1.1,13.65,520.0,492.5,388.85
2018,6,8,8,0,816.0,94.0,1.1,14.2,570.0,548.99,432.32
2018,6,8,8,15,833.5,97.0,1.15,14.7,618.0,602.72,472.69
2018,6,8,8,30,851.0,100.0,1.2,15.2,666.0,655.72,511.31
2018,6,8,8,45,865.0,102.0,1.2,15.65,709.5,705.41,545.59
2018,6,8,9,0,879.0,104.0,1.2,16.1,753.0,754.25,576.96
2018,6,8,9,15,890.0,105.0,1.25,16.5,792.0,798.63,605.4
2018,6,8,9,30,901.0,106.0,1.3,16.9,831.0,841.42,632.43
2018,6,8,9,45,910.0,107.0,1.35,17.35,864.5,880.69,656.69
2018,6,8,10,0,919.0,108.0,1.4,17.8,898.0,917.79,679.3
2018,6,8,10,15,924.0,108.5,1.45,18.1,924.0,948.39,697.9
2018,6,8,10,30,929.0,109.0,1.5,18.4,950.0,976.24,714.71
2018,6,8,10,45,933.0,110.0,1.5,18.75,970.0,1000.74,728.47
2018,6,8,11,0,937.0,111.0,1.5,19.1,990.0,1022.18,740.26
2018,6,8,11,15,940.0,110.5,1.55,19.35,1002.5,1037.94,749.6
2018,6,8,11,30,943.0,110.0,1.6,19.6,1015.0,1050.43,757.01
2018,6,8,11,45,944.5,109.0,1.65,19.9,1020.0,1057.56,761.04
2018,6,8,12,0,946.0,108.0,1.7,20.2,1025.0,1061.29,763.09
2018,6,8,12,15,945.0,108.5,1.7,20.35,1022.5,1060.61,762.18
2018,6,8,12,30,944.0,109.0,1.7,20.5,1020.0,1056.5,759.3
2018,6,8,12,45,940.5,109.5,1.75,20.65,1010.0,1046.51,753.62
2018,6,8,13,0,937.0,110.0,1.8,20.8,1000.0,1033.21,745.97
2018,6,8,13,15,934.0,109.0,1.85,20.75,983.0,1015.61,736.23
2018,6,8,13,30,931.0,108.0,1.9,20.7,966.0,994.83,724.48
2018,6,8,13,45,926.5,106.5,1.9,20.65,942.0,969.07,708.89
2018,6,8,14,0,922.0,105.0,1.9,20.6,918.0,940.4,691.41
2018,6,8,14,15,916.0,103.5,1.9,20.45,888.0,907.66,671.45
2018,6,8,14,30,910.0,102.0,1.9,20.3,858.0,872.41,649.7
2018,6,8,14,45,902.5,99.5,1.9,20.15,822.0,832.58,624.67
2018,6,8,15,0,895.0,97.0,1.9,20.0,786.0,790.71,597.98
2018,6,8,15,15,883.5,95.0,1.9,20.0,744.5,744.57,567.65
2018,6,8,15,30,872.0,93.0,1.9,20.0,703.0,697.13,536.01
2018,6,8,15,45,859.0,90.5,1.9,19.4,658.0,647.15,501.66
2018,6,8,16,0,846.0,88.0,1.9,18.8,613.0,596.49,465.03
2018,6,8,16,15,830.5,84.0,1.9,18.35,565.0,542.51,424.42
2018,6,8,16,30,815.0,80.0,1.9,17.9,517.0,488.29,382.19
2018,6,8,16,45,792.5,76.0,1.85,17.45,466.5,431.31,336.19
2018,6,8,17,0,770.0,72.0,1.8,17.0,416.0,375.65,289.71
2018,6,8,17,15,738.0,68.5,1.75,16.35,365.0,318.83,241.25
2018,6,8,17,30,706.0,65.0,1.7,15.7,314.0,264.86,193.99
2018,6,8,17,45,661.5,59.5,1.6,15.1,263.5,209.16,145.3
2018,6,8,18,0,617.0,54.0,1.5,14.5,213.0,156.81,100.25
2018,6,8,18,15,550.0,48.0,1.4,13.85,166.5,107.45,61.26
2018,6,8,18,30,483.0,42.0,1.3,13.2,120.0,65.62,33.22
2018,6,8,18,45,375.5,33.5,1.2,12.55,82.0,28.76,19.24
2018,6,8,19,0,268.0,25.0,1.1,11.9,44.0,20.18,8.07
2018,6,8,19,15,143.0,13.5,1.05,11.55,23.0,13.27,0.0
2018,6,8,19,30,18.0,2.0,1.0,11.2,2.0,0.0,0.0
2018,6,8,19,45,9.0,1.0,0.95,10.85,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,6,9,4,45,0.0,3.0,0.85,9.45,3.0,0.0,0.0
2018,6,9,5,0,0.0,6.0,0.9,9.6,6.0,5.9,0.0
2018,6,9,5,15,0.0,16.0,1.0,9.9,16.0,15.44,5.77
2018,6,9,5,30,0.0,26.0,1.1,10.2,26.0,25.1,15.4
2018,6,9,5,45,0.0,39.0,1.2,10.5,39.0,37.64,26.59
2018,6,9,6,0,0.0,52.0,1.3,10.8,52.0,50.05,37.54
2018,6,9,6,15,13.5,76.5,1.35,11.15,80.5,75.63,58.97
2018,6,9,6,30,27.0,101.0,1.4,11.5,109.0,102.59,81.36
2018,6,9,6,45,40.5,126.0,1.45,11.85,141.0,132.14,105.73
2018,6,9,7,0,54.0,151.0,1.5,12.2,173.0,163.38,131.26
2018,6,9,7,15,90.5,175.5,1.55,12.5,218.0,204.95,164.78
2018,6,9,7,30,127.0,200.0,1.6,12.8,263.0,251.46,202.05
2018,6,9,7,45,91.5,215.5,1.65,13.05,263.5,254.91,204.35
2018,6,9,8,0,56.0,231.0,1.7,13.3,264.0,255.6,204.07
2018,6,9,8,15,59.0,252.5,1.7,13.45,289.5,281.73,224.19
2018,6,9,8,30,62.0,274.0,1.7,13.6,315.0,308.13,244.15
2018,6,9,8,45,85.0,277.5,1.7,13.8,338.0,330.87,261.65
2018,6,9,9,0,108.0,281.0,1.7,14.0,361.0,358.46,282.81
2018,6,9,9,15,107.5,309.5,1.75,14.3,392.5,391.46,306.96
2018,6,9,9,30,107.0,338.0,1.8,14.6,424.0,424.26,330.6
2018,6,9,9,45,163.5,372.0,1.85,14.85,509.5,510.47,395.2
2018,6,9,10,0,220.0,406.0,1.9,15.1,595.0,599.98,460.25
2018,6,9,10,15,248.5,416.5,1.95,15.35,636.5,647.91,493.8
2018,6,9,10,30,277.0,427.0,2.0,15.6,678.0,692.15,524.73
2018,6,9,10,45,334.0,424.5,2.05,15.9,733.5,750.61,566.12
2018,6,9,11,0,391.0,422.0,2.1,16.2,789.0,810.01,607.39
2018,6,9,11,15,395.5,426.0,2.15,16.3,801.5,824.8,616.88
2018,6,9,11,30,400.0,430.0,2.2,16.4,814.0,838.16,625.83
2018,6,9,11,45,414.5,431.0,2.2,16.55,831.0,856.92,638.26
2018,6,9,12,0,429.0,432.0,2.2,16.7,848.0,878.38,652.31
2018,6,9,12,15,372.5,447.0,2.25,16.65,807.5,832.67,620.17
2018,6,9,12,30,316.0,462.0,2.3,16.6,767.0,789.83,590.1
2018,6,9,12,45,342.5,447.0,2.35,16.55,775.0,798.07,597.77
2018,6,9,13,0,369.0,432.0,2.4,16.5,783.0,804.44,603.73
2018,6,9,13,15,456.0,386.5,2.4,16.3,812.5,840.86,632.4
2018,6,9,13,30,543.0,341.0,2.4,16.1,842.0,868.63,654.8
2018,6,9,13,45,543.0,334.5,2.45,15.95,824.5,849.38,642.62
2018,6,9,14,0,543.0,328.0,2.5,15.8,807.0,828.22,629.47
2018,6,9,14,15,561.5,306.0,2.5,15.6,786.5,805.94,615.93
2018,6,9,14,30,580.0,284.0,2.5,15.4,766.0,780.8,600.21
2018,6,9,14,45,530.0,284.5,2.5,15.25,710.5,719.77,556.89
2018,6,9,15,0,480.0,285.0,2.5,15.1,655.0,660.67,514.46
2018,6,9,15,15,451.0,277.5,2.5,15.1,610.0,611.5,478.79
2018,6,9,15,30,422.0,270.0,2.5,15.1,565.0,563.52,443.34
2018,6,9,15,45,422.0,250.0,2.5,14.55,529.0,523.55,414.79
2018,6,9,16,0,422.0,230.0,2.5,14.0,493.0,482.73,384.78
2018,6,9,16,15,465.0,197.5,2.5,13.7,465.5,452.66,362.34
2018,6,9,16,30,508.0,165.0,2.5,13.4,438.0,417.66,334.85
2018,6,9,16,45,475.0,154.5,2.45,13.1,390.0,364.97,291.91
2018,6,9,17,0,442.0,144.0,2.4,12.8,342.0,315.14,250.47
2018,6,9,17,15,457.5,122.0,2.35,12.4,305.0,273.95,214.58
2018,6,9,17,30,473.0,100.0,2.3,12.0,268.0,230.87,175.85
2018,6,9,17,45,380.0,94.0,2.25,11.6,215.0,176.02,130.21
2018,6,9,18,0,287.0,88.0,2.2,11.2,162.0,131.24,94.29
2018,6,9,18,15,274.5,70.0,2.2,10.8,128.5,95.32,63.89
2018,6,9,18,30,262.0,52.0,2.2,10.4,95.0,61.03,37.24
2018,6,9,18,45,194.5,39.0,2.15,9.95,65.0,32.24,22.53
2018,6,9,19,0,127.0,26.0,2.1,9.5,35.0,20.36,8.68
2018,6,9,19,15,68.5,14.0,2.05,9.25,18.5,13.76,0.0
2018,6,9,19,30,10.0,2.0,2.0,9.0,2.0,0.0,0.0
2018,6,9,19,45,5.0,1.0,2.0,8.75,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,6,10,4,45,42.0,6.5,1.35,7.1,8.0,0.0,0.0
2018,6,10,5,0,84.0,13.0,1.4,7.3,16.0,12.78,0.0
2018,6,10,5,15,209.0,26.5,1.4,7.8,48.0,20.71,9.81
2018,6,10,5,30,334.0,40.0,1.4,8.3,80.0,36.7,22.14
2018,6,10,5,45,391.5,49.5,1.45,8.8,117.5,69.27,39.63
2018,6,10,6,0,449.0,59.0,1.5,9.3,155.0,108.48,67.78
2018,6,10,6,15,472.5,70.0,1.45,9.95,195.0,149.58,102.53
2018,6,10,6,30,496.0,81.0,1.4,10.6,235.0,193.31,141.14
2018,6,10,6,45,519.5,93.0,1.4,11.2,280.0,240.49,182.95
2018,6,10,7,0,543.0,105.0,1.4,11.8,325.0,290.0,226.1
2018,6,10,7,15,539.0,123.0,1.4,12.45,365.5,336.55,266.06
2018,6,10,7,30,535.0,141.0,1.4,13.1,406.0,380.86,302.77
2018,6,10,7,45,544.0,155.0,1.4,13.7,449.0,427.97,340.33
2018,6,10,8,0,553.0,169.0,1.4,14.3,492.0,475.22,376.71
2018,6,10,8,15,593.0,173.0,1.4,14.8,545.0,532.76,420.11
2018,6,10,8,30,633.0,177.0,1.4,15.3,598.0,591.46,463.12
2018,6,10,8,45,618.5,199.5,1.45,15.8,633.0,632.94,491.89
2018,6,10,9,0,604.0,222.0,1.5,16.3,668.0,671.71,518.08
2018,6,10,9,15,632.5,224.0,1.5,16.7,713.0,720.88,551.86
2018,6,10,9,30,661.0,226.0,1.5,17.1,758.0,770.44,585.06
2018,6,10,9,45,767.5,179.0,1.5,17.55,821.0,834.92,628.2
2018,6,10,10,0,874.0,132.0,1.5,18.0,884.0,901.83,670.17
2018,6,10,10,15,904.0,119.0,1.5,18.3,917.5,940.3,693.0
2018,6,10,10,30,934.0,106.0,1.5,18.6,951.0,977.27,714.92
2018,6,10,10,45,938.0,106.0,1.55,18.85,970.5,1000.92,729.04
2018,6,10,11,0,942.0,106.0,1.6,19.1,990.0,1021.5,741.37
2018,6,10,11,15,944.5,106.0,1.6,19.3,1002.5,1037.42,750.2
2018,6,10,11,30,947.0,106.0,1.6,19.5,1015.0,1050.04,757.04
2018,6,10,11,45,947.5,106.0,1.65,19.65,1020.0,1057.29,761.58
2018,6,10,12,0,948.0,106.0,1.7,19.8,1025.0,1061.13,764.13
2018,6,10,12,15,948.0,105.5,1.75,19.8,1023.0,1060.53,764.48
2018,6,10,12,30,948.0,105.0,1.8,19.8,1021.0,1056.49,762.8
2018,6,10,12,45,946.5,104.0,1.85,19.8,1011.0,1047.04,757.82
2018,6,10,13,0,945.0,103.0,1.9,19.8,1001.0,1034.2,750.81
2018,6,10,13,15,942.0,102.0,1.95,19.7,984.0,1016.59,741.09
2018,6,10,13,30,939.0,101.0,2.0,19.6,967.0,995.77,729.33
2018,6,10,13,45,934.5,100.0,2.0,19.45,943.5,970.44,714.18
2018,6,10,14,0,930.0,99.0,2.0,19.3,920.0,942.19,697.1
2018,6,10,14,15,923.0,97.5,2.05,19.05,889.0,908.46,677.1
2018,6,10,14,30,916.0,96.0,2.1,18.8,858.0,872.25,655.21
2018,6,10,14,45,907.5,94.5,2.1,18.6,822.0,832.53,630.08
2018,6,10,15,0,899.0,93.0,2.1,18.4,786.0,790.82,603.3
2018,6,10,15,15,888.0,91.0,2.1,18.4,745.0,744.99,572.83
2018,6,10,15,30,877.0,89.0,2.1,18.4,704.0,697.79,541.01
2018,6,10,15,45,862.5,86.5,2.15,17.65,658.0,646.72,506.28
2018,6,10,16,0,848.0,84.0,2.2,16.9,612.0,595.08,468.97
2018,6,10,16,15,830.0,81.0,2.2,16.45,563.5,540.71,427.49
2018,6,10,16,30,812.0,78.0,2.2,16.0,515.0,486.31,384.58
2018,6,10,16,45,789.5,74.5,2.2,15.5,465.0,430.03,338.79
2018,6,10,17,0,767.0,71.0,2.2,15.0,415.0,375.06,292.46
2018,6,10,17,15,735.5,67.0,2.2,14.4,364.0,318.09,243.35
2018,6,10,17,30,704.0,63.0,2.2,13.8,313.0,263.91,195.39
2018,6,10,17,45,660.0,58.5,2.15,13.25,263.5,209.38,147.09
2018,6,10,18,0,616.0,54.0,2.1,12.7,214.0,158.12,102.39
2018,6,10,18,15,549.5,47.5,2.0,12.15,167.5,108.29,62.43
2018,6,10,18,30,483.0,41.0,1.9,11.6,121.0,65.92,33.38
2018,6,10,18,45,377.0,33.0,1.8,11.0,83.0,29.28,16.0
2018,6,10,19,0,271.0,25.0,1.7,10.4,45.0,19.98,8.69
2018,6,10,19,15,144.5,13.5,1.65,10.1,23.5,13.27,0.0
2018,6,10,19,30,18.0,2.0,1.6,9.8,2.0,0.0,0.0
2018,6,10,19,45,9.0,1.0,1.55,9.5,1.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,6,11,4,45,57.5,7.0,0.95,8.35,8.5,0.0,0.0
2018,6,11,5,0,115.0,14.0,0.9,8.6,17.0,13.76,0.0
2018,6,11,5,15,254.0,24.5,0.95,9.1,49.5,19.32,8.74
2018,6,11,5,30,393.0,35.0,1.0,9.6,82.0,32.39,17.95
2018,6,11,5,45,480.5,41.5,1.0,10.15,126.0,67.5,34.77
2018,6,11,6,0,568.0,48.0,1.0,10.7,170.0,112.48,65.52
2018,6,11,6,15,623.0,53.0,1.05,11.3,219.0,161.37,105.41
2018,6,11,6,30,678.0,58.0,1.1,11.9,268.0,214.8,151.57
2018,6,11,6,45,715.5,61.5,1.1,12.5,319.0,267.55,198.47
2018,6,11,7,0,753.0,65.0,1.1,13.1,370.0,323.97,247.82
2018,6,11,7,15,780.0,68.5,1.1,13.7,421.0,379.62,295.51
2018,6,11,7,30,807.0,72.0,1.1,14.3,472.0,437.29,343.16
2018,6,11,7,45,827.0,74.5,1.1,14.9,521.5,492.54,387.28
2018,6,11,8,0,847.0,77.0,1.1,15.5,571.0,547.93,429.85
2018,6,11,8,15,862.5,79.0,1.1,16.05,618.0,600.55,468.93
2018,6,11,8,30,878.0,81.0,1.1,16.6,665.0,652.93,506.45
2018,6,11,8,45,890.5,83.0,1.1,17.2,708.5,702.72,539.56
2018,6,11,9,0,903.0,85.0,1.1,17.8,752.0,751.48,570.29
2018,6,11,9,15,902.5,92.0,1.1,18.35,788.0,794.01,596.26
2018,6,11,9,30,902.0,99.0,1.1,18.9,824.0,834.04,620.17
2018,6,11,9,45,897.5,107.5,1.1,19.45,854.0,869.58,640.77
2018,6,11,10,0,893.0,116.0,1.1,20.0,884.0,902.09,659.19
2018,6,11,10,15,900.0,117.0,1.1,20.5,911.5,934.36,677.38
2018,6,11,10,30,907.0,118.0,1.1,21.0,939.0,964.05,693.74
2018,6,11,10,45,912.0,119.0,1.15,21.45,960.0,989.12,708.12
2018,6,11,11,0,917.0,120.0,1.2,21.9,981.0,1011.24,720.69
2018,6,11,11,15,920.0,120.0,1.25,22.25,994.0,1027.32,729.84
2018,6,11,11,30,923.0,120.0,1.3,22.6,1007.0,1040.21,737.15
2018,6,11,11,45,924.5,120.5,1.3,22.95,1013.0,1048.83,741.07
2018,6,11,12,0,926.0,121.0,1.3,23.3,1019.0,1054.13,743.09
2018,6,11,12,15,930.0,118.0,1.35,23.45,1018.5,1055.08,744.06
2018,6,11,12,30,934.0,115.0,1.4,23.6,1018.0,1052.64,743.1
2018,6,11,12,45,938.5,111.0,1.45,23.75,1011.0,1046.27,739.85
2018,6,11,13,0,943.0,107.0,1.5,23.9,1004.0,1036.43,734.58
2018,6,11,13,15,940.0,106.5,1.55,23.9,987.5,1019.41,725.35
2018,6,11,13,30,937.0,106.0,1.6,23.9,971.0,999.19,714.2
2018,6,11,13,45,932.5,105.0,1.65,23.9,947.5,973.96,699.87
2018,6,11,14,0,928.0,104.0,1.7,23.9,924.0,945.81,683.63
2018,6,11,14,15,922.5,102.5,1.7,23.75,894.5,913.5,664.37
2018,6,11,14,30,917.0,101.0,1.7,23.6,865.0,878.62,643.33
2018,6,11,14,45,908.5,99.5,1.75,23.45,829.0,838.91,619.42
2018,6,11,15,0,900.0,98.0,1.8,23.3,793.0,797.2,593.82
2018,6,11,15,15,889.0,96.0,1.8,23.3,751.5,751.36,564.23
2018,6,11,15,30,878.0,94.0,1.8,23.3,710.0,704.16,533.31
2018,6,11,15,45,864.5,91.5,1.8,22.75,665.0,653.7,499.26
2018,6,11,16,0,851.0,89.0,1.8,22.2,620.0,602.59,462.88
2018,6,11,16,15,833.5,86.5,1.8,21.75,572.0,548.85,423.13
2018,6,11,16,30,816.0,84.0,1.8,21.3,524.0,495.08,381.97
2018,6,11,16,45,791.0,80.5,1.8,20.85,473.0,437.45,336.46
2018,6,11,17,0,766.0,77.0,1.8,20.4,422.0,381.39,290.59
2018,6,11,17,15,733.0,73.0,1.75,19.7,370.5,323.92,242.5
2018,6,11,17,30,700.0,69.0,1.7,19.0,319.0,269.41,195.62
2018,6,11,17,45,652.0,64.5,1.6,18.3,268.5,212.79,147.06
2018,6,11,18,0,604.0,60.0,1.5,17.6,218.0,162.4,104.33
2018,6,11,18,15,532.0,53.0,1.45,16.7,170.5,112.0,65.04
2018,6,11,18,30,460.0,46.0,1.4,15.8,123.0,69.71,36.58
2018,6,11,18,45,347.5,37.0,1.3,14.9,84.0,33.26,18.9
2018,6,11,19,0,235.0,28.0,1.2,14.0,45.0,22.99,10.95
2018,6,11,19,15,124.0,15.0,1.15,13.5,23.5,14.74,0.0
2018,6,11,19,30,13.0,2.0,1.1,13.0,2.0,0.0,0.0
2018,6,11,19,45,6.5,1.0,1.05,12.45,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.45,9.2,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.35,9.55,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,6,12,4,45,59.0,6.5,0.25,10.0,8.5,0.0,0.0
2018,6,12,5,0,118.0,13.0,0.2,10.2,17.0,12.78,0.0
2018,6,12,5,15,260.0,24.5,0.2,10.75,50.5,19.32,8.71
2018,6,12,5,30,402.0,36.0,0.2,11.3,84.0,33.31,18.66
2018,6,12,5,45,491.5,42.0,0.2,11.8,128.5,68.51,35.07
2018,6,12,6,0,581.0,48.0,0.2,12.3,173.0,113.83,65.52
2018,6,12,6,15,637.0,52.5,0.25,13.1,222.5,163.1,104.99
2018,6,12,6,30,693.0,57.0,0.3,13.9,272.0,217.02,150.61
2018,6,12,6,45,731.5,60.5,0.3,14.7,323.5,270.85,197.2
2018,6,12,7,0,770.0,64.0,0.3,15.5,375.0,328.45,246.05
2018,6,12,7,15,797.5,67.0,0.35,16.5,427.0,384.69,292.67
2018,6,12,7,30,825.0,70.0,0.4,17.5,479.0,443.59,339.6
2018,6,12,7,45,845.5,72.5,0.45,18.55,529.5,499.41,382.41
2018,6,12,8,0,866.0,75.0,0.5,19.6,580.0,555.97,424.06
2018,6,12,8,15,881.0,77.0,0.6,20.3,627.0,609.2,462.9
2018,6,12,8,30,896.0,79.0,0.7,21.0,674.0,662.1,500.33
2018,6,12,8,45,908.0,80.0,0.75,21.75,717.5,711.33,532.08
2018,6,12,9,0,920.0,81.0,0.8,22.5,761.0,759.44,561.64
2018,6,12,9,15,929.5,82.5,0.9,23.05,800.0,804.77,590.0
2018,6,12,9,30,939.0,84.0,1.0,23.6,839.0,848.31,616.88
2018,6,12,9,45,946.5,85.0,1.05,24.1,872.5,887.65,640.13
2018,6,12,10,0,954.0,86.0,1.1,24.6,906.0,924.63,661.68
2018,6,12,10,15,959.0,86.5,1.15,24.95,933.0,956.3,680.13
2018,6,12,10,30,964.0,87.0,1.2,25.3,960.0,985.11,696.77
2018,6,12,10,45,967.0,88.0,1.25,25.6,980.0,1009.55,710.84
2018,6,12,11,0,970.0,89.0,1.3,25.9,1000.0,1030.77,722.99
2018,6,12,11,15,972.0,89.5,1.35,26.0,1013.0,1047.2,732.86
2018,6,12,11,30,974.0,90.0,1.4,26.1,1026.0,1060.23,740.8
2018,6,12,11,45,975.0,90.5,1.45,26.25,1032.0,1068.78,746.01
2018,6,12,12,0,976.0,91.0,1.5,26.4,1038.0,1073.82,749.25
2018,6,12,12,15,974.0,92.0,1.55,26.4,1035.5,1072.84,749.41
2018,6,12,12,30,972.0,93.0,1.6,26.4,1033.0,1068.33,747.6
2018,6,12,12,45,968.5,94.0,1.65,26.4,1023.0,1058.85,742.87
2018,6,12,13,0,965.0,95.0,1.7,26.4,1013.0,1045.95,736.16
2018,6,12,13,15,962.0,94.5,1.7,26.25,996.5,1028.66,726.51
2018,6,12,13,30,959.0,94.0,1.7,26.1,980.0,1008.09,714.91
2018,6,12,13,45,954.5,93.0,1.75,25.95,956.0,982.44,700.83
2018,6,12,14,0,950.0,92.0,1.8,25.8,932.0,953.8,684.78
2018,6,12,14,15,944.0,92.0,1.8,25.5,903.0,922.01,666.4
2018,6,12,14,30,938.0,92.0,1.8,25.2,874.0,887.63,646.19
2018,6,12,14,45,930.0,90.5,1.8,24.95,838.0,847.66,621.99
2018,6,12,15,0,922.0,89.0,1.8,24.7,802.0,805.61,596.13
2018,6,12,15,15,911.5,87.5,1.8,24.7,760.5,759.83,566.84
2018,6,12,15,30,901.0,86.0,1.8,24.7,719.0,712.59,536.15
2018,6,12,15,45,888.0,83.5,1.8,24.0,673.5,661.5,502.62
2018,6,12,16,0,875.0,81.0,1.8,23.3,628.0,609.66,466.24
2018,6,12,16,15,858.0,78.5,1.75,22.8,579.5,555.1,425.94
2018,6,12,16,30,841.0,76.0,1.7,22.3,531.0,500.68,384.37
2018,6,12,16,45,819.5,72.5,1.65,21.75,480.0,443.05,339.02
2018,6,12,17,0,798.0,69.0,1.6,21.2,429.0,386.93,293.24
2018,6,12,17,15,767.0,65.5,1.55,20.35,377.5,328.96,244.97
2018,6,12,17,30,736.0,62.0,1.5,19.5,326.0,273.69,197.57
2018,6,12,17,45,691.5,58.0,1.5,18.65,275.0,217.72,149.5
2018,6,12,18,0,647.0,54.0,1.5,17.8,224.0,166.43,105.83
2018,6,12,18,15,580.0,48.0,1.4,16.9,176.0,113.79,64.39
2018,6,12,18,30,513.0,42.0,1.3,16.0,128.0,70.03,34.82
2018,6,12,18,45,395.0,34.5,1.25,15.05,88.0,31.85,17.04
2018,6,12,19,0,277.0,27.0,1.2,14.1,48.0,21.85,10.38
2018,6,12,19,15,148.5,15.0,1.15,13.55,25.5,14.74,0.0
2018,6,12,19,30,20.0,3.0,1.1,13.0,3.0,0.0,0.0
2018,6,12,19,45,10.0,1.5,1.1,12.45,1.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,0.75,8.75,0.0,0.0,0.0
