Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,19,45,17.0,2.5,0.65,13.65,2.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,0.55,10.9,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,6,23,4,45,46.5,7.0,0.55,10.3,8.0,0.0,0.0
2018,6,23,5,0,93.0,14.0,0.5,10.5,16.0,13.76,0.0
2018,6,23,5,15,228.5,25.5,0.45,11.05,47.5,20.64,8.64
2018,6,23,5,30,364.0,37.0,0.4,11.6,79.0,31.12,21.47
2018,6,23,5,45,459.5,44.0,0.4,12.2,123.0,64.75,33.88
2018,6,23,6,0,555.0,51.0,0.4,12.8,167.0,109.2,62.87
2018,6,23,6,15,616.0,56.0,0.4,13.6,217.0,156.57,100.05
2018,6,23,6,30,677.0,61.0,0.4,14.4,267.0,211.96,146.31
2018,6,23,6,45,720.0,64.0,0.4,15.25,319.5,265.39,192.29
2018,6,23,7,0,763.0,67.0,0.4,16.1,372.0,323.12,241.16
2018,6,23,7,15,792.5,69.5,0.5,17.15,424.0,379.12,287.92
2018,6,23,7,30,822.0,72.0,0.6,18.2,476.0,437.42,334.91
2018,6,23,7,45,845.0,74.0,0.65,19.3,527.0,494.43,378.86
2018,6,23,8,0,868.0,76.0,0.7,20.4,578.0,551.84,421.34
2018,6,23,8,15,884.0,78.0,0.75,21.3,626.0,605.83,460.08
2018,6,23,8,30,900.0,80.0,0.8,22.2,674.0,659.63,497.29
2018,6,23,8,45,913.0,81.5,0.85,23.1,718.5,710.4,530.13
2018,6,23,9,0,926.0,83.0,0.9,24.0,763.0,760.17,560.38
2018,6,23,9,15,936.5,84.0,0.95,24.65,803.0,806.26,588.17
2018,6,23,9,30,947.0,85.0,1.0,25.3,843.0,850.65,614.43
2018,6,23,9,45,955.5,85.0,1.05,25.95,877.0,890.41,637.37
2018,6,23,10,0,964.0,85.0,1.1,26.6,911.0,927.89,658.64
2018,6,23,10,15,968.0,86.0,1.1,27.2,938.0,959.87,675.58
2018,6,23,10,30,972.0,87.0,1.1,27.8,965.0,988.93,690.62
2018,6,23,10,45,975.0,88.0,1.15,28.35,985.5,1014.01,704.16
2018,6,23,11,0,978.0,89.0,1.2,28.9,1006.0,1035.88,715.78
2018,6,23,11,15,979.5,90.5,1.25,29.2,1020.0,1053.47,725.61
2018,6,23,11,30,981.0,92.0,1.3,29.5,1034.0,1067.63,733.49
2018,6,23,11,45,981.5,92.0,1.3,29.8,1039.5,1075.77,737.02
2018,6,23,12,0,982.0,92.0,1.3,30.1,1045.0,1080.38,738.63
2018,6,23,12,15,980.5,93.0,1.35,30.1,1043.5,1080.46,739.5
2018,6,23,12,30,979.0,94.0,1.4,30.1,1042.0,1076.99,738.41
2018,6,23,12,45,976.0,94.5,1.45,30.15,1032.5,1068.01,734.02
2018,6,23,13,0,973.0,95.0,1.5,30.2,1023.0,1055.58,727.67
2018,6,23,13,15,969.5,94.5,1.5,30.05,1006.5,1038.25,718.25
2018,6,23,13,30,966.0,94.0,1.5,29.9,990.0,1017.63,706.93
2018,6,23,13,45,961.0,93.5,1.5,29.8,966.5,992.42,692.7
2018,6,23,14,0,956.0,93.0,1.5,29.7,943.0,964.2,676.62
2018,6,23,14,15,949.5,92.5,1.5,29.45,913.0,931.8,658.28
2018,6,23,14,30,943.0,92.0,1.5,29.2,883.0,896.79,638.17
2018,6,23,14,45,934.5,90.5,1.5,28.95,847.0,856.7,614.61
2018,6,23,15,0,926.0,89.0,1.5,28.7,811.0,814.51,589.42
2018,6,23,15,15,916.0,87.5,1.5,28.7,770.0,769.32,561.33
2018,6,23,15,30,906.0,86.0,1.5,28.7,729.0,722.59,531.83
2018,6,23,15,45,893.0,84.0,1.45,28.05,684.0,672.08,499.57
2018,6,23,16,0,880.0,82.0,1.4,27.4,639.0,620.77,464.24
2018,6,23,16,15,863.0,79.5,1.4,26.85,590.5,566.16,425.52
2018,6,23,16,30,846.0,77.0,1.4,26.3,542.0,511.65,385.41
2018,6,23,16,45,823.5,74.0,1.35,25.8,491.0,453.9,341.14
2018,6,23,17,0,801.0,71.0,1.3,25.3,440.0,397.68,296.46
2018,6,23,17,15,770.0,67.5,1.2,24.4,388.0,339.44,249.18
2018,6,23,17,30,739.0,64.0,1.1,23.5,336.0,283.86,202.65
2018,6,23,17,45,696.0,59.5,1.05,22.6,284.5,227.27,155.06
2018,6,23,18,0,653.0,55.0,1.0,21.7,233.0,175.16,111.32
2018,6,23,18,15,588.0,49.5,0.95,20.45,185.0,122.33,69.92
2018,6,23,18,30,523.0,44.0,0.9,19.2,137.0,78.1,39.4
2018,6,23,18,45,418.5,36.5,0.85,17.95,96.0,38.48,19.32
2018,6,23,19,0,314.0,29.0,0.8,16.7,55.0,23.2,12.64
2018,6,23,19,15,178.0,17.0,0.8,16.15,30.0,16.71,0.0
2018,6,23,19,30,42.0,5.0,0.8,15.6,5.0,4.91,0.0
2018,6,23,19,45,21.0,2.5,0.8,15.0,2.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,6,24,4,45,42.5,6.0,1.0,10.45,7.0,0.0,0.0
2018,6,24,5,0,85.0,12.0,1.0,10.7,14.0,11.8,0.0
2018,6,24,5,15,197.0,25.0,1.05,11.1,43.5,19.58,7.66
2018,6,24,5,30,309.0,38.0,1.1,11.5,73.0,31.54,21.77
2018,6,24,5,45,390.5,47.5,1.1,11.9,114.5,63.6,35.33
2018,6,24,6,0,472.0,57.0,1.1,12.3,156.0,104.9,63.1
2018,6,24,6,15,528.0,65.0,1.1,12.75,203.5,149.62,98.65
2018,6,24,6,30,584.0,73.0,1.1,13.2,251.0,200.57,141.74
2018,6,24,6,45,624.0,79.5,1.15,13.65,300.5,251.63,186.43
2018,6,24,7,0,664.0,86.0,1.2,14.1,350.0,306.75,234.19
2018,6,24,7,15,695.5,91.0,1.2,14.65,401.0,360.92,280.25
2018,6,24,7,30,727.0,96.0,1.2,15.2,452.0,417.72,327.01
2018,6,24,7,45,751.5,99.5,1.25,15.7,501.5,472.65,371.16
2018,6,24,8,0,776.0,103.0,1.3,16.2,551.0,528.07,414.3
2018,6,24,8,15,794.5,106.5,1.3,16.6,598.5,581.02,454.08
2018,6,24,8,30,813.0,110.0,1.3,17.0,646.0,634.19,492.73
2018,6,24,8,45,828.5,112.5,1.3,17.4,690.0,684.24,527.99
2018,6,24,9,0,844.0,115.0,1.3,17.8,734.0,733.71,560.56
2018,6,24,9,15,856.5,116.5,1.3,18.25,773.5,777.21,587.83
2018,6,24,9,30,869.0,118.0,1.3,18.7,813.0,820.82,614.76
2018,6,24,9,45,879.5,119.0,1.3,19.1,847.5,860.68,638.86
2018,6,24,10,0,890.0,120.0,1.3,19.5,882.0,898.6,661.38
2018,6,24,10,15,896.0,121.5,1.3,19.8,909.5,930.83,680.21
2018,6,24,10,30,902.0,123.0,1.3,20.1,937.0,960.48,697.29
2018,6,24,10,45,880.5,136.0,1.35,20.4,945.5,972.89,704.15
2018,6,24,11,0,859.0,149.0,1.4,20.7,954.0,981.33,708.77
2018,6,24,11,15,790.0,181.5,1.4,20.8,930.0,964.74,697.41
2018,6,24,11,30,721.0,214.0,1.4,20.9,906.0,942.09,682.56
2018,6,24,11,45,722.0,215.0,1.4,21.0,912.0,950.06,687.46
2018,6,24,12,0,723.0,216.0,1.4,21.1,918.0,955.31,690.34
2018,6,24,12,15,726.0,215.5,1.4,21.1,919.5,958.29,692.15
2018,6,24,12,30,729.0,215.0,1.4,21.1,921.0,958.49,692.32
2018,6,24,12,45,734.5,211.5,1.45,21.1,917.5,955.3,691.2
2018,6,24,13,0,740.0,208.0,1.5,21.1,914.0,949.27,688.38
2018,6,24,13,15,731.0,205.0,1.5,21.0,893.0,926.83,674.67
2018,6,24,13,30,722.0,202.0,1.5,20.9,872.0,902.02,659.59
2018,6,24,13,45,744.5,186.5,1.5,20.85,862.5,889.05,652.11
2018,6,24,14,0,767.0,171.0,1.5,20.8,853.0,875.59,644.24
2018,6,24,14,15,830.0,141.5,1.5,20.55,857.5,879.8,648.59
2018,6,24,14,30,893.0,112.0,1.5,20.3,862.0,875.01,646.92
2018,6,24,14,45,884.0,110.5,1.5,20.1,826.5,836.2,622.67
2018,6,24,15,0,875.0,109.0,1.5,19.9,791.0,795.45,597.2
2018,6,24,15,15,863.5,107.0,1.5,19.9,750.5,750.63,568.16
2018,6,24,15,30,852.0,105.0,1.5,19.9,710.0,704.5,537.84
2018,6,24,15,45,837.0,102.0,1.5,19.25,665.0,654.76,504.3
2018,6,24,16,0,822.0,99.0,1.5,18.6,620.0,603.44,467.95
2018,6,24,16,15,802.0,96.0,1.5,18.2,571.5,549.08,427.65
2018,6,24,16,30,782.0,93.0,1.5,17.8,523.0,495.21,386.36
2018,6,24,16,45,756.5,89.5,1.45,17.4,473.0,439.09,341.75
2018,6,24,17,0,731.0,86.0,1.4,17.0,423.0,384.58,296.99
2018,6,24,17,15,697.0,81.5,1.4,16.5,372.0,326.87,248.75
2018,6,24,17,30,663.0,77.0,1.4,16.0,321.0,273.13,202.51
2018,6,24,17,45,616.5,71.0,1.4,15.5,271.0,218.18,155.09
2018,6,24,18,0,570.0,65.0,1.4,15.0,221.0,168.12,112.12
2018,6,24,18,15,503.5,57.5,1.35,14.45,174.5,119.05,72.68
2018,6,24,18,30,437.0,50.0,1.3,13.9,128.0,77.46,42.98
2018,6,24,18,45,340.5,39.5,1.2,13.4,89.0,39.86,21.99
2018,6,24,19,0,244.0,29.0,1.1,12.9,50.0,23.15,12.89
2018,6,24,19,15,137.0,17.0,1.1,12.65,27.5,16.71,0.0
2018,6,24,19,30,30.0,5.0,1.1,12.4,5.0,4.91,0.0
2018,6,24,19,45,15.0,2.5,1.05,12.1,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,6,25,4,45,32.0,5.5,1.05,10.25,6.5,0.0,0.0
2018,6,25,5,0,64.0,11.0,1.1,10.3,13.0,10.81,0.0
2018,6,25,5,15,164.5,25.0,1.15,10.55,41.0,19.59,7.45
2018,6,25,5,30,265.0,39.0,1.2,10.8,69.0,31.12,21.44
2018,6,25,5,45,321.5,47.5,1.25,11.0,102.0,58.8,33.79
2018,6,25,6,0,378.0,56.0,1.3,11.2,135.0,92.83,57.29
2018,6,25,6,15,259.5,55.5,1.25,11.55,116.5,94.72,64.4
2018,6,25,6,30,141.0,55.0,1.2,11.9,98.0,83.93,61.21
2018,6,25,6,45,104.0,67.5,1.15,12.2,102.5,93.9,71.74
2018,6,25,7,0,67.0,80.0,1.1,12.5,107.0,99.97,78.18
2018,6,25,7,15,112.0,116.5,1.05,13.05,168.5,156.55,124.74
2018,6,25,7,30,157.0,153.0,1.0,13.6,230.0,218.08,174.4
2018,6,25,7,45,276.5,161.0,1.0,14.15,313.5,294.59,235.34
2018,6,25,8,0,396.0,169.0,1.0,14.7,397.0,384.18,305.29
2018,6,25,8,15,467.5,166.0,0.95,15.25,457.5,444.1,350.72
2018,6,25,8,30,539.0,163.0,0.9,15.8,518.0,511.45,400.63
2018,6,25,8,45,586.5,159.5,0.9,16.35,569.5,565.65,439.7
2018,6,25,9,0,634.0,156.0,0.9,16.9,621.0,622.5,479.77
2018,6,25,9,15,649.5,165.5,0.95,17.4,664.0,670.21,512.27
2018,6,25,9,30,665.0,175.0,1.0,17.9,707.0,717.39,543.76
2018,6,25,9,45,763.5,152.0,1.0,18.4,787.0,799.12,596.72
2018,6,25,10,0,862.0,129.0,1.0,18.9,867.0,882.89,648.93
2018,6,25,10,15,882.0,125.0,1.05,19.2,901.0,921.43,671.96
2018,6,25,10,30,902.0,121.0,1.1,19.5,935.0,958.18,694.25
2018,6,25,10,45,906.5,122.0,1.15,19.85,956.0,983.22,708.89
2018,6,25,11,0,911.0,123.0,1.2,20.2,977.0,1005.34,721.83
2018,6,25,11,15,914.0,123.5,1.25,20.25,990.5,1022.45,732.53
2018,6,25,11,30,917.0,124.0,1.3,20.3,1004.0,1036.39,741.39
2018,6,25,11,45,918.5,124.5,1.35,20.35,1011.0,1045.62,747.45
2018,6,25,12,0,920.0,125.0,1.4,20.4,1018.0,1051.55,751.61
2018,6,25,12,15,925.0,121.0,1.45,20.35,1018.0,1053.17,753.53
2018,6,25,12,30,930.0,117.0,1.5,20.3,1018.0,1051.44,753.5
2018,6,25,12,45,935.5,113.0,1.5,20.25,1012.5,1046.8,750.97
2018,6,25,13,0,941.0,109.0,1.5,20.2,1007.0,1038.69,746.4
2018,6,25,13,15,938.5,108.0,1.55,20.05,991.0,1022.36,737.87
2018,6,25,13,30,936.0,107.0,1.6,19.9,975.0,1002.81,727.38
2018,6,25,13,45,932.0,106.0,1.6,19.8,952.5,978.73,713.13
2018,6,25,14,0,928.0,105.0,1.6,19.7,930.0,951.69,696.98
2018,6,25,14,15,922.5,103.0,1.6,19.55,900.5,919.49,677.55
2018,6,25,14,30,917.0,101.0,1.6,19.4,871.0,884.68,656.31
2018,6,25,14,45,909.5,99.5,1.6,19.2,836.0,846.33,632.63
2018,6,25,15,0,902.0,98.0,1.6,19.0,801.0,805.87,607.27
2018,6,25,15,15,891.5,96.0,1.6,19.0,760.5,760.77,577.95
2018,6,25,15,30,881.0,94.0,1.6,19.0,720.0,714.22,547.25
2018,6,25,15,45,868.5,90.5,1.6,18.5,675.0,663.63,513.28
2018,6,25,16,0,856.0,87.0,1.6,18.0,630.0,612.25,476.47
2018,6,25,16,15,841.5,83.5,1.6,17.65,582.5,559.18,436.88
2018,6,25,16,30,827.0,80.0,1.6,17.3,535.0,505.72,395.61
2018,6,25,16,45,806.5,77.0,1.55,16.95,485.5,450.17,351.06
2018,6,25,17,0,786.0,74.0,1.5,16.6,436.0,395.62,305.83
2018,6,25,17,15,756.5,69.5,1.5,16.1,384.5,337.68,256.92
2018,6,25,17,30,727.0,65.0,1.5,15.6,333.0,282.25,208.73
2018,6,25,17,45,686.0,60.5,1.5,15.15,282.5,226.75,160.1
2018,6,25,18,0,645.0,56.0,1.5,14.7,232.0,175.51,115.38
2018,6,25,18,15,581.0,50.5,1.45,14.1,184.5,123.14,72.81
2018,6,25,18,30,517.0,45.0,1.4,13.5,137.0,79.28,41.47
2018,6,25,18,45,416.5,37.0,1.4,12.9,96.5,39.47,20.34
2018,6,25,19,0,316.0,29.0,1.4,12.3,56.0,23.15,12.95
2018,6,25,19,15,180.0,17.5,1.35,11.9,31.0,17.2,0.0
2018,6,25,19,30,44.0,6.0,1.3,11.5,6.0,5.9,0.0
2018,6,25,19,45,22.0,3.0,1.3,11.1,3.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,6,26,4,45,55.0,6.5,1.1,8.4,8.0,0.0,0.0
2018,6,26,5,0,110.0,13.0,1.1,8.7,16.0,12.78,0.0
2018,6,26,5,15,256.5,24.5,1.1,9.3,48.5,19.81,7.36
2018,6,26,5,30,403.0,36.0,1.1,9.9,81.0,29.18,19.81
2018,6,26,5,45,498.0,42.0,1.1,10.5,126.0,63.71,32.36
2018,6,26,6,0,593.0,48.0,1.1,11.1,171.0,109.03,61.68
2018,6,26,6,15,652.0,52.5,1.05,11.65,221.5,158.93,101.43
2018,6,26,6,30,711.0,57.0,1.0,12.2,272.0,213.75,148.25
2018,6,26,6,45,752.0,60.5,1.0,12.8,325.0,268.9,196.99
2018,6,26,7,0,793.0,64.0,1.0,13.4,378.0,328.12,248.63
2018,6,26,7,15,821.0,66.5,1.0,14.05,431.0,385.12,297.47
2018,6,26,7,30,849.0,69.0,1.0,14.7,484.0,444.91,346.8
2018,6,26,7,45,870.5,71.0,1.0,15.3,535.5,501.94,392.31
2018,6,26,8,0,892.0,73.0,1.0,15.9,587.0,559.82,436.7
2018,6,26,8,15,907.0,75.5,1.0,16.5,635.5,614.95,477.35
2018,6,26,8,30,922.0,78.0,1.0,17.1,684.0,669.75,516.26
2018,6,26,8,45,934.0,79.0,1.0,17.7,728.5,720.39,549.79
2018,6,26,9,0,946.0,80.0,1.0,18.3,773.0,769.9,580.58
2018,6,26,9,15,952.5,83.0,1.05,18.8,812.5,815.86,609.26
2018,6,26,9,30,959.0,86.0,1.1,19.3,852.0,859.8,636.2
2018,6,26,9,45,962.5,89.0,1.15,19.8,885.5,898.98,659.71
2018,6,26,10,0,966.0,92.0,1.2,20.3,919.0,935.53,681.33
2018,6,26,10,15,971.5,93.0,1.25,20.6,947.0,969.05,701.38
2018,6,26,10,30,977.0,94.0,1.3,20.9,975.0,999.74,719.57
2018,6,26,10,45,980.0,94.5,1.35,21.15,995.5,1024.56,734.19
2018,6,26,11,0,983.0,95.0,1.4,21.4,1016.0,1046.16,746.88
2018,6,26,11,15,985.0,95.5,1.4,21.4,1029.5,1063.44,756.83
2018,6,26,11,30,987.0,96.0,1.4,21.4,1043.0,1077.29,764.77
2018,6,26,11,45,988.0,96.0,1.45,21.45,1049.5,1086.13,770.52
2018,6,26,12,0,989.0,96.0,1.5,21.5,1056.0,1091.42,774.25
2018,6,26,12,15,989.5,95.5,1.55,21.45,1055.0,1092.13,775.61
2018,6,26,12,30,990.0,95.0,1.6,21.4,1054.0,1089.26,774.92
2018,6,26,12,45,990.0,93.5,1.6,21.3,1045.5,1081.3,770.54
2018,6,26,13,0,990.0,92.0,1.6,21.2,1037.0,1069.77,764.11
2018,6,26,13,15,987.5,91.5,1.6,21.1,1021.0,1053.31,754.72
2018,6,26,13,30,985.0,91.0,1.6,21.0,1005.0,1033.46,743.31
2018,6,26,13,45,981.0,90.5,1.65,20.9,982.0,1008.9,729.72
2018,6,26,14,0,977.0,90.0,1.7,20.8,959.0,981.23,714.08
2018,6,26,14,15,971.5,89.0,1.7,20.6,929.0,948.74,694.83
2018,6,26,14,30,966.0,88.0,1.7,20.4,899.0,913.5,673.67
2018,6,26,14,45,959.0,86.0,1.7,20.2,863.0,873.44,649.13
2018,6,26,15,0,952.0,84.0,1.7,20.0,827.0,831.1,622.8
2018,6,26,15,15,942.0,82.5,1.7,20.0,785.5,784.98,593.08
2018,6,26,15,30,932.0,81.0,1.7,20.0,744.0,737.24,561.85
2018,6,26,15,45,920.0,79.0,1.65,19.45,698.5,686.3,528.3
2018,6,26,16,0,908.0,77.0,1.6,18.9,653.0,634.4,491.1
2018,6,26,16,15,893.0,74.5,1.6,18.5,604.0,579.61,450.58
2018,6,26,16,30,878.0,72.0,1.6,18.1,555.0,524.66,408.48
2018,6,26,16,45,857.0,69.0,1.6,17.75,503.5,466.53,362.35
2018,6,26,17,0,836.0,66.0,1.6,17.4,452.0,409.39,315.31
2018,6,26,17,15,807.5,62.5,1.6,16.8,399.0,349.34,264.77
2018,6,26,17,30,779.0,59.0,1.6,16.2,346.0,292.44,215.27
2018,6,26,17,45,715.0,57.0,1.55,15.65,289.5,230.87,162.25
2018,6,26,18,0,651.0,55.0,1.5,15.1,233.0,176.06,115.45
2018,6,26,18,15,406.5,53.5,1.45,14.4,157.0,102.83,63.42
2018,6,26,18,30,162.0,52.0,1.4,13.7,81.0,59.35,38.3
2018,6,26,18,45,227.5,38.5,1.35,13.05,65.5,36.38,20.85
2018,6,26,19,0,293.0,25.0,1.3,12.4,50.0,19.17,9.78
2018,6,26,19,15,175.0,15.5,1.3,11.95,28.0,15.24,0.0
2018,6,26,19,30,57.0,6.0,1.3,11.5,6.0,5.9,0.0
2018,6,26,19,45,28.5,3.0,1.3,11.1,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,6,27,4,45,53.5,6.5,1.2,9.0,7.5,0.0,0.0
2018,6,27,5,0,107.0,13.0,1.2,9.1,15.0,12.78,0.0
2018,6,27,5,15,233.0,24.5,1.2,9.4,45.5,19.88,7.07
2018,6,27,5,30,359.0,36.0,1.2,9.7,76.0,28.69,19.38
2018,6,27,5,45,393.0,42.0,1.25,10.05,106.0,57.29,30.53
2018,6,27,6,0,427.0,48.0,1.3,10.4,136.0,89.93,52.91
2018,6,27,6,15,511.0,58.5,1.25,10.9,192.0,139.02,91.13
2018,6,27,6,30,595.0,69.0,1.2,11.4,248.0,197.48,139.64
2018,6,27,6,45,692.5,66.5,1.15,11.9,312.0,257.53,190.3
2018,6,27,7,0,790.0,64.0,1.1,12.4,376.0,326.38,248.44
2018,6,27,7,15,818.0,67.0,1.1,12.95,429.0,383.71,297.9
2018,6,27,7,30,846.0,70.0,1.1,13.5,482.0,443.84,347.94
2018,6,27,7,45,867.5,71.5,1.05,14.1,533.0,500.23,393.04
2018,6,27,8,0,889.0,73.0,1.0,14.7,584.0,557.49,436.91
2018,6,27,8,15,904.5,75.0,1.05,15.2,632.5,612.28,478.18
2018,6,27,8,30,920.0,77.0,1.1,15.7,681.0,666.8,517.91
2018,6,27,8,45,932.0,78.5,1.1,16.25,726.0,717.88,552.23
2018,6,27,9,0,944.0,80.0,1.1,16.8,771.0,767.85,583.77
2018,6,27,9,15,944.5,86.0,1.15,17.15,808.5,812.25,612.0
2018,6,27,9,30,945.0,92.0,1.2,17.5,846.0,854.17,638.28
2018,6,27,9,45,941.0,100.0,1.25,17.9,877.5,891.72,661.28
2018,6,27,10,0,937.0,108.0,1.3,18.3,909.0,926.19,682.1
2018,6,27,10,15,942.5,109.0,1.35,18.55,937.0,958.93,702.08
2018,6,27,10,30,948.0,110.0,1.4,18.8,965.0,988.93,720.23
2018,6,27,10,45,952.0,111.0,1.45,19.05,986.0,1014.61,735.61
2018,6,27,11,0,956.0,112.0,1.5,19.3,1007.0,1037.2,749.08
2018,6,27,11,15,959.0,112.0,1.55,19.3,1021.0,1054.59,760.07
2018,6,27,11,30,962.0,112.0,1.6,19.3,1035.0,1068.66,769.12
2018,6,27,11,45,963.5,112.0,1.65,19.3,1041.5,1077.84,775.25
2018,6,27,12,0,965.0,112.0,1.7,19.3,1048.0,1083.57,779.39
2018,6,27,12,15,965.0,112.0,1.7,19.2,1047.0,1084.32,780.05
2018,6,27,12,30,965.0,112.0,1.7,19.1,1046.0,1081.58,778.72
2018,6,27,12,45,962.5,111.5,1.75,18.95,1036.5,1072.37,774.4
2018,6,27,13,0,960.0,111.0,1.8,18.8,1027.0,1059.74,768.06
2018,6,27,13,15,958.0,110.0,1.8,18.65,1011.5,1043.73,758.91
2018,6,27,13,30,956.0,109.0,1.8,18.5,996.0,1024.4,747.73
2018,6,27,13,45,952.5,107.5,1.8,18.35,973.0,999.95,733.29
2018,6,27,14,0,949.0,106.0,1.8,18.2,950.0,972.43,716.88
2018,6,27,14,15,944.5,103.5,1.8,18.0,920.5,940.09,697.39
2018,6,27,14,30,940.0,101.0,1.8,17.8,891.0,905.02,675.98
2018,6,27,14,45,934.0,98.5,1.8,17.55,855.5,866.16,651.96
2018,6,27,15,0,928.0,96.0,1.8,17.3,820.0,825.02,626.11
2018,6,27,15,15,917.5,94.0,1.8,17.3,778.5,778.95,595.95
2018,6,27,15,30,907.0,92.0,1.8,17.3,737.0,731.36,564.33
2018,6,27,15,45,895.5,89.0,1.85,16.65,692.0,680.81,531.06
2018,6,27,16,0,884.0,86.0,1.9,16.0,647.0,629.32,494.4
2018,6,27,16,15,870.0,82.5,1.95,15.5,598.5,575.2,454.1
2018,6,27,16,30,856.0,79.0,2.0,15.0,550.0,520.87,412.07
2018,6,27,16,45,835.5,75.5,2.0,14.55,499.0,463.03,365.48
2018,6,27,17,0,815.0,72.0,2.0,14.1,448.0,406.46,318.21
2018,6,27,17,15,785.0,67.5,2.0,13.6,395.0,346.76,267.07
2018,6,27,17,30,755.0,63.0,2.0,13.1,342.0,289.59,216.65
2018,6,27,17,45,713.5,59.0,2.0,12.65,290.5,232.87,166.18
2018,6,27,18,0,672.0,55.0,2.0,12.2,239.0,180.43,119.74
2018,6,27,18,15,605.5,49.5,1.95,11.7,189.5,126.18,75.05
2018,6,27,18,30,539.0,44.0,1.9,11.2,140.0,80.67,42.09
2018,6,27,18,45,432.5,36.5,1.9,10.7,98.5,39.84,20.34
2018,6,27,19,0,326.0,29.0,1.9,10.2,57.0,23.12,13.11
2018,6,27,19,15,185.5,17.5,1.85,10.0,31.5,17.2,0.0
2018,6,27,19,30,45.0,6.0,1.8,9.8,6.0,5.9,0.0
2018,6,27,19,45,22.5,3.0,1.75,9.55,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,28,4,45,33.0,6.5,1.55,10.05,7.0,0.0,0.0
2018,6,28,5,0,66.0,13.0,1.6,10.2,14.0,12.78,0.0
2018,6,28,5,15,187.0,25.5,1.65,10.5,43.0,20.1,6.76
2018,6,28,5,30,308.0,38.0,1.7,10.8,72.0,30.32,20.63
2018,6,28,5,45,405.0,45.5,1.75,11.1,114.0,60.86,33.15
2018,6,28,6,0,502.0,53.0,1.8,11.4,156.0,102.47,60.11
2018,6,28,6,15,565.5,58.5,1.8,11.8,204.5,147.53,95.65
2018,6,28,6,30,629.0,64.0,1.8,12.2,253.0,199.62,139.95
2018,6,28,6,45,673.5,68.5,1.8,12.65,304.5,252.33,186.64
2018,6,28,7,0,718.0,73.0,1.8,13.1,356.0,310.62,237.77
2018,6,28,7,15,750.5,75.5,1.75,13.5,407.5,365.35,285.38
2018,6,28,7,30,783.0,78.0,1.7,13.9,459.0,422.77,333.75
2018,6,28,7,45,808.0,80.0,1.7,14.35,509.5,478.4,379.31
2018,6,28,8,0,833.0,82.0,1.7,14.8,560.0,535.48,424.42
2018,6,28,8,15,852.0,83.5,1.7,15.1,608.5,589.18,465.76
2018,6,28,8,30,871.0,85.0,1.7,15.4,657.0,643.03,505.91
2018,6,28,8,45,885.5,87.0,1.7,15.75,702.0,694.19,542.18
2018,6,28,9,0,900.0,89.0,1.7,16.1,747.0,744.56,575.49
2018,6,28,9,15,911.0,90.5,1.7,16.3,787.0,790.69,605.57
2018,6,28,9,30,922.0,92.0,1.7,16.5,827.0,835.24,634.15
2018,6,28,9,45,931.5,92.0,1.7,16.75,861.5,875.2,659.1
2018,6,28,10,0,941.0,92.0,1.7,17.0,896.0,913.01,682.36
2018,6,28,10,15,946.5,93.0,1.7,17.25,924.0,945.92,702.15
2018,6,28,10,30,952.0,94.0,1.7,17.5,952.0,976.07,720.04
2018,6,28,10,45,956.0,95.0,1.75,17.75,973.0,1001.89,735.74
2018,6,28,11,0,960.0,96.0,1.8,18.0,994.0,1024.61,749.48
2018,6,28,11,15,962.0,95.5,1.8,18.05,1007.0,1040.64,758.84
2018,6,28,11,30,964.0,95.0,1.8,18.1,1020.0,1053.3,766.21
2018,6,28,11,45,964.5,96.0,1.8,18.2,1026.5,1062.58,771.41
2018,6,28,12,0,965.0,97.0,1.8,18.3,1033.0,1068.38,774.53
2018,6,28,12,15,965.0,96.5,1.85,18.25,1031.5,1068.67,775.51
2018,6,28,12,30,965.0,96.0,1.9,18.2,1030.0,1065.46,774.44
2018,6,28,12,45,964.0,95.0,1.9,18.2,1021.5,1057.27,769.47
2018,6,28,13,0,963.0,94.0,1.9,18.2,1013.0,1045.62,762.44
2018,6,28,13,15,960.5,93.5,1.95,18.1,997.5,1029.61,753.71
2018,6,28,13,30,958.0,93.0,2.0,18.0,982.0,1010.3,742.89
2018,6,28,13,45,954.0,92.0,2.0,17.95,959.0,985.87,727.98
2018,6,28,14,0,950.0,91.0,2.0,17.9,936.0,958.4,711.11
2018,6,28,14,15,944.5,90.0,2.0,17.7,907.0,926.71,691.78
2018,6,28,14,30,939.0,89.0,2.0,17.5,878.0,892.34,670.56
2018,6,28,14,45,931.5,87.5,2.0,17.35,842.5,853.33,645.88
2018,6,28,15,0,924.0,86.0,2.0,17.2,807.0,812.15,619.47
2018,6,28,15,15,913.5,84.5,2.0,17.2,766.5,766.78,589.47
2018,6,28,15,30,903.0,83.0,2.0,17.2,726.0,719.89,558.02
2018,6,28,15,45,890.5,81.0,2.0,16.7,681.0,669.9,524.45
2018,6,28,16,0,878.0,79.0,2.0,16.2,636.0,619.06,487.4
2018,6,28,16,15,860.5,76.5,2.0,15.85,587.5,564.29,445.89
2018,6,28,16,30,843.0,74.0,2.0,15.5,539.0,509.65,403.09
2018,6,28,16,45,821.0,71.5,2.0,15.15,488.5,453.33,357.49
2018,6,28,17,0,799.0,69.0,2.0,14.8,438.0,397.35,310.62
2018,6,28,17,15,767.0,66.5,2.05,14.3,386.5,339.78,261.35
2018,6,28,17,30,735.0,64.0,2.1,13.8,335.0,284.94,213.02
2018,6,28,17,45,689.5,59.5,2.1,13.25,283.5,227.8,162.59
2018,6,28,18,0,644.0,55.0,2.1,12.7,232.0,175.42,116.56
2018,6,28,18,15,575.0,50.0,2.05,12.15,184.0,122.81,73.45
2018,6,28,18,30,506.0,45.0,2.0,11.6,136.0,79.22,42.04
2018,6,28,18,45,395.5,37.5,1.95,11.05,95.0,40.06,21.05
2018,6,28,19,0,285.0,30.0,1.9,10.5,54.0,24.12,13.91
2018,6,28,19,15,160.0,17.5,1.85,10.3,29.5,17.2,0.0
2018,6,28,19,30,35.0,5.0,1.8,10.1,5.0,4.91,0.0
2018,6,28,19,45,17.5,2.5,1.75,9.9,2.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,6,29,4,45,50.0,6.0,0.9,9.05,7.0,0.0,0.0
2018,6,29,5,0,100.0,12.0,0.9,9.2,14.0,11.8,0.0
2018,6,29,5,15,237.5,23.0,0.9,9.6,44.5,18.49,5.4
2018,6,29,5,30,375.0,34.0,0.9,10.0,75.0,26.38,17.29
2018,6,29,5,45,468.0,40.5,0.85,10.4,118.0,59.06,29.9
2018,6,29,6,0,561.0,47.0,0.8,10.8,161.0,102.7,57.87
2018,6,29,6,15,620.0,52.0,0.75,11.4,210.5,151.14,96.14
2018,6,29,6,30,679.0,57.0,0.7,12.0,260.0,204.54,141.43
2018,6,29,6,45,720.0,60.5,0.65,12.6,311.5,257.85,188.25
2018,6,29,7,0,761.0,64.0,0.6,13.2,363.0,315.26,237.93
2018,6,29,7,15,789.5,67.0,0.6,13.9,415.0,371.22,285.5
2018,6,29,7,30,818.0,70.0,0.6,14.6,467.0,429.4,333.13
2018,6,29,7,45,840.0,72.0,0.6,15.35,517.5,485.77,377.55
2018,6,29,8,0,862.0,74.0,0.6,16.1,568.0,542.45,420.42
2018,6,29,8,15,878.0,75.5,0.65,16.85,615.5,595.77,459.69
2018,6,29,8,30,894.0,77.0,0.7,17.6,663.0,648.92,497.49
2018,6,29,8,45,906.0,79.5,0.75,18.35,707.5,699.93,531.61
2018,6,29,9,0,918.0,82.0,0.8,19.1,752.0,749.89,562.94
2018,6,29,9,15,925.0,84.0,0.85,19.7,790.5,794.23,590.25
2018,6,29,9,30,932.0,86.0,0.9,20.3,829.0,836.64,615.95
2018,6,29,9,45,936.5,89.5,0.95,20.85,862.5,876.38,639.69
2018,6,29,10,0,941.0,93.0,1.0,21.4,896.0,913.63,661.59
2018,6,29,10,15,946.5,94.0,1.1,21.8,924.0,946.59,681.82
2018,6,29,10,30,952.0,95.0,1.2,22.2,952.0,976.78,700.27
2018,6,29,10,45,955.5,95.5,1.25,22.6,972.5,1001.68,714.53
2018,6,29,11,0,959.0,96.0,1.3,23.0,993.0,1023.45,726.89
2018,6,29,11,15,961.5,96.5,1.35,23.3,1007.0,1041.02,737.0
2018,6,29,11,30,964.0,97.0,1.4,23.6,1021.0,1055.24,745.15
2018,6,29,11,45,965.0,97.0,1.45,23.85,1027.5,1064.04,750.25
2018,6,29,12,0,966.0,97.0,1.5,24.1,1034.0,1069.38,753.38
2018,6,29,12,15,965.0,97.5,1.55,24.2,1032.5,1069.73,754.04
2018,6,29,12,30,964.0,98.0,1.6,24.3,1031.0,1066.59,752.71
2018,6,29,12,45,961.0,99.0,1.6,24.4,1022.5,1058.49,747.67
2018,6,29,13,0,958.0,100.0,1.6,24.5,1014.0,1046.99,740.7
2018,6,29,13,15,955.5,99.0,1.65,24.5,998.0,1030.58,731.85
2018,6,29,13,30,953.0,98.0,1.7,24.5,982.0,1010.89,721.0
2018,6,29,13,45,948.5,97.0,1.7,24.5,959.0,986.13,706.29
2018,6,29,14,0,944.0,96.0,1.7,24.5,936.0,958.37,689.7
2018,6,29,14,15,939.0,94.5,1.7,24.35,907.0,926.8,671.02
2018,6,29,14,30,934.0,93.0,1.7,24.2,878.0,892.54,650.51
2018,6,29,14,45,926.5,91.5,1.7,24.05,842.5,853.71,626.83
2018,6,29,15,0,919.0,90.0,1.7,23.9,807.0,812.73,601.47
2018,6,29,15,15,908.5,88.5,1.7,23.9,766.5,767.55,572.63
2018,6,29,15,30,898.0,87.0,1.7,23.9,726.0,720.87,542.38
2018,6,29,15,45,886.5,83.5,1.7,23.35,681.0,670.24,509.53
2018,6,29,16,0,875.0,80.0,1.7,22.8,636.0,618.67,473.35
2018,6,29,16,15,860.0,77.0,1.65,22.3,588.0,564.94,433.93
2018,6,29,16,30,845.0,74.0,1.6,21.8,540.0,511.1,393.07
2018,6,29,16,45,824.5,71.0,1.55,21.35,490.0,454.86,348.91
2018,6,29,17,0,804.0,68.0,1.5,20.9,440.0,398.81,303.38
2018,6,29,17,15,774.5,64.5,1.45,20.2,388.0,340.84,255.26
2018,6,29,17,30,745.0,61.0,1.4,19.5,336.0,285.36,207.76
2018,6,29,17,45,703.0,57.0,1.35,18.8,285.0,229.01,159.2
2018,6,29,18,0,661.0,53.0,1.3,18.1,234.0,177.0,114.49
2018,6,29,18,15,598.0,47.5,1.2,17.1,186.0,125.25,72.91
2018,6,29,18,30,535.0,42.0,1.1,16.1,138.0,78.94,39.86
2018,6,29,18,45,433.0,35.0,1.0,15.1,97.0,38.8,18.9
2018,6,29,19,0,331.0,28.0,0.9,14.1,56.0,22.1,12.07
2018,6,29,19,15,189.0,17.0,0.85,13.65,31.0,16.71,0.0
2018,6,29,19,30,47.0,6.0,0.8,13.2,6.0,5.9,0.0
2018,6,29,19,45,23.5,3.0,0.8,12.7,3.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,30,4,45,59.0,6.0,0.95,9.75,7.0,0.0,0.0
2018,6,30,5,0,118.0,12.0,0.9,10.1,14.0,11.8,0.0
2018,6,30,5,15,264.5,22.0,0.9,10.75,45.0,17.56,4.34
2018,6,30,5,30,411.0,32.0,0.9,11.4,76.0,24.53,15.54
2018,6,30,5,45,501.5,37.5,0.85,12.1,119.5,57.48,27.5
2018,6,30,6,0,592.0,43.0,0.8,12.8,163.0,103.13,56.49
2018,6,30,6,15,648.5,48.0,0.8,13.6,213.0,151.24,94.17
2018,6,30,6,30,705.0,53.0,0.8,14.4,263.0,205.61,140.09
2018,6,30,6,45,743.5,56.0,0.75,15.25,314.5,259.15,186.86
2018,6,30,7,0,782.0,59.0,0.7,16.1,366.0,316.49,236.14
2018,6,30,7,15,809.0,62.0,0.7,16.9,418.0,373.87,284.48
2018,6,30,7,30,836.0,65.0,0.7,17.7,470.0,432.2,331.82
2018,6,30,7,45,856.0,67.5,0.7,18.55,520.5,488.35,375.64
2018,6,30,8,0,876.0,70.0,0.7,19.4,571.0,545.25,418.17
2018,6,30,8,15,891.0,72.0,0.75,20.15,619.0,599.19,457.5
2018,6,30,8,30,906.0,74.0,0.8,20.9,667.0,652.84,495.25
2018,6,30,8,45,917.0,76.0,0.8,21.65,711.0,703.22,527.85
2018,6,30,9,0,928.0,78.0,0.8,22.4,755.0,752.45,557.62
2018,6,30,9,15,936.5,79.5,0.85,23.0,794.0,797.86,585.25
2018,6,30,9,30,945.0,81.0,0.9,23.6,833.0,841.44,611.3
2018,6,30,9,45,951.0,82.5,0.95,24.15,866.5,880.88,634.46
2018,6,30,10,0,957.0,84.0,1.0,24.7,900.0,917.9,655.88
2018,6,30,10,15,962.0,84.5,1.1,25.05,927.5,950.4,675.65
2018,6,30,10,30,967.0,85.0,1.2,25.4,955.0,980.07,693.64
2018,6,30,10,45,969.5,86.0,1.25,25.8,975.5,1004.92,707.67
2018,6,30,11,0,972.0,87.0,1.3,26.2,996.0,1026.57,719.77
2018,6,30,11,15,974.0,88.0,1.35,26.4,1010.0,1044.41,730.18
2018,6,30,11,30,976.0,89.0,1.4,26.6,1024.0,1058.85,738.63
2018,6,30,11,45,976.0,89.5,1.4,26.75,1030.0,1067.32,742.88
2018,6,30,12,0,976.0,90.0,1.4,26.9,1036.0,1072.27,745.17
2018,6,30,12,15,973.5,91.0,1.45,26.95,1034.0,1071.68,745.44
2018,6,30,12,30,971.0,92.0,1.5,27.0,1032.0,1067.57,743.74
2018,6,30,12,45,967.0,93.5,1.5,27.0,1023.0,1058.99,738.79
2018,6,30,13,0,963.0,95.0,1.5,27.0,1014.0,1046.99,731.9
2018,6,30,13,15,960.0,94.5,1.5,26.95,998.0,1030.58,722.58
2018,6,30,13,30,957.0,94.0,1.5,26.9,982.0,1010.87,711.33
2018,6,30,13,45,952.0,94.0,1.5,26.85,959.0,986.62,697.32
2018,6,30,14,0,947.0,94.0,1.5,26.8,936.0,959.37,681.47
2018,6,30,14,15,940.5,93.0,1.5,26.65,906.5,926.92,662.56
2018,6,30,14,30,934.0,92.0,1.5,26.5,877.0,891.87,641.88
2018,6,30,14,45,925.5,91.0,1.5,26.35,841.5,852.76,618.4
2018,6,30,15,0,917.0,90.0,1.5,26.2,806.0,811.55,593.3
2018,6,30,15,15,906.5,88.5,1.5,26.2,765.5,766.46,564.95
2018,6,30,15,30,896.0,87.0,1.5,26.2,725.0,719.87,535.21
2018,6,30,15,45,881.5,85.5,1.45,25.7,680.0,669.38,502.39
2018,6,30,16,0,867.0,84.0,1.4,25.2,635.0,618.21,466.57
2018,6,30,16,15,849.0,82.0,1.35,24.7,586.5,564.15,427.53
2018,6,30,16,30,831.0,80.0,1.3,24.2,538.0,510.04,387.14
2018,6,30,16,45,807.5,77.0,1.3,23.7,487.0,452.83,343.31
2018,6,30,17,0,784.0,74.0,1.3,23.2,436.0,396.94,298.85
2018,6,30,17,15,753.0,70.0,1.3,22.4,384.5,338.96,251.67
2018,6,30,17,30,722.0,66.0,1.3,21.6,333.0,283.64,205.16
2018,6,30,17,45,678.0,61.5,1.25,20.75,282.0,227.52,157.55
2018,6,30,18,0,634.0,57.0,1.2,19.9,231.0,174.62,112.8
2018,6,30,18,15,568.5,51.0,1.15,18.85,183.0,123.33,72.09
2018,6,30,18,30,503.0,45.0,1.1,17.8,135.0,79.36,41.1
2018,6,30,18,45,400.5,37.0,1.0,16.7,94.5,39.99,20.24
2018,6,30,19,0,298.0,29.0,0.9,15.6,54.0,23.11,12.76
2018,6,30,19,15,169.0,17.0,0.9,15.1,29.5,16.71,0.0
2018,6,30,19,30,40.0,5.0,0.9,14.6,5.0,4.91,0.0
2018,6,30,19,45,20.0,2.5,0.9,14.05,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,1,4,45,40.5,5.5,0.8,10.6,6.0,0.0,0.0
2018,7,1,5,0,81.0,11.0,0.8,10.9,12.0,10.81,0.0
2018,7,1,5,15,200.0,22.5,0.85,11.4,40.0,18.14,4.11
2018,7,1,5,30,319.0,34.0,0.9,11.9,68.0,26.54,17.19
2018,7,1,5,45,406.5,43.5,0.9,12.45,110.0,57.64,30.67
2018,7,1,6,0,494.0,53.0,0.9,13.0,152.0,99.92,57.99
2018,7,1,6,15,552.5,59.5,0.9,13.45,199.5,144.51,92.73
2018,7,1,6,30,611.0,66.0,0.9,13.9,247.0,195.59,135.63
2018,7,1,6,45,651.5,71.5,0.9,14.4,297.5,247.12,180.58
2018,7,1,7,0,692.0,77.0,0.9,14.9,348.0,302.75,228.61
2018,7,1,7,15,722.0,81.5,0.9,15.45,398.5,358.22,275.67
2018,7,1,7,30,752.0,86.0,0.9,16.0,449.0,415.06,322.34
2018,7,1,7,45,774.5,89.5,0.9,16.6,498.5,469.44,365.55
2018,7,1,8,0,797.0,93.0,0.9,17.2,548.0,524.98,408.02
2018,7,1,8,15,814.5,96.0,0.9,17.8,595.5,577.94,447.05
2018,7,1,8,30,832.0,99.0,0.9,18.4,643.0,631.02,484.77
2018,7,1,8,45,845.0,102.0,0.9,19.0,686.5,679.94,518.3
2018,7,1,9,0,858.0,105.0,0.9,19.6,730.0,728.65,549.06
2018,7,1,9,15,869.0,106.5,0.95,20.1,769.0,773.25,577.05
2018,7,1,9,30,880.0,108.0,1.0,20.6,808.0,816.38,603.69
2018,7,1,9,45,888.0,109.5,1.05,21.05,841.5,855.31,627.36
2018,7,1,10,0,896.0,111.0,1.1,21.5,875.0,892.12,649.45
2018,7,1,10,15,901.5,112.5,1.1,21.85,902.5,924.39,667.91
2018,7,1,10,30,907.0,114.0,1.1,22.2,930.0,954.04,684.6
2018,7,1,10,45,911.0,115.5,1.15,22.5,951.0,979.52,699.58
2018,7,1,11,0,915.0,117.0,1.2,22.8,972.0,1002.03,712.76
2018,7,1,11,15,917.5,118.0,1.25,23.0,986.0,1019.51,723.15
2018,7,1,11,30,920.0,119.0,1.3,23.2,1000.0,1033.8,731.7
2018,7,1,11,45,921.0,119.5,1.35,23.35,1006.5,1042.84,737.27
2018,7,1,12,0,922.0,120.0,1.4,23.5,1013.0,1048.56,740.96
2018,7,1,12,15,917.0,123.0,1.4,23.5,1010.5,1047.45,740.17
2018,7,1,12,30,912.0,126.0,1.4,23.5,1008.0,1043.03,737.55
2018,7,1,12,45,904.0,129.5,1.4,23.5,997.5,1032.87,731.53
2018,7,1,13,0,896.0,133.0,1.4,23.5,987.0,1019.58,723.73
2018,7,1,13,15,892.0,132.0,1.45,23.35,971.0,1002.66,714.98
2018,7,1,13,30,888.0,131.0,1.5,23.2,955.0,982.71,704.34
2018,7,1,13,45,882.0,130.0,1.5,23.05,931.5,957.95,689.93
2018,7,1,14,0,876.0,129.0,1.5,22.9,908.0,930.47,673.78
2018,7,1,14,15,869.0,127.5,1.45,22.6,879.0,899.02,654.73
2018,7,1,14,30,862.0,126.0,1.4,22.3,850.0,865.2,634.07
2018,7,1,14,45,852.5,124.0,1.4,22.05,815.0,826.64,610.61
2018,7,1,15,0,843.0,122.0,1.4,21.8,780.0,786.24,585.68
2018,7,1,15,15,831.0,119.5,1.4,21.8,740.0,743.58,558.32
2018,7,1,15,30,819.0,117.0,1.4,21.8,700.0,697.63,528.33
2018,7,1,15,45,804.5,113.5,1.35,21.25,656.0,648.06,494.24
2018,7,1,16,0,790.0,110.0,1.3,20.7,612.0,598.0,458.74
2018,7,1,16,15,772.5,106.0,1.3,20.3,565.0,545.5,420.43
2018,7,1,16,30,755.0,102.0,1.3,19.9,518.0,493.29,381.02
2018,7,1,16,45,730.5,97.5,1.25,19.5,468.5,437.12,337.07
2018,7,1,17,0,706.0,93.0,1.2,19.1,419.0,383.09,293.38
2018,7,1,17,15,673.0,87.5,1.15,18.5,368.5,326.83,246.97
2018,7,1,17,30,640.0,82.0,1.1,17.9,318.0,273.52,201.76
2018,7,1,17,45,595.0,75.5,1.05,17.25,269.0,219.47,155.74
2018,7,1,18,0,550.0,69.0,1.0,16.6,220.0,170.16,113.87
2018,7,1,18,15,484.5,60.5,0.95,15.9,173.5,121.08,74.68
2018,7,1,18,30,419.0,52.0,0.9,15.2,127.0,79.4,44.77
2018,7,1,18,45,323.5,41.5,0.85,14.5,88.5,42.5,23.83
2018,7,1,19,0,228.0,31.0,0.8,13.8,50.0,24.2,13.74
2018,7,1,19,15,127.5,18.0,0.8,13.4,27.5,17.69,0.0
2018,7,1,19,30,27.0,5.0,0.8,13.0,5.0,4.91,0.0
2018,7,1,19,45,13.5,2.5,0.8,12.6,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.55,10.25,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,7,2,4,45,18.5,3.5,0.55,10.6,4.0,0.0,0.0
2018,7,2,5,0,37.0,7.0,0.6,10.8,8.0,6.88,0.0
2018,7,2,5,15,122.0,22.0,0.6,11.25,33.5,17.25,3.05
2018,7,2,5,30,207.0,37.0,0.6,11.7,59.0,28.59,18.94
2018,7,2,5,45,285.0,51.5,0.6,12.1,98.5,57.75,34.62
2018,7,2,6,0,363.0,66.0,0.6,12.5,138.0,96.96,61.21
2018,7,2,6,15,422.0,77.0,0.6,13.0,184.0,138.68,93.5
2018,7,2,6,30,481.0,88.0,0.6,13.5,230.0,186.94,133.2
2018,7,2,6,45,524.5,97.5,0.65,14.0,279.0,236.92,175.74
2018,7,2,7,0,568.0,107.0,0.7,14.5,328.0,290.55,221.11
2018,7,2,7,15,603.0,113.5,0.7,15.0,378.0,342.38,264.35
2018,7,2,7,30,638.0,120.0,0.7,15.5,428.0,397.37,308.89
2018,7,2,7,45,664.5,126.5,0.7,16.0,477.5,451.12,351.13
2018,7,2,8,0,691.0,133.0,0.7,16.5,527.0,506.61,393.24
2018,7,2,8,15,712.0,138.5,0.75,17.0,574.5,559.36,432.37
2018,7,2,8,30,733.0,144.0,0.8,17.5,622.0,612.77,470.83
2018,7,2,8,45,749.0,148.0,0.8,18.0,665.5,661.65,504.48
2018,7,2,9,0,765.0,152.0,0.8,18.5,709.0,710.21,536.93
2018,7,2,9,15,759.5,164.5,0.85,18.95,742.5,750.39,563.02
2018,7,2,9,30,754.0,177.0,0.9,19.4,776.0,788.15,586.52
2018,7,2,9,45,740.5,194.0,0.95,19.8,803.0,821.25,606.83
2018,7,2,10,0,727.0,211.0,1.0,20.2,830.0,851.24,624.99
2018,7,2,10,15,734.5,215.0,1.0,20.45,858.0,883.83,644.34
2018,7,2,10,30,742.0,219.0,1.0,20.7,886.0,914.41,662.19
2018,7,2,10,45,747.0,222.0,1.05,21.0,906.5,939.45,677.15
2018,7,2,11,0,752.0,225.0,1.1,21.3,927.0,962.07,690.63
2018,7,2,11,15,755.0,227.5,1.15,21.35,941.5,979.68,701.68
2018,7,2,11,30,758.0,230.0,1.2,21.4,956.0,994.59,711.17
2018,7,2,11,45,758.5,232.0,1.25,21.45,962.5,1003.72,717.16
2018,7,2,12,0,759.0,234.0,1.3,21.5,969.0,1009.97,721.52
2018,7,2,12,15,757.5,234.5,1.3,21.5,967.5,1009.79,721.3
2018,7,2,12,30,756.0,235.0,1.3,21.5,966.0,1006.71,719.45
2018,7,2,12,45,752.5,235.0,1.35,21.45,957.5,998.25,715.34
2018,7,2,13,0,749.0,235.0,1.4,21.4,949.0,987.0,709.59
2018,7,2,13,15,743.5,233.5,1.4,21.2,932.5,969.57,699.63
2018,7,2,13,30,738.0,232.0,1.4,21.0,916.0,949.58,688.13
2018,7,2,13,45,730.0,229.5,1.45,20.85,892.5,923.81,673.5
2018,7,2,14,0,722.0,227.0,1.5,20.7,869.0,895.85,657.36
2018,7,2,14,15,712.0,224.0,1.5,20.35,840.0,863.58,638.12
2018,7,2,14,30,702.0,221.0,1.5,20.0,811.0,829.57,617.43
2018,7,2,14,45,689.5,216.5,1.5,19.7,776.0,790.46,592.39
2018,7,2,15,0,677.0,212.0,1.5,19.4,741.0,750.17,566.13
2018,7,2,15,15,661.5,206.5,1.5,19.4,701.0,705.69,535.8
