Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,15,30,646.0,201.0,1.5,19.4,661.0,660.71,504.55
2018,7,2,15,45,626.5,194.5,1.5,18.6,617.0,611.86,471.25
2018,7,2,16,0,607.0,188.0,1.5,17.8,573.0,563.36,437.21
2018,7,2,16,15,583.5,179.0,1.45,17.35,526.0,509.35,397.3
2018,7,2,16,30,560.0,170.0,1.4,16.9,479.0,458.04,358.31
2018,7,2,16,45,531.5,160.5,1.35,16.45,431.0,405.41,317.24
2018,7,2,17,0,503.0,151.0,1.3,16.0,383.0,355.01,276.82
2018,7,2,17,15,467.5,138.5,1.25,15.4,334.5,301.7,233.4
2018,7,2,17,30,432.0,126.0,1.2,14.8,286.0,251.85,191.91
2018,7,2,17,45,389.0,111.5,1.15,14.25,239.0,201.9,150.09
2018,7,2,18,0,346.0,97.0,1.1,13.7,192.0,156.62,112.26
2018,7,2,18,15,291.5,80.5,1.05,13.2,149.0,112.71,76.98
2018,7,2,18,30,237.0,64.0,1.0,12.7,106.0,74.98,48.59
2018,7,2,18,45,174.0,45.5,0.95,12.2,71.0,43.26,27.38
2018,7,2,19,0,111.0,27.0,0.9,11.7,36.0,22.58,12.56
2018,7,2,19,15,61.0,15.0,0.85,11.4,19.5,14.74,0.0
2018,7,2,19,30,11.0,3.0,0.8,11.1,3.0,2.95,0.0
2018,7,2,19,45,5.5,1.5,0.8,10.85,1.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,7,3,4,45,23.0,4.0,1.0,9.65,4.5,0.0,0.0
2018,7,3,5,0,46.0,8.0,1.0,9.9,9.0,7.86,0.0
2018,7,3,5,15,156.5,22.5,1.05,10.2,37.0,17.71,2.59
2018,7,3,5,30,267.0,37.0,1.1,10.5,65.0,28.66,19.01
2018,7,3,5,45,346.5,46.5,1.15,10.8,102.5,56.62,32.13
2018,7,3,6,0,426.0,56.0,1.2,11.1,140.0,94.52,56.87
2018,7,3,6,15,350.5,62.5,1.2,11.5,145.0,113.41,76.06
2018,7,3,6,30,275.0,69.0,1.2,11.9,150.0,124.14,89.9
2018,7,3,6,45,374.5,80.5,1.2,12.25,213.0,178.6,134.41
2018,7,3,7,0,474.0,92.0,1.2,12.6,276.0,244.71,189.08
2018,7,3,7,15,513.0,101.0,1.2,13.1,326.0,295.32,231.98
2018,7,3,7,30,552.0,110.0,1.2,13.6,376.0,349.64,276.96
2018,7,3,7,45,425.0,137.0,1.2,14.15,355.0,343.05,273.33
2018,7,3,8,0,298.0,164.0,1.2,14.7,334.0,322.13,257.0
2018,7,3,8,15,188.0,197.0,1.25,15.15,307.5,305.63,242.92
2018,7,3,8,30,78.0,230.0,1.3,15.6,281.0,274.02,215.91
2018,7,3,8,45,64.5,258.0,1.3,16.1,302.0,296.37,232.13
2018,7,3,9,0,51.0,286.0,1.3,16.6,323.0,317.54,246.83
2018,7,3,9,15,51.0,302.5,1.35,16.95,341.0,336.47,260.32
2018,7,3,9,30,51.0,319.0,1.4,17.3,359.0,355.31,273.64
2018,7,3,9,45,73.5,327.0,1.45,17.65,388.0,384.32,295.29
2018,7,3,10,0,96.0,335.0,1.5,18.0,417.0,419.02,320.86
2018,7,3,10,15,156.5,333.0,1.5,18.25,471.5,474.62,362.74
2018,7,3,10,30,217.0,331.0,1.5,18.5,526.0,537.54,408.94
2018,7,3,10,45,325.5,286.0,1.55,18.8,586.0,605.3,459.96
2018,7,3,11,0,434.0,241.0,1.6,19.1,646.0,670.65,508.45
2018,7,3,11,15,325.0,272.5,1.6,19.2,578.5,603.72,457.3
2018,7,3,11,30,216.0,304.0,1.6,19.3,511.0,526.42,399.08
2018,7,3,11,45,330.5,288.0,1.65,19.4,607.0,632.53,478.26
2018,7,3,12,0,445.0,272.0,1.7,19.5,703.0,732.66,549.85
2018,7,3,12,15,475.0,268.5,1.65,19.55,728.0,759.69,567.48
2018,7,3,12,30,505.0,265.0,1.6,19.6,753.0,786.03,585.14
2018,7,3,12,45,503.0,262.0,1.6,19.65,745.0,777.62,579.22
2018,7,3,13,0,501.0,259.0,1.6,19.7,737.0,767.28,572.39
2018,7,3,13,15,508.5,260.5,1.6,19.7,738.5,768.8,573.79
2018,7,3,13,30,516.0,262.0,1.6,19.7,740.0,768.16,573.65
2018,7,3,13,45,603.5,234.0,1.6,19.7,780.0,810.5,604.81
2018,7,3,14,0,691.0,206.0,1.6,19.7,820.0,846.7,629.8
2018,7,3,14,15,810.5,154.0,1.55,19.65,851.5,878.16,650.66
2018,7,3,14,30,930.0,102.0,1.5,19.6,883.0,899.63,664.9
2018,7,3,14,45,923.0,100.0,1.5,19.55,848.0,860.9,640.17
2018,7,3,15,0,916.0,98.0,1.5,19.5,813.0,819.96,614.41
2018,7,3,15,15,905.0,96.5,1.5,19.5,772.0,774.54,585.18
2018,7,3,15,30,894.0,95.0,1.5,19.5,731.0,727.65,554.55
2018,7,3,15,45,881.0,92.0,1.45,19.15,685.5,676.69,520.14
2018,7,3,16,0,868.0,89.0,1.4,18.8,640.0,624.93,482.83
2018,7,3,16,15,851.0,86.0,1.4,18.5,591.5,570.34,442.54
2018,7,3,16,30,834.0,83.0,1.4,18.2,543.0,515.64,400.78
2018,7,3,16,45,811.0,80.0,1.4,17.9,492.0,458.44,355.64
2018,7,3,17,0,788.0,77.0,1.4,17.6,441.0,402.49,309.88
2018,7,3,17,15,755.5,73.0,1.35,17.15,388.5,343.66,260.57
2018,7,3,17,30,723.0,69.0,1.3,16.7,336.0,287.66,212.27
2018,7,3,17,45,677.0,64.5,1.3,16.2,284.5,229.63,162.19
2018,7,3,18,0,631.0,60.0,1.3,15.7,233.0,177.49,117.22
2018,7,3,18,15,562.0,54.0,1.25,14.95,184.5,125.76,75.53
2018,7,3,18,30,493.0,48.0,1.2,14.2,136.0,81.77,44.06
2018,7,3,18,45,385.5,39.0,1.15,13.5,95.0,41.81,22.19
2018,7,3,19,0,278.0,30.0,1.1,12.8,54.0,24.18,13.73
2018,7,3,19,15,156.0,17.5,1.1,12.4,29.5,17.2,0.0
2018,7,3,19,30,34.0,5.0,1.1,12.0,5.0,4.91,0.0
2018,7,3,19,45,17.0,2.5,1.1,11.55,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,7,4,4,45,23.5,3.5,0.95,9.5,4.0,0.0,0.0
2018,7,4,5,0,47.0,7.0,1.0,9.7,8.0,6.88,0.0
2018,7,4,5,15,140.5,17.5,1.05,10.05,30.0,13.57,0.03
2018,7,4,5,30,234.0,28.0,1.1,10.4,52.0,21.0,12.4
2018,7,4,5,45,248.0,29.5,1.1,10.75,67.5,35.57,17.37
2018,7,4,6,0,262.0,31.0,1.1,11.1,83.0,53.74,29.29
2018,7,4,6,15,131.0,26.5,1.1,11.55,52.5,45.07,27.51
2018,7,4,6,30,0.0,22.0,1.1,12.0,22.0,21.22,12.73
2018,7,4,6,45,0.0,27.0,1.1,12.45,27.0,26.06,16.86
2018,7,4,7,0,0.0,32.0,1.1,12.9,32.0,30.89,20.9
2018,7,4,7,15,0.0,43.0,1.05,13.4,43.0,41.53,29.81
2018,7,4,7,30,0.0,54.0,1.0,13.9,54.0,52.18,38.59
2018,7,4,7,45,0.0,66.0,1.0,14.35,66.0,63.81,48.06
2018,7,4,8,0,0.0,78.0,1.0,14.8,78.0,75.45,57.41
2018,7,4,8,15,2.0,113.5,1.0,15.3,115.0,111.02,86.21
2018,7,4,8,30,4.0,149.0,1.0,15.8,152.0,146.85,114.57
2018,7,4,8,45,10.5,195.0,1.05,16.25,202.5,196.25,153.22
2018,7,4,9,0,17.0,241.0,1.1,16.7,253.0,246.4,191.57
2018,7,4,9,15,18.5,252.5,1.1,17.1,266.5,259.66,200.86
2018,7,4,9,30,20.0,264.0,1.1,17.5,280.0,273.0,210.33
2018,7,4,9,45,23.5,280.0,1.15,17.9,299.5,295.82,227.03
2018,7,4,10,0,27.0,296.0,1.2,18.3,319.0,315.93,241.52
2018,7,4,10,15,24.0,299.5,1.2,18.55,320.5,317.91,242.23
2018,7,4,10,30,21.0,303.0,1.2,18.8,322.0,315.38,239.72
2018,7,4,10,45,21.5,313.5,1.25,19.1,333.5,326.85,247.85
2018,7,4,11,0,22.0,324.0,1.3,19.4,345.0,338.27,255.85
2018,7,4,11,15,25.0,344.5,1.35,19.5,368.5,367.39,277.08
2018,7,4,11,30,28.0,365.0,1.4,19.6,392.0,391.61,294.51
2018,7,4,11,45,32.5,381.0,1.45,19.75,412.5,412.73,309.68
2018,7,4,12,0,37.0,397.0,1.5,19.9,433.0,433.74,324.73
2018,7,4,12,15,61.0,418.0,1.5,19.95,477.0,479.21,357.96
2018,7,4,12,30,85.0,439.0,1.5,20.0,521.0,524.34,390.36
2018,7,4,12,45,144.0,433.5,1.5,20.05,571.0,582.73,433.17
2018,7,4,13,0,203.0,428.0,1.5,20.1,621.0,633.4,469.92
2018,7,4,13,15,472.5,312.0,1.5,20.1,752.5,785.04,582.16
2018,7,4,13,30,742.0,196.0,1.5,20.1,884.0,914.17,671.23
2018,7,4,13,45,848.0,144.0,1.5,20.15,912.0,940.9,687.5
2018,7,4,14,0,954.0,92.0,1.5,20.2,940.0,964.84,703.2
2018,7,4,14,15,949.5,90.5,1.45,20.2,911.5,933.54,682.84
2018,7,4,14,30,945.0,89.0,1.4,20.2,883.0,899.49,661.31
2018,7,4,14,45,938.0,87.5,1.35,20.15,848.0,860.78,636.76
2018,7,4,15,0,931.0,86.0,1.3,20.1,813.0,819.83,610.58
2018,7,4,15,15,921.0,84.5,1.3,20.1,772.0,774.6,581.74
2018,7,4,15,30,911.0,83.0,1.3,20.1,731.0,727.77,551.44
2018,7,4,15,45,899.5,80.5,1.3,19.9,686.5,677.58,518.47
2018,7,4,16,0,888.0,78.0,1.3,19.7,642.0,626.42,481.9
2018,7,4,16,15,873.0,75.5,1.25,19.4,594.0,572.53,441.97
2018,7,4,16,30,858.0,73.0,1.2,19.1,546.0,518.49,400.62
2018,7,4,16,45,837.0,70.0,1.2,18.85,495.0,461.27,355.66
2018,7,4,17,0,816.0,67.0,1.2,18.6,444.0,404.3,309.29
2018,7,4,17,15,787.0,63.5,1.2,18.05,392.0,345.75,260.53
2018,7,4,17,30,758.0,60.0,1.2,17.5,340.0,289.61,212.23
2018,7,4,17,45,717.0,56.0,1.2,17.0,288.5,232.64,162.75
2018,7,4,18,0,676.0,52.0,1.2,16.5,237.0,179.9,117.0
2018,7,4,18,15,613.5,46.5,1.15,15.65,188.0,127.2,74.25
2018,7,4,18,30,551.0,41.0,1.1,14.8,139.0,81.56,41.52
2018,7,4,18,45,450.0,34.0,1.05,13.95,97.5,38.77,18.46
2018,7,4,19,0,349.0,27.0,1.0,13.1,56.0,21.19,11.28
2018,7,4,19,15,201.0,16.5,1.0,12.7,31.0,16.22,0.0
2018,7,4,19,30,53.0,6.0,1.0,12.3,6.0,5.9,0.0
2018,7,4,19,45,26.5,3.0,1.0,11.9,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.55,8.7,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,7,5,4,45,45.0,4.5,0.7,8.85,5.0,0.0,0.0
2018,7,5,5,0,90.0,9.0,0.7,9.0,10.0,8.85,0.0
2018,7,5,5,15,248.5,19.5,0.65,9.5,40.5,15.47,0.0
2018,7,5,5,30,407.0,30.0,0.6,10.0,71.0,23.05,14.15
2018,7,5,5,45,500.0,36.5,0.6,10.55,115.0,53.39,25.38
2018,7,5,6,0,593.0,43.0,0.6,11.1,159.0,99.72,54.22
2018,7,5,6,15,515.0,60.0,0.6,11.65,181.5,136.47,88.0
2018,7,5,6,30,437.0,77.0,0.6,12.2,204.0,165.61,117.77
2018,7,5,6,45,589.5,72.0,0.55,12.8,278.5,228.06,167.28
2018,7,5,7,0,742.0,67.0,0.5,13.4,353.0,307.35,231.14
2018,7,5,7,15,791.5,66.0,0.5,14.0,410.0,366.3,280.63
2018,7,5,7,30,841.0,65.0,0.5,14.6,467.0,430.38,332.74
2018,7,5,7,45,862.0,67.0,0.45,15.25,518.0,486.89,377.02
2018,7,5,8,0,883.0,69.0,0.4,15.9,569.0,544.26,419.98
2018,7,5,8,15,898.5,71.0,0.4,16.6,617.5,598.99,459.63
2018,7,5,8,30,914.0,73.0,0.4,17.3,666.0,653.48,497.55
2018,7,5,8,45,926.5,73.5,0.35,18.0,710.5,703.92,529.59
2018,7,5,9,0,939.0,74.0,0.3,18.7,755.0,753.31,558.58
2018,7,5,9,15,947.5,76.0,0.35,19.4,795.0,799.9,586.63
2018,7,5,9,30,956.0,78.0,0.4,20.1,835.0,844.64,613.05
2018,7,5,9,45,962.0,79.5,0.4,20.85,869.0,884.72,635.02
2018,7,5,10,0,968.0,81.0,0.4,21.6,903.0,922.35,655.12
2018,7,5,10,15,973.5,81.0,0.45,22.2,931.0,955.36,673.55
2018,7,5,10,30,979.0,81.0,0.5,22.8,959.0,985.54,690.18
2018,7,5,10,45,982.5,81.5,0.55,23.45,980.0,1011.35,704.01
2018,7,5,11,0,986.0,82.0,0.6,24.1,1001.0,1033.95,715.93
2018,7,5,11,15,988.0,82.5,0.65,24.5,1015.0,1051.76,725.75
2018,7,5,11,30,990.0,83.0,0.7,24.9,1029.0,1066.12,733.65
2018,7,5,11,45,991.0,82.5,0.8,25.35,1035.5,1074.92,739.41
2018,7,5,12,0,992.0,82.0,0.9,25.8,1042.0,1080.15,743.19
2018,7,5,12,15,988.0,84.0,0.95,25.95,1039.5,1079.33,743.25
2018,7,5,12,30,984.0,86.0,1.0,26.1,1037.0,1074.92,741.36
2018,7,5,12,45,977.5,89.0,1.1,26.2,1027.0,1065.5,737.76
2018,7,5,13,0,971.0,92.0,1.2,26.3,1017.0,1052.66,732.11
2018,7,5,13,15,968.0,91.0,1.25,26.25,1000.5,1035.78,723.53
2018,7,5,13,30,965.0,90.0,1.3,26.2,984.0,1015.58,712.95
2018,7,5,13,45,960.5,89.0,1.35,26.1,961.0,990.73,699.62
2018,7,5,14,0,956.0,88.0,1.4,26.0,938.0,962.82,684.31
2018,7,5,14,15,950.0,86.5,1.4,25.8,908.0,930.16,665.44
2018,7,5,14,30,944.0,85.0,1.4,25.6,878.0,894.82,644.74
2018,7,5,14,45,935.5,84.0,1.4,25.4,842.0,855.44,621.24
2018,7,5,15,0,927.0,83.0,1.4,25.2,806.0,813.92,596.07
2018,7,5,15,15,917.0,81.5,1.4,25.2,765.5,768.85,567.75
2018,7,5,15,30,907.0,80.0,1.4,25.2,725.0,722.19,537.98
2018,7,5,15,45,887.5,79.5,1.35,24.65,677.5,668.93,503.63
2018,7,5,16,0,868.0,79.0,1.3,24.1,630.0,615.42,466.15
2018,7,5,16,15,854.0,75.0,1.3,23.7,582.0,561.53,427.36
2018,7,5,16,30,840.0,71.0,1.3,23.3,534.0,507.43,386.98
2018,7,5,16,45,816.5,68.5,1.25,22.85,483.0,450.46,342.78
2018,7,5,17,0,793.0,66.0,1.2,22.4,432.0,394.01,297.48
2018,7,5,17,15,747.0,66.0,1.15,21.7,378.0,334.06,248.58
2018,7,5,17,30,701.0,66.0,1.1,21.0,324.0,278.34,201.85
2018,7,5,17,45,564.0,71.0,1.05,20.25,258.5,208.06,145.96
2018,7,5,18,0,427.0,76.0,1.0,19.5,193.0,153.03,103.66
2018,7,5,18,15,339.0,66.0,1.0,18.7,147.0,106.18,67.94
2018,7,5,18,30,251.0,56.0,1.0,17.9,101.0,69.11,42.19
2018,7,5,18,45,181.5,42.0,0.95,17.15,69.0,38.78,22.97
2018,7,5,19,0,112.0,28.0,0.9,16.4,37.0,23.36,12.73
2018,7,5,19,15,69.0,16.0,0.9,15.95,20.5,15.73,0.0
2018,7,5,19,30,26.0,4.0,0.9,15.5,4.0,3.93,0.0
2018,7,5,19,45,13.0,2.0,0.85,15.1,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,0.8,12.55,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,0.9,12.7,1.0,0.98,0.0
2018,7,6,5,15,0.0,4.5,0.95,12.95,4.5,4.33,0.0
2018,7,6,5,30,0.0,8.0,1.0,13.2,8.0,7.71,0.87
2018,7,6,5,45,0.5,15.0,1.05,13.5,15.0,14.49,6.55
2018,7,6,6,0,1.0,22.0,1.1,13.8,22.0,21.32,12.53
2018,7,6,6,15,1.0,35.5,1.05,14.15,35.5,34.43,23.82
2018,7,6,6,30,1.0,49.0,1.0,14.5,49.0,47.54,35.0
2018,7,6,6,45,7.0,86.0,0.9,14.85,88.5,84.68,66.01
2018,7,6,7,0,13.0,123.0,0.8,15.2,128.0,122.35,96.8
2018,7,6,7,15,11.5,112.0,0.8,15.7,117.0,112.36,88.11
2018,7,6,7,30,10.0,101.0,0.8,16.2,106.0,101.92,79.2
2018,7,6,7,45,7.5,109.5,0.8,16.75,113.5,109.5,84.99
2018,7,6,8,0,5.0,118.0,0.8,17.3,121.0,116.82,90.42
2018,7,6,8,15,87.5,138.5,0.85,18.15,195.0,187.63,147.67
2018,7,6,8,30,170.0,159.0,0.9,19.0,269.0,266.12,209.43
2018,7,6,8,45,170.0,155.0,0.9,19.85,271.5,270.5,211.81
2018,7,6,9,0,170.0,151.0,0.9,20.7,274.0,274.4,214.16
2018,7,6,9,15,503.5,132.5,0.95,21.65,525.0,521.83,402.8
2018,7,6,9,30,837.0,114.0,1.0,22.6,776.0,785.87,582.18
2018,7,6,9,45,865.0,105.5,1.05,23.5,815.5,830.09,605.62
2018,7,6,10,0,893.0,97.0,1.1,24.4,855.0,873.53,630.78
2018,7,6,10,15,900.0,97.5,1.15,25.1,883.0,906.27,649.27
2018,7,6,10,30,907.0,98.0,1.2,25.8,911.0,936.5,666.12
2018,7,6,10,45,881.5,119.0,1.3,26.5,924.5,954.21,675.84
2018,7,6,11,0,856.0,140.0,1.4,27.2,938.0,967.59,683.01
2018,7,6,11,15,882.0,125.0,1.45,27.5,958.0,991.32,697.02
2018,7,6,11,30,908.0,110.0,1.5,27.8,978.0,1012.52,709.33
2018,7,6,11,45,902.0,116.5,1.55,28.15,983.5,1020.76,713.64
2018,7,6,12,0,896.0,123.0,1.6,28.5,989.0,1025.64,716.12
2018,7,6,12,15,884.5,131.5,1.65,28.5,986.0,1023.68,715.56
2018,7,6,12,30,873.0,140.0,1.7,28.5,983.0,1018.49,713.17
2018,7,6,12,45,896.0,122.0,1.8,28.55,981.0,1018.06,714.36
2018,7,6,13,0,919.0,104.0,1.9,28.6,979.0,1013.84,713.19
2018,7,6,13,15,927.5,97.0,1.95,28.45,968.0,1002.76,707.8
2018,7,6,13,30,936.0,90.0,2.0,28.3,957.0,988.1,700.28
2018,7,6,13,45,933.5,88.5,2.05,28.2,935.5,965.22,687.48
2018,7,6,14,0,931.0,87.0,2.1,28.1,914.0,939.28,672.74
2018,7,6,14,15,835.0,138.0,2.1,27.9,861.5,880.83,636.66
2018,7,6,14,30,739.0,189.0,2.1,27.7,809.0,830.04,605.3
2018,7,6,14,45,604.5,241.5,2.15,27.45,735.0,746.64,549.36
2018,7,6,15,0,470.0,294.0,2.2,27.2,661.0,668.96,494.8
2018,7,6,15,15,416.0,293.0,2.2,27.2,605.5,607.9,452.4
2018,7,6,15,30,362.0,292.0,2.2,27.2,550.0,547.2,409.44
2018,7,6,15,45,489.0,229.5,2.2,26.5,554.0,555.15,419.41
2018,7,6,16,0,616.0,167.0,2.2,25.8,558.0,549.26,418.17
2018,7,6,16,15,716.0,121.0,2.2,25.3,541.0,529.49,404.95
2018,7,6,16,30,816.0,75.0,2.2,24.8,524.0,499.25,382.58
2018,7,6,16,45,634.0,109.0,2.15,24.3,438.0,404.83,309.9
2018,7,6,17,0,452.0,143.0,2.1,23.8,352.0,326.95,249.56
2018,7,6,17,15,354.0,140.0,2.05,23.1,291.5,263.0,199.73
2018,7,6,17,30,256.0,137.0,2.0,22.4,231.0,208.93,157.64
2018,7,6,17,45,246.0,111.5,1.95,21.7,190.5,166.87,123.04
2018,7,6,18,0,236.0,86.0,1.9,21.0,150.0,126.12,89.11
2018,7,6,18,15,211.0,67.5,1.8,20.2,116.0,91.11,60.81
2018,7,6,18,30,186.0,49.0,1.7,19.4,82.0,57.63,34.99
2018,7,6,18,45,149.0,37.0,1.55,18.6,58.0,33.69,19.24
2018,7,6,19,0,112.0,25.0,1.4,17.8,34.0,19.23,9.35
2018,7,6,19,15,71.0,14.5,1.35,17.35,19.0,14.25,0.0
2018,7,6,19,30,30.0,4.0,1.3,16.9,4.0,3.93,0.0
2018,7,6,19,45,15.0,2.0,1.25,16.45,2.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,7,4,45,46.0,4.5,1.0,12.35,5.0,0.0,0.0
2018,7,7,5,0,92.0,9.0,1.1,12.6,10.0,8.85,0.0
2018,7,7,5,15,241.5,18.5,1.05,13.1,38.0,14.65,0.0
2018,7,7,5,30,391.0,28.0,1.0,13.6,66.0,21.32,12.29
2018,7,7,5,45,462.0,35.5,1.0,14.1,106.0,49.45,23.21
2018,7,7,6,0,533.0,43.0,1.0,14.6,146.0,90.73,48.62
2018,7,7,6,15,595.0,48.5,1.0,15.35,194.5,138.05,84.69
2018,7,7,6,30,657.0,54.0,1.0,16.1,243.0,190.82,128.46
2018,7,7,6,45,669.0,63.0,1.05,16.85,288.0,240.41,172.66
2018,7,7,7,0,681.0,72.0,1.1,17.6,333.0,291.01,217.22
2018,7,7,7,15,576.5,109.5,1.15,18.2,352.5,325.47,249.52
2018,7,7,7,30,472.0,147.0,1.2,18.8,372.0,347.9,269.94
2018,7,7,7,45,522.5,152.0,1.25,19.45,426.0,403.23,313.42
2018,7,7,8,0,573.0,157.0,1.3,20.1,480.0,464.39,360.03
2018,7,7,8,15,734.0,113.5,1.35,20.6,564.5,544.73,421.26
2018,7,7,8,30,895.0,70.0,1.4,21.1,649.0,637.08,489.76
2018,7,7,8,45,907.0,72.0,1.45,21.65,693.5,687.93,524.26
2018,7,7,9,0,919.0,74.0,1.5,22.2,738.0,737.75,556.29
2018,7,7,9,15,928.0,75.0,1.55,22.55,777.0,782.99,585.1
2018,7,7,9,30,937.0,76.0,1.6,22.9,816.0,826.46,612.38
2018,7,7,9,45,944.0,77.0,1.65,23.25,850.0,866.3,636.93
2018,7,7,10,0,951.0,78.0,1.7,23.6,884.0,903.8,659.75
2018,7,7,10,15,918.5,103.0,1.75,23.9,902.5,928.09,674.0
2018,7,7,10,30,886.0,128.0,1.8,24.2,921.0,947.28,685.1
2018,7,7,10,45,845.0,157.5,1.85,24.5,928.5,962.88,693.99
2018,7,7,11,0,804.0,187.0,1.9,24.8,936.0,969.82,697.46
2018,7,7,11,15,890.0,133.5,1.9,25.0,974.0,1007.56,720.26
2018,7,7,11,30,976.0,80.0,1.9,25.2,1012.0,1049.03,744.84
2018,7,7,11,45,977.5,80.0,1.9,25.45,1019.0,1058.83,749.45
2018,7,7,12,0,979.0,80.0,1.9,25.7,1026.0,1065.09,752.32
2018,7,7,12,15,975.0,82.5,1.9,25.8,1024.5,1064.85,751.77
2018,7,7,12,30,971.0,85.0,1.9,25.9,1023.0,1061.06,749.21
2018,7,7,12,45,965.0,88.5,1.9,26.05,1014.0,1052.81,743.9
2018,7,7,13,0,959.0,92.0,1.9,26.2,1005.0,1041.15,736.63
2018,7,7,13,15,956.5,91.5,1.95,26.15,989.5,1025.49,728.21
2018,7,7,13,30,954.0,91.0,2.0,26.1,974.0,1006.51,717.77
2018,7,7,13,45,920.0,108.5,2.0,26.0,943.5,973.22,697.82
2018,7,7,14,0,886.0,126.0,2.0,25.9,913.0,938.11,676.72
2018,7,7,14,15,890.5,118.0,2.05,25.65,887.0,910.11,660.98
2018,7,7,14,30,895.0,110.0,2.1,25.4,861.0,878.97,642.94
2018,7,7,14,45,868.0,117.5,2.1,25.1,821.0,834.58,615.56
2018,7,7,15,0,841.0,125.0,2.1,24.8,781.0,791.63,588.89
2018,7,7,15,15,871.0,102.0,2.1,24.8,750.5,755.89,566.09
2018,7,7,15,30,901.0,79.0,2.1,24.8,720.0,717.45,541.14
2018,7,7,15,45,889.0,77.5,2.15,24.05,676.0,668.37,510.09
2018,7,7,16,0,877.0,76.0,2.2,23.3,632.0,618.36,475.25
2018,7,7,16,15,861.5,73.5,2.15,22.75,584.0,564.68,435.64
2018,7,7,16,30,846.0,71.0,2.1,22.2,536.0,510.9,394.62
2018,7,7,16,45,825.5,68.0,2.1,21.65,486.0,454.48,350.3
2018,7,7,17,0,805.0,65.0,2.1,21.1,436.0,398.99,305.09
2018,7,7,17,15,777.0,61.5,2.05,20.35,384.5,340.59,256.29
2018,7,7,17,30,749.0,58.0,2.0,19.6,333.0,285.23,208.52
2018,7,7,17,45,709.0,54.0,1.95,18.85,282.5,228.93,159.59
2018,7,7,18,0,669.0,50.0,1.9,18.1,232.0,176.74,114.33
2018,7,7,18,15,608.5,44.5,1.8,17.35,184.0,124.63,71.97
2018,7,7,18,30,548.0,39.0,1.7,16.6,136.0,79.34,39.52
2018,7,7,18,45,450.5,32.5,1.6,15.85,95.5,37.33,17.15
2018,7,7,19,0,353.0,26.0,1.5,15.1,55.0,20.32,10.28
2018,7,7,19,15,203.5,15.5,1.45,14.65,30.0,15.24,0.0
2018,7,7,19,30,54.0,5.0,1.4,14.2,5.0,4.91,0.0
2018,7,7,19,45,27.0,2.5,1.35,13.8,2.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,7,8,4,45,44.5,4.0,1.05,10.15,4.5,0.0,0.0
2018,7,8,5,0,89.0,8.0,1.1,10.4,9.0,7.86,0.0
2018,7,8,5,15,236.0,18.5,1.1,10.95,37.5,14.75,0.0
2018,7,8,5,30,383.0,29.0,1.1,11.5,66.0,22.37,13.23
2018,7,8,5,45,474.0,35.5,1.1,12.0,108.0,49.34,23.26
2018,7,8,6,0,565.0,42.0,1.1,12.5,150.0,93.72,50.29
2018,7,8,6,15,623.0,47.0,1.1,13.15,198.5,140.17,85.95
2018,7,8,6,30,681.0,52.0,1.1,13.8,247.0,193.13,130.54
2018,7,8,6,45,719.5,56.0,1.1,14.45,298.0,246.2,177.37
2018,7,8,7,0,758.0,60.0,1.1,15.1,349.0,303.15,227.19
2018,7,8,7,15,786.0,63.0,1.1,15.75,400.5,358.79,275.14
2018,7,8,7,30,814.0,66.0,1.1,16.4,452.0,417.3,323.76
2018,7,8,7,45,834.5,68.5,1.15,17.05,502.0,472.75,368.61
2018,7,8,8,0,855.0,71.0,1.2,17.7,552.0,529.06,412.48
2018,7,8,8,15,870.0,73.0,1.2,18.35,599.5,582.25,452.17
2018,7,8,8,30,885.0,75.0,1.2,19.0,647.0,635.21,490.23
2018,7,8,8,45,896.5,77.5,1.25,19.6,691.0,685.84,525.22
2018,7,8,9,0,908.0,80.0,1.3,20.2,735.0,735.42,557.1
2018,7,8,9,15,915.5,82.0,1.35,20.7,773.5,780.16,585.34
2018,7,8,9,30,923.0,84.0,1.4,21.2,812.0,823.06,611.98
2018,7,8,9,45,928.0,86.5,1.45,21.65,845.5,862.33,636.0
2018,7,8,10,0,933.0,89.0,1.5,22.1,879.0,899.19,658.22
2018,7,8,10,15,939.0,89.5,1.55,22.35,907.0,932.31,678.36
2018,7,8,10,30,945.0,90.0,1.6,22.6,935.0,962.72,696.7
2018,7,8,10,45,949.5,90.5,1.65,22.85,957.0,988.86,712.3
2018,7,8,11,0,954.0,91.0,1.7,23.1,979.0,1011.94,725.98
2018,7,8,11,15,957.5,91.0,1.75,23.3,993.5,1030.34,736.93
2018,7,8,11,30,961.0,91.0,1.8,23.5,1008.0,1045.43,745.91
2018,7,8,11,45,963.0,91.0,1.8,23.65,1015.5,1055.64,751.39
2018,7,8,12,0,965.0,91.0,1.8,23.8,1023.0,1062.37,754.86
2018,7,8,12,15,964.0,91.5,1.85,23.9,1022.0,1063.1,755.63
2018,7,8,12,30,963.0,92.0,1.9,24.0,1021.0,1060.32,754.37
2018,7,8,12,45,959.5,93.0,1.9,24.1,1012.5,1052.06,749.16
2018,7,8,13,0,956.0,94.0,1.9,24.2,1004.0,1040.38,741.96
2018,7,8,13,15,953.0,93.5,1.95,24.25,988.0,1024.3,732.93
2018,7,8,13,30,950.0,93.0,2.0,24.3,972.0,1004.93,721.87
2018,7,8,13,45,946.0,92.0,2.0,24.4,949.5,980.91,707.15
2018,7,8,14,0,942.0,91.0,2.0,24.5,927.0,953.85,690.52
2018,7,8,14,15,936.5,89.5,2.0,24.4,898.0,922.04,671.32
2018,7,8,14,30,931.0,88.0,2.0,24.3,869.0,887.55,650.29
2018,7,8,14,45,923.5,86.5,2.0,24.2,834.0,848.92,626.34
2018,7,8,15,0,916.0,85.0,2.0,24.1,799.0,808.1,600.71
2018,7,8,15,15,906.0,83.5,2.0,24.1,759.0,763.43,571.93
2018,7,8,15,30,896.0,82.0,2.0,24.1,719.0,717.2,541.72
2018,7,8,15,45,883.0,80.5,2.0,23.45,674.5,667.66,509.79
2018,7,8,16,0,870.0,79.0,2.0,22.8,630.0,617.28,474.3
2018,7,8,16,15,853.0,76.5,2.0,22.35,582.0,563.05,434.42
2018,7,8,16,30,836.0,74.0,2.0,21.9,534.0,508.89,393.2
2018,7,8,16,45,814.0,71.0,1.95,21.4,483.5,452.23,348.56
2018,7,8,17,0,792.0,68.0,1.9,20.9,433.0,395.99,302.71
2018,7,8,17,15,763.0,64.5,1.9,20.1,382.0,338.61,254.98
2018,7,8,17,30,734.0,61.0,1.9,19.3,331.0,283.66,207.76
2018,7,8,17,45,693.0,57.0,1.85,18.55,280.5,227.89,159.38
2018,7,8,18,0,652.0,53.0,1.8,17.8,230.0,176.36,114.78
2018,7,8,18,15,589.5,47.0,1.7,17.0,182.0,124.41,72.69
2018,7,8,18,30,527.0,41.0,1.6,16.2,134.0,77.94,39.23
2018,7,8,18,45,428.0,34.0,1.55,15.4,94.0,38.07,18.24
2018,7,8,19,0,329.0,27.0,1.5,14.6,54.0,21.35,11.04
2018,7,8,19,15,188.5,16.0,1.45,14.15,29.5,15.73,0.0
2018,7,8,19,30,48.0,5.0,1.4,13.7,5.0,4.91,0.0
2018,7,8,19,45,24.0,2.5,1.35,13.25,2.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,7,9,4,45,42.0,4.0,1.15,10.05,4.5,0.0,0.0
2018,7,9,5,0,84.0,8.0,1.2,10.3,9.0,7.86,0.0
2018,7,9,5,15,230.0,18.0,1.2,10.85,36.5,14.34,0.0
2018,7,9,5,30,376.0,28.0,1.2,11.4,64.0,21.51,12.43
2018,7,9,5,45,470.5,35.0,1.15,11.95,106.5,48.08,22.56
2018,7,9,6,0,565.0,42.0,1.1,12.5,149.0,92.99,49.75
2018,7,9,6,15,623.0,47.0,1.1,13.2,197.5,139.39,85.23
2018,7,9,6,30,681.0,52.0,1.1,13.9,246.0,192.3,129.71
2018,7,9,6,45,720.5,55.5,1.1,14.6,297.0,245.14,176.27
2018,7,9,7,0,760.0,59.0,1.1,15.3,348.0,301.97,225.94
2018,7,9,7,15,787.0,62.5,1.1,16.05,399.5,357.84,274.0
2018,7,9,7,30,814.0,66.0,1.1,16.8,451.0,416.49,322.59
2018,7,9,7,45,834.0,68.5,1.1,17.5,501.0,471.73,366.93
2018,7,9,8,0,854.0,71.0,1.1,18.2,551.0,527.78,410.13
2018,7,9,8,15,868.5,73.5,1.1,18.95,598.0,581.18,449.62
2018,7,9,8,30,883.0,76.0,1.1,19.7,645.0,634.31,487.41
2018,7,9,8,45,894.0,78.0,1.15,20.45,688.5,684.05,521.39
2018,7,9,9,0,905.0,80.0,1.2,21.2,732.0,732.7,552.15
2018,7,9,9,15,915.0,81.5,1.25,21.85,772.0,778.75,580.79
2018,7,9,9,30,925.0,83.0,1.3,22.5,812.0,823.16,607.88
2018,7,9,9,45,933.0,84.0,1.35,23.15,846.5,863.51,631.91
2018,7,9,10,0,941.0,85.0,1.4,23.8,881.0,901.63,654.22
2018,7,9,10,15,946.5,85.5,1.45,24.3,909.0,934.58,673.38
2018,7,9,10,30,952.0,86.0,1.5,24.8,937.0,964.78,690.72
2018,7,9,10,45,955.0,87.0,1.5,25.3,958.0,990.24,704.28
2018,7,9,11,0,958.0,88.0,1.5,25.8,979.0,1012.54,715.87
2018,7,9,11,15,960.5,89.0,1.55,26.25,993.5,1031.11,726.06
2018,7,9,11,30,963.0,90.0,1.6,26.7,1008.0,1046.32,734.26
2018,7,9,11,45,963.5,90.0,1.65,27.1,1014.5,1055.08,738.78
2018,7,9,12,0,964.0,90.0,1.7,27.5,1021.0,1060.36,741.32
2018,7,9,12,15,963.0,90.5,1.75,27.65,1020.0,1061.12,741.98
2018,7,9,12,30,962.0,91.0,1.8,27.8,1019.0,1058.38,740.64
2018,7,9,12,45,959.0,91.5,1.85,27.95,1010.0,1050.14,736.08
2018,7,9,13,0,956.0,92.0,1.9,28.1,1001.0,1038.47,729.53
2018,7,9,13,15,953.5,91.5,1.9,28.0,986.0,1022.9,720.72
2018,7,9,13,30,951.0,91.0,1.9,27.9,971.0,1004.01,709.95
2018,7,9,13,45,947.5,89.5,1.95,27.85,948.5,979.94,696.45
2018,7,9,14,0,944.0,88.0,2.0,27.8,926.0,952.79,680.97
2018,7,9,14,15,938.5,87.0,2.0,27.55,897.0,921.45,662.72
2018,7,9,14,30,933.0,86.0,2.0,27.3,868.0,887.42,642.62
2018,7,9,14,45,926.0,84.5,2.05,27.1,833.5,849.13,619.87
2018,7,9,15,0,919.0,83.0,2.1,26.9,799.0,808.61,595.33
2018,7,9,15,15,909.5,81.5,2.1,26.9,759.0,764.19,566.97
2018,7,9,15,30,900.0,80.0,2.1,26.9,719.0,718.16,537.15
2018,7,9,15,45,888.5,78.0,2.1,26.1,675.0,668.91,506.14
2018,7,9,16,0,877.0,76.0,2.1,25.3,631.0,618.68,471.36
2018,7,9,16,15,862.5,73.0,2.1,24.7,583.5,565.01,432.46
2018,7,9,16,30,848.0,70.0,2.1,24.1,536.0,511.16,391.99
2018,7,9,16,45,828.5,67.0,2.1,23.55,486.0,455.04,348.21
2018,7,9,17,0,809.0,64.0,2.1,23.0,436.0,399.77,303.45
2018,7,9,17,15,781.5,61.0,2.0,22.2,385.0,341.79,255.26
2018,7,9,17,30,754.0,58.0,1.9,21.4,334.0,286.76,208.05
2018,7,9,17,45,714.0,53.5,1.85,20.6,283.0,229.64,158.84
2018,7,9,18,0,674.0,49.0,1.8,19.8,232.0,176.63,113.23
2018,7,9,18,15,613.0,44.0,1.65,19.0,184.0,124.61,71.25
2018,7,9,18,30,552.0,39.0,1.5,18.2,136.0,79.47,39.23
2018,7,9,18,45,454.0,32.0,1.4,17.35,95.0,36.76,16.61
2018,7,9,19,0,356.0,25.0,1.3,16.5,54.0,19.44,9.35
2018,7,9,19,15,205.5,15.5,1.25,16.05,29.5,15.24,0.0
2018,7,9,19,30,55.0,6.0,1.2,15.6,5.0,0.0,0.0
2018,7,9,19,45,27.5,3.0,1.1,15.15,2.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,7,10,4,45,47.5,4.5,0.75,11.15,4.5,0.0,0.0
2018,7,10,5,0,95.0,9.0,0.8,11.4,9.0,8.85,0.0
2018,7,10,5,15,249.5,18.5,0.85,11.85,37.0,14.96,0.0
2018,7,10,5,30,404.0,28.0,0.9,12.3,65.0,21.63,12.38
2018,7,10,5,45,497.0,33.5,0.9,12.8,107.5,48.73,22.63
2018,7,10,6,0,590.0,39.0,0.9,13.3,150.0,91.7,47.55
2018,7,10,6,15,647.5,43.5,0.95,14.0,199.0,138.91,83.43
2018,7,10,6,30,705.0,48.0,1.0,14.7,248.0,192.55,128.44
2018,7,10,6,45,744.0,51.0,1.0,15.4,299.5,246.07,175.54
2018,7,10,7,0,783.0,54.0,1.0,16.1,351.0,304.57,226.51
2018,7,10,7,15,810.0,57.0,1.05,16.8,403.0,361.0,275.13
2018,7,10,7,30,837.0,60.0,1.1,17.5,455.0,419.51,323.83
2018,7,10,7,45,857.0,62.5,1.15,18.15,505.5,475.94,369.38
2018,7,10,8,0,877.0,65.0,1.2,18.8,556.0,533.16,413.83
2018,7,10,8,15,892.0,66.5,1.2,19.4,604.0,586.98,453.95
2018,7,10,8,30,907.0,68.0,1.2,20.0,652.0,640.54,492.4
2018,7,10,8,45,918.5,70.0,1.25,20.55,696.5,691.73,527.48
2018,7,10,9,0,930.0,72.0,1.3,21.1,741.0,741.83,559.61
2018,7,10,9,15,937.0,74.5,1.35,21.65,780.5,787.7,588.32
2018,7,10,9,30,944.0,77.0,1.4,22.2,820.0,831.63,615.33
2018,7,10,9,45,947.5,80.5,1.4,22.75,854.0,871.54,638.71
2018,7,10,10,0,951.0,84.0,1.4,23.3,888.0,908.87,660.1
2018,7,10,10,15,957.5,84.5,1.45,23.8,917.0,943.06,680.04
2018,7,10,10,30,964.0,85.0,1.5,24.3,946.0,974.51,698.14
2018,7,10,10,45,967.5,86.0,1.55,24.8,967.5,1000.76,712.88
2018,7,10,11,0,971.0,87.0,1.6,25.3,989.0,1023.84,725.67
2018,7,10,11,15,973.5,87.5,1.6,25.55,1003.5,1042.14,735.51
2018,7,10,11,30,976.0,88.0,1.6,25.8,1018.0,1057.04,743.34
2018,7,10,11,45,977.5,87.5,1.65,26.05,1025.0,1066.45,748.69
2018,7,10,12,0,979.0,87.0,1.7,26.3,1032.0,1072.32,752.04
2018,7,10,12,15,978.0,88.0,1.75,26.25,1031.5,1073.66,753.65
2018,7,10,12,30,977.0,89.0,1.8,26.2,1031.0,1071.42,753.22
2018,7,10,12,45,974.5,89.5,1.85,26.2,1022.5,1063.62,749.36
2018,7,10,13,0,972.0,90.0,1.9,26.2,1014.0,1052.32,743.47
2018,7,10,13,15,969.5,89.5,1.95,26.0,998.5,1036.55,735.46
2018,7,10,13,30,967.0,89.0,2.0,25.8,983.0,1017.41,725.39
2018,7,10,13,45,963.0,88.0,2.05,25.6,960.5,993.07,712.03
2018,7,10,14,0,959.0,87.0,2.1,25.4,938.0,965.62,696.64
2018,7,10,14,15,954.0,86.0,2.1,25.05,909.0,934.32,678.53
2018,7,10,14,30,949.0,85.0,2.1,24.7,880.0,900.25,658.49
2018,7,10,14,45,942.5,83.0,2.15,24.4,845.0,861.32,635.37
2018,7,10,15,0,936.0,81.0,2.2,24.1,810.0,820.08,610.35
2018,7,10,15,15,926.0,80.0,2.2,24.1,769.5,775.13,581.36
2018,7,10,15,30,916.0,79.0,2.2,24.1,729.0,728.57,550.88
2018,7,10,15,45,904.5,76.5,2.2,23.15,684.0,678.09,519.11
2018,7,10,16,0,893.0,74.0,2.2,22.2,639.0,626.6,483.31
2018,7,10,16,15,878.0,71.0,2.2,21.6,590.5,571.86,443.14
2018,7,10,16,30,863.0,68.0,2.2,21.0,542.0,516.96,401.36
2018,7,10,16,45,842.5,65.5,2.15,20.35,491.5,460.09,356.41
2018,7,10,17,0,822.0,63.0,2.1,19.7,441.0,404.14,310.54
2018,7,10,17,15,794.0,60.0,2.1,18.95,389.0,345.26,261.12
2018,7,10,17,30,766.0,57.0,2.1,18.2,337.0,289.37,212.61
2018,7,10,17,45,725.5,53.0,2.05,17.4,285.5,231.93,162.39
2018,7,10,18,0,685.0,49.0,2.0,16.6,234.0,178.64,115.9
2018,7,10,18,15,624.0,44.0,1.9,15.9,185.5,125.98,72.83
2018,7,10,18,30,563.0,39.0,1.8,15.2,137.0,80.22,39.97
2018,7,10,18,45,462.5,32.0,1.75,14.5,95.5,36.84,16.83
2018,7,10,19,0,362.0,25.0,1.7,13.8,54.0,19.49,9.43
2018,7,10,19,15,209.0,15.5,1.6,13.4,29.5,15.24,0.0
2018,7,10,19,30,56.0,6.0,1.5,13.0,5.0,0.0,0.0
2018,7,10,19,45,28.0,3.0,1.45,12.6,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,7,11,4,45,34.0,3.5,0.8,9.65,3.5,0.0,0.0
2018,7,11,5,0,68.0,7.0,0.8,10.0,7.0,6.88,0.0
2018,7,11,5,15,231.5,17.0,0.8,10.55,35.0,13.54,0.0
2018,7,11,5,30,395.0,27.0,0.8,11.1,63.0,20.77,11.64
2018,7,11,5,45,489.5,33.5,0.8,11.7,105.5,47.77,22.42
2018,7,11,6,0,584.0,40.0,0.8,12.3,148.0,91.32,47.76
2018,7,11,6,15,642.5,44.0,0.75,12.85,197.0,137.81,83.0
2018,7,11,6,30,701.0,48.0,0.7,13.4,246.0,190.85,127.5
2018,7,11,6,45,740.0,51.5,0.7,14.0,297.5,244.64,174.87
2018,7,11,7,0,779.0,55.0,0.7,14.6,349.0,302.35,225.28
2018,7,11,7,15,806.5,58.0,0.7,15.25,401.0,359.83,274.57
2018,7,11,7,30,834.0,61.0,0.7,15.9,453.0,418.39,323.02
2018,7,11,7,45,855.0,62.5,0.7,16.6,503.5,474.18,367.56
2018,7,11,8,0,876.0,64.0,0.7,17.3,554.0,530.85,410.95
2018,7,11,8,15,891.5,66.0,0.7,18.0,602.5,585.46,451.07
2018,7,11,8,30,907.0,68.0,0.7,18.7,651.0,639.86,489.46
2018,7,11,8,45,919.0,69.0,0.7,19.4,695.0,690.41,522.88
2018,7,11,9,0,931.0,70.0,0.7,20.1,739.0,739.91,553.24
2018,7,11,9,15,936.0,74.0,0.75,20.75,778.5,785.9,581.44
2018,7,11,9,30,941.0,78.0,0.8,21.4,818.0,829.8,607.84
2018,7,11,9,45,943.0,82.0,0.85,22.05,851.0,868.93,630.79
2018,7,11,10,0,945.0,86.0,0.9,22.7,884.0,905.39,651.82
2018,7,11,10,15,950.5,87.0,0.95,23.2,912.5,939.08,671.29
2018,7,11,10,30,956.0,88.0,1.0,23.7,941.0,970.0,688.92
2018,7,11,10,45,959.5,89.5,1.05,24.2,963.0,996.63,703.83
2018,7,11,11,0,963.0,91.0,1.1,24.7,985.0,1020.11,716.82
2018,7,11,11,15,965.5,91.5,1.15,24.95,999.5,1038.33,727.36
2018,7,11,11,30,968.0,92.0,1.2,25.2,1014.0,1053.18,735.96
2018,7,11,11,45,969.0,92.5,1.25,25.5,1021.0,1063.08,741.55
2018,7,11,12,0,970.0,93.0,1.3,25.8,1028.0,1069.47,745.16
2018,7,11,12,15,969.5,93.0,1.35,25.8,1027.5,1070.3,746.44
2018,7,11,12,30,969.0,93.0,1.4,25.8,1027.0,1067.59,745.74
2018,7,11,12,45,967.5,92.5,1.45,25.85,1018.5,1059.83,741.96
2018,7,11,13,0,966.0,92.0,1.5,25.9,1010.0,1048.58,736.17
2018,7,11,13,15,963.0,92.0,1.5,25.75,994.5,1032.93,727.55
2018,7,11,13,30,960.0,92.0,1.5,25.6,979.0,1013.95,716.97
2018,7,11,13,45,955.5,91.5,1.5,25.5,956.5,989.81,703.09
2018,7,11,14,0,951.0,91.0,1.5,25.4,934.0,962.6,687.32
2018,7,11,14,15,944.5,90.0,1.5,25.15,904.5,930.19,668.6
2018,7,11,14,30,938.0,89.0,1.5,24.9,875.0,895.12,648.07
2018,7,11,14,45,930.0,87.5,1.5,24.65,839.5,855.83,624.59
2018,7,11,15,0,922.0,86.0,1.5,24.4,804.0,814.36,599.4
2018,7,11,15,15,911.5,85.0,1.5,24.4,763.5,769.57,571.08
2018,7,11,15,30,901.0,84.0,1.5,24.4,723.0,723.22,541.33
2018,7,11,15,45,887.5,82.0,1.45,23.7,678.0,672.55,508.86
2018,7,11,16,0,874.0,80.0,1.4,23.0,633.0,621.08,472.96
2018,7,11,16,15,855.5,78.0,1.4,22.45,584.0,566.24,433.44
2018,7,11,16,30,837.0,76.0,1.4,21.9,535.0,511.59,392.61
2018,7,11,16,45,813.0,73.0,1.35,21.4,483.5,453.42,347.35
2018,7,11,17,0,789.0,70.0,1.3,20.9,432.0,396.78,301.68
2018,7,11,17,15,756.5,67.5,1.25,20.2,380.5,339.2,254.09
2018,7,11,17,30,724.0,65.0,1.2,19.5,329.0,284.41,207.4
2018,7,11,17,45,679.0,60.0,1.15,18.8,277.5,227.12,158.39
2018,7,11,18,0,634.0,55.0,1.1,18.1,226.0,174.54,113.49
2018,7,11,18,15,566.5,49.5,1.0,17.3,178.0,121.89,71.36
2018,7,11,18,30,499.0,44.0,0.9,16.5,130.0,78.11,40.42
2018,7,11,18,45,392.5,35.5,0.8,15.7,90.0,38.23,19.17
2018,7,11,19,0,286.0,27.0,0.7,14.9,50.0,21.53,10.83
2018,7,11,19,15,160.5,16.0,0.7,14.5,27.0,15.73,0.0
2018,7,11,19,30,35.0,5.0,0.7,14.1,4.0,0.0,0.0
2018,7,11,19,45,17.5,2.5,0.65,13.65,2.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,7,12,4,45,15.5,2.5,0.65,11.15,2.5,0.0,0.0
2018,7,12,5,0,31.0,5.0,0.6,11.3,5.0,4.91,0.0
2018,7,12,5,15,138.0,18.0,0.55,11.85,29.0,14.23,0.0
2018,7,12,5,30,245.0,31.0,0.5,12.4,53.0,24.83,14.79
2018,7,12,5,45,339.5,41.5,0.5,12.9,92.5,47.42,25.92
2018,7,12,6,0,434.0,52.0,0.5,13.4,132.0,86.52,49.74
2018,7,12,6,15,498.0,59.5,0.55,14.0,178.0,128.94,81.44
2018,7,12,6,30,562.0,67.0,0.6,14.6,224.0,178.58,122.05
2018,7,12,6,45,606.0,73.0,0.6,15.15,273.5,228.6,165.04
2018,7,12,7,0,650.0,79.0,0.6,15.7,323.0,283.21,211.71
2018,7,12,7,15,615.5,99.0,0.65,16.3,357.0,326.75,250.15
2018,7,12,7,30,581.0,119.0,0.7,16.9,391.0,366.05,283.51
2018,7,12,7,45,496.5,160.0,0.7,17.5,411.0,396.27,307.87
2018,7,12,8,0,412.0,201.0,0.7,18.1,431.0,418.39,324.27
2018,7,12,8,15,412.0,222.0,0.75,18.55,469.0,460.88,355.73
2018,7,12,8,30,412.0,243.0,0.8,19.0,507.0,502.67,385.63
2018,7,12,8,45,415.5,260.5,0.85,19.5,542.5,542.59,413.47
2018,7,12,9,0,419.0,278.0,0.9,20.0,578.0,581.92,440.26
2018,7,12,9,15,430.5,293.0,0.9,20.35,616.5,624.12,468.46
2018,7,12,9,30,442.0,308.0,0.9,20.7,655.0,666.09,495.88
2018,7,12,9,45,348.5,353.0,0.9,21.05,634.0,646.72,478.57
2018,7,12,10,0,255.0,398.0,0.9,21.4,613.0,623.85,459.19
2018,7,12,10,15,278.0,403.5,0.95,21.65,645.0,658.59,483.15
2018,7,12,10,30,301.0,409.0,1.0,21.9,677.0,693.62,506.51
2018,7,12,10,45,371.0,404.0,1.0,22.2,742.5,762.26,552.47
2018,7,12,11,0,441.0,399.0,1.0,22.5,808.0,836.89,600.73
2018,7,12,11,15,415.5,414.5,1.0,22.75,804.5,835.46,597.14
2018,7,12,11,30,390.0,430.0,1.0,23.0,801.0,827.46,590.43
2018,7,12,11,45,334.0,448.5,1.0,23.25,768.0,794.39,566.83
2018,7,12,12,0,278.0,467.0,1.0,23.5,735.0,759.15,541.96
2018,7,12,12,15,363.5,440.0,1.0,23.5,790.0,817.88,592.85
2018,7,12,12,30,449.0,413.0,1.0,23.5,845.0,879.79,624.15
2018,7,12,12,45,555.0,337.0,1.0,23.5,867.0,905.8,643.95
2018,7,12,13,0,661.0,261.0,1.0,23.5,889.0,928.39,661.93
2018,7,12,13,15,684.5,238.0,1.0,23.25,879.0,918.78,656.62
2018,7,12,13,30,708.0,215.0,1.0,23.0,869.0,905.8,649.64
2018,7,12,13,45,536.0,296.0,1.0,22.7,784.5,810.45,586.36
2018,7,12,14,0,364.0,377.0,1.0,22.4,700.0,716.75,521.52
