Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,14,15,370.5,368.0,1.0,22.25,687.5,702.57,514.07
2018,7,12,14,30,377.0,359.0,1.0,22.1,675.0,686.8,504.59
2018,7,12,14,45,360.5,347.5,1.0,21.95,639.5,648.03,479.02
2018,7,12,15,0,344.0,336.0,1.0,21.8,604.0,609.33,453.34
2018,7,12,15,15,385.5,304.0,1.0,21.8,589.5,593.78,444.59
2018,7,12,15,30,427.0,272.0,1.0,21.8,575.0,577.17,434.47
2018,7,12,15,45,484.5,229.0,1.0,21.55,551.5,552.59,419.21
2018,7,12,16,0,542.0,186.0,1.0,21.3,528.0,521.79,398.78
2018,7,12,16,15,638.0,140.5,1.0,21.0,512.5,505.46,388.1
2018,7,12,16,30,734.0,95.0,1.0,20.7,497.0,477.3,367.24
2018,7,12,16,45,710.0,91.0,1.0,20.45,449.0,423.48,325.15
2018,7,12,17,0,686.0,87.0,1.0,20.2,401.0,370.3,282.36
2018,7,12,17,15,652.5,81.5,1.0,19.7,351.5,314.69,236.74
2018,7,12,17,30,619.0,76.0,1.0,19.2,302.0,262.11,192.35
2018,7,12,17,45,572.5,70.5,1.0,18.75,254.0,209.56,147.71
2018,7,12,18,0,526.0,65.0,1.0,18.3,206.0,161.94,107.41
2018,7,12,18,15,442.0,58.0,0.95,17.75,159.5,112.91,69.22
2018,7,12,18,30,358.0,51.0,0.9,17.2,113.0,73.4,41.8
2018,7,12,18,45,270.5,39.5,0.85,16.6,77.5,38.46,21.39
2018,7,12,19,0,183.0,28.0,0.8,16.0,42.0,21.87,10.84
2018,7,12,19,15,100.5,16.0,0.75,15.75,23.0,15.73,0.0
2018,7,12,19,30,18.0,4.0,0.7,15.5,4.0,0.0,0.0
2018,7,12,19,45,9.0,2.0,0.65,15.2,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.55,13.55,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,7,13,4,45,2.0,1.5,0.55,12.2,1.5,0.0,0.0
2018,7,13,5,0,4.0,3.0,0.5,12.3,3.0,2.95,0.0
2018,7,13,5,15,90.0,17.5,0.5,12.7,25.0,17.2,0.0
2018,7,13,5,30,176.0,32.0,0.5,13.1,47.0,24.96,14.67
2018,7,13,5,45,284.0,43.0,0.5,13.5,86.0,45.76,25.96
2018,7,13,6,0,392.0,54.0,0.5,13.9,125.0,84.03,49.33
2018,7,13,6,15,409.0,63.0,0.5,14.35,158.0,118.51,76.49
2018,7,13,6,30,426.0,72.0,0.5,14.8,191.0,154.96,107.76
2018,7,13,6,45,320.5,92.0,0.5,15.25,191.5,171.18,127.19
2018,7,13,7,0,215.0,112.0,0.5,15.7,192.0,175.86,135.53
2018,7,13,7,15,293.5,137.0,0.55,16.2,264.0,241.75,188.25
2018,7,13,7,30,372.0,162.0,0.6,16.7,336.0,317.28,247.49
2018,7,13,7,45,415.0,173.0,0.6,17.2,387.5,369.61,287.91
2018,7,13,8,0,458.0,184.0,0.6,17.7,439.0,425.82,330.4
2018,7,13,8,15,566.0,164.0,0.65,18.15,507.0,494.19,382.04
2018,7,13,8,30,674.0,144.0,0.7,18.6,575.0,570.11,438.02
2018,7,13,8,45,743.0,126.0,0.7,19.1,632.0,629.9,480.36
2018,7,13,9,0,812.0,108.0,0.7,19.6,689.0,693.82,523.74
2018,7,13,9,15,819.5,112.0,0.75,20.05,726.5,735.57,549.91
2018,7,13,9,30,827.0,116.0,0.8,20.5,764.0,777.1,575.86
2018,7,13,9,45,831.0,121.0,0.8,20.9,796.5,814.94,598.39
2018,7,13,10,0,835.0,126.0,0.8,21.3,829.0,850.56,619.2
2018,7,13,10,15,842.5,127.0,0.85,21.75,857.0,882.92,638.42
2018,7,13,10,30,850.0,128.0,0.9,22.2,885.0,912.95,656.07
2018,7,13,10,45,856.0,128.0,0.9,22.65,906.0,938.07,669.67
2018,7,13,11,0,862.0,128.0,0.9,23.1,927.0,960.49,681.57
2018,7,13,11,15,834.5,149.0,0.95,23.5,932.0,968.39,685.57
2018,7,13,11,30,807.0,170.0,1.0,23.9,937.0,978.42,691.17
2018,7,13,11,45,800.5,175.5,1.05,24.25,941.0,984.76,694.67
2018,7,13,12,0,794.0,181.0,1.1,24.6,945.0,988.01,696.39
2018,7,13,12,15,806.5,173.0,1.15,24.8,949.0,993.61,700.1
2018,7,13,12,30,819.0,165.0,1.2,25.0,953.0,996.13,701.96
2018,7,13,12,45,821.0,161.0,1.25,25.2,945.5,989.1,698.05
2018,7,13,13,0,823.0,157.0,1.3,25.4,938.0,978.98,692.42
2018,7,13,13,15,855.5,133.5,1.35,25.4,934.0,970.74,688.58
2018,7,13,13,30,888.0,110.0,1.4,25.4,930.0,963.79,685.58
2018,7,13,13,45,884.0,109.5,1.4,25.45,909.0,941.59,672.17
2018,7,13,14,0,880.0,109.0,1.4,25.5,888.0,916.54,657.13
2018,7,13,14,15,874.0,107.0,1.45,25.35,859.5,885.45,639.36
2018,7,13,14,30,868.0,105.0,1.5,25.2,831.0,851.9,619.83
2018,7,13,14,45,860.0,103.0,1.5,25.1,797.0,814.39,596.78
2018,7,13,15,0,852.0,101.0,1.5,25.0,763.0,774.9,572.2
2018,7,13,15,15,840.5,99.5,1.5,25.0,724.0,731.51,544.47
2018,7,13,15,30,829.0,98.0,1.5,25.0,685.0,686.81,515.49
2018,7,13,15,45,815.5,95.0,1.5,24.45,641.5,638.21,483.46
2018,7,13,16,0,802.0,92.0,1.5,23.9,598.0,589.47,449.34
2018,7,13,16,15,784.0,88.5,1.5,23.55,551.0,536.46,410.65
2018,7,13,16,30,766.0,85.0,1.5,23.2,504.0,483.75,370.89
2018,7,13,16,45,742.0,82.0,1.45,22.85,455.5,429.31,328.28
2018,7,13,17,0,718.0,79.0,1.4,22.5,407.0,376.3,285.42
2018,7,13,17,15,685.5,75.0,1.4,21.9,357.5,320.96,239.95
2018,7,13,17,30,653.0,71.0,1.4,21.3,308.0,267.41,194.72
2018,7,13,17,45,607.5,65.5,1.4,20.7,259.0,213.24,148.74
2018,7,13,18,0,562.0,60.0,1.4,20.1,210.0,163.86,106.96
2018,7,13,18,15,494.5,53.0,1.35,19.35,164.5,115.06,68.36
2018,7,13,18,30,427.0,46.0,1.3,18.6,119.0,73.89,39.41
2018,7,13,18,45,327.0,36.5,1.3,17.85,81.5,37.29,19.47
2018,7,13,19,0,227.0,27.0,1.3,17.1,44.0,21.69,10.43
2018,7,13,19,15,122.0,15.0,1.25,16.65,23.5,14.74,0.0
2018,7,13,19,30,17.0,3.0,1.2,16.2,3.0,0.0,0.0
2018,7,13,19,45,8.5,1.5,1.15,15.75,1.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,7,14,4,45,17.5,2.5,0.85,11.8,2.5,0.0,0.0
2018,7,14,5,0,35.0,5.0,0.9,11.9,5.0,4.91,0.0
2018,7,14,5,15,152.5,16.5,0.9,12.3,28.0,16.22,0.0
2018,7,14,5,30,270.0,28.0,0.9,12.7,51.0,22.07,12.16
2018,7,14,5,45,368.0,36.5,0.9,13.15,90.0,42.63,21.65
2018,7,14,6,0,466.0,45.0,0.9,13.6,129.0,81.55,44.4
2018,7,14,6,15,530.0,51.5,0.9,14.1,175.5,124.7,76.53
2018,7,14,6,30,594.0,58.0,0.9,14.6,222.0,175.04,117.98
2018,7,14,6,45,638.5,62.5,0.85,15.1,271.5,225.43,161.72
2018,7,14,7,0,683.0,67.0,0.8,15.6,321.0,281.42,210.03
2018,7,14,7,15,714.5,71.0,0.85,16.2,371.5,335.39,256.31
2018,7,14,7,30,746.0,75.0,0.9,16.8,422.0,392.05,303.42
2018,7,14,7,45,769.5,77.5,0.9,17.4,471.0,445.83,346.66
2018,7,14,8,0,793.0,80.0,0.9,18.0,520.0,500.9,389.28
2018,7,14,8,15,811.0,82.5,0.9,18.6,567.0,553.62,428.59
2018,7,14,8,30,829.0,85.0,0.9,19.2,614.0,606.45,466.56
2018,7,14,8,45,843.0,86.5,0.95,19.8,657.5,655.5,501.08
2018,7,14,9,0,857.0,88.0,1.0,20.4,701.0,703.84,532.34
2018,7,14,9,15,868.5,89.5,1.05,20.85,740.5,749.33,561.29
2018,7,14,9,30,880.0,91.0,1.1,21.3,780.0,793.41,588.89
2018,7,14,9,45,759.0,166.0,1.15,21.75,779.0,803.21,593.45
2018,7,14,10,0,638.0,241.0,1.2,22.2,778.0,801.82,589.71
2018,7,14,10,15,680.0,224.5,1.2,22.5,814.0,842.56,616.42
2018,7,14,10,30,722.0,208.0,1.2,22.8,850.0,883.08,640.78
2018,7,14,10,45,774.5,183.5,1.25,23.15,887.0,921.93,664.37
2018,7,14,11,0,827.0,159.0,1.3,23.5,924.0,962.96,689.14
2018,7,14,11,15,742.0,218.0,1.35,23.5,912.5,956.92,685.12
2018,7,14,11,30,657.0,277.0,1.4,23.5,901.0,942.37,675.77
2018,7,14,11,45,756.5,210.5,1.45,23.55,934.5,976.11,698.22
2018,7,14,12,0,856.0,144.0,1.5,23.6,968.0,1006.83,717.52
2018,7,14,12,15,891.5,122.0,1.55,23.5,979.5,1021.64,727.37
2018,7,14,12,30,927.0,100.0,1.6,23.4,991.0,1032.89,735.31
2018,7,14,12,45,925.0,100.0,1.6,23.3,983.0,1025.46,731.0
2018,7,14,13,0,923.0,100.0,1.6,23.2,975.0,1014.69,724.92
2018,7,14,13,15,920.0,99.5,1.6,23.05,960.0,999.15,716.1
2018,7,14,13,30,917.0,99.0,1.6,22.9,945.0,980.4,705.36
2018,7,14,13,45,913.5,98.0,1.6,22.75,923.5,957.57,692.07
2018,7,14,14,0,910.0,97.0,1.6,22.6,902.0,931.76,676.88
2018,7,14,14,15,904.0,95.5,1.6,22.35,873.5,900.37,658.29
2018,7,14,14,30,898.0,94.0,1.6,22.1,845.0,866.42,637.91
2018,7,14,14,45,889.5,93.0,1.6,21.8,810.5,828.52,614.84
2018,7,14,15,0,881.0,92.0,1.6,21.5,776.0,788.58,590.14
2018,7,14,15,15,870.5,90.5,1.6,21.5,736.5,744.8,561.82
2018,7,14,15,30,860.0,89.0,1.6,21.5,697.0,699.57,532.13
2018,7,14,15,45,846.5,86.5,1.6,20.55,653.0,650.11,500.27
2018,7,14,16,0,833.0,84.0,1.6,19.6,609.0,599.93,465.28
2018,7,14,16,15,816.5,81.0,1.55,19.0,562.0,547.07,426.13
2018,7,14,16,30,800.0,78.0,1.5,18.4,515.0,494.17,385.6
2018,7,14,16,45,777.0,75.0,1.5,17.8,465.5,438.45,341.69
2018,7,14,17,0,754.0,72.0,1.5,17.2,416.0,384.02,297.16
2018,7,14,17,15,723.0,68.0,1.45,16.7,365.5,327.27,249.22
2018,7,14,17,30,692.0,64.0,1.4,16.2,315.0,273.21,202.23
2018,7,14,17,45,649.5,59.0,1.4,15.75,265.5,218.25,154.25
2018,7,14,18,0,607.0,54.0,1.4,15.3,216.0,166.5,109.31
2018,7,14,18,15,542.5,48.5,1.35,14.9,170.0,117.04,69.13
2018,7,14,18,30,478.0,43.0,1.3,14.5,124.0,74.84,38.98
2018,7,14,18,45,376.5,34.5,1.3,14.15,85.5,36.33,18.32
2018,7,14,19,0,275.0,26.0,1.3,13.8,47.0,20.77,9.73
2018,7,14,19,15,147.5,14.0,1.3,13.6,24.5,13.76,0.0
2018,7,14,19,30,20.0,2.0,1.3,13.4,2.0,0.0,0.0
2018,7,14,19,45,10.0,1.0,1.3,13.15,1.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,7,15,4,45,26.0,2.5,0.9,9.85,2.5,0.0,0.0
2018,7,15,5,0,52.0,5.0,0.9,10.1,5.0,4.91,0.0
2018,7,15,5,15,199.5,15.5,0.9,10.55,30.0,15.24,0.0
2018,7,15,5,30,347.0,26.0,0.9,11.0,55.0,20.24,10.61
2018,7,15,5,45,448.0,33.0,0.9,11.5,96.5,41.46,19.32
2018,7,15,6,0,549.0,40.0,0.9,12.0,138.0,85.03,44.36
2018,7,15,6,15,611.5,45.0,0.9,12.55,186.5,130.91,78.59
2018,7,15,6,30,674.0,50.0,0.9,13.1,235.0,183.86,122.69
2018,7,15,6,45,717.0,53.0,0.9,13.65,286.5,236.67,169.2
2018,7,15,7,0,760.0,56.0,0.9,14.2,338.0,293.89,219.4
2018,7,15,7,15,789.5,59.0,0.9,14.9,390.0,351.12,268.79
2018,7,15,7,30,819.0,62.0,0.9,15.6,442.0,409.72,317.65
2018,7,15,7,45,841.5,64.0,0.9,16.25,493.0,466.08,363.14
2018,7,15,8,0,864.0,66.0,0.9,16.9,544.0,523.52,407.64
2018,7,15,8,15,880.5,68.5,0.9,17.5,593.0,578.8,448.89
2018,7,15,8,30,897.0,71.0,0.9,18.1,642.0,634.01,488.51
2018,7,15,8,45,910.0,72.0,0.9,18.75,686.5,684.99,523.06
2018,7,15,9,0,923.0,73.0,0.9,19.4,731.0,735.02,554.31
2018,7,15,9,15,929.0,76.0,0.95,19.9,770.5,780.63,582.89
2018,7,15,9,30,935.0,79.0,1.0,20.4,810.0,824.25,609.77
2018,7,15,9,45,938.5,83.0,1.05,20.9,844.0,864.64,634.18
2018,7,15,10,0,942.0,87.0,1.1,21.4,878.0,902.46,656.69
2018,7,15,10,15,948.5,88.0,1.15,21.75,907.5,937.15,677.4
2018,7,15,10,30,955.0,89.0,1.2,22.1,937.0,969.13,696.28
2018,7,15,10,45,959.5,89.5,1.2,22.5,959.0,995.84,710.81
2018,7,15,11,0,964.0,90.0,1.2,22.9,981.0,1019.44,723.4
2018,7,15,11,15,967.0,90.0,1.25,23.0,996.0,1037.83,734.54
2018,7,15,11,30,970.0,90.0,1.3,23.1,1011.0,1052.83,743.74
2018,7,15,11,45,971.5,90.0,1.35,23.2,1018.0,1062.89,750.03
2018,7,15,12,0,973.0,90.0,1.4,23.3,1025.0,1069.41,754.33
2018,7,15,12,15,971.0,91.5,1.45,23.2,1024.5,1070.4,755.96
2018,7,15,12,30,969.0,93.0,1.5,23.1,1024.0,1067.82,755.58
2018,7,15,12,45,965.5,94.0,1.55,23.0,1015.0,1059.69,751.91
2018,7,15,13,0,962.0,95.0,1.6,22.9,1006.0,1048.09,746.21
2018,7,15,13,15,959.0,94.5,1.6,22.75,990.5,1032.03,737.19
2018,7,15,13,30,956.0,94.0,1.6,22.6,975.0,1012.64,726.17
2018,7,15,13,45,951.5,93.0,1.6,22.4,952.0,988.08,712.08
2018,7,15,14,0,947.0,92.0,1.6,22.2,929.0,960.45,696.04
2018,7,15,14,15,941.0,90.5,1.65,21.9,899.5,928.06,677.77
2018,7,15,14,30,935.0,89.0,1.7,21.6,870.0,892.97,657.53
2018,7,15,14,45,927.5,87.5,1.7,21.35,835.0,854.15,633.85
2018,7,15,15,0,920.0,86.0,1.7,21.1,800.0,813.09,608.41
2018,7,15,15,15,910.0,84.5,1.7,21.1,759.5,768.16,579.43
2018,7,15,15,30,900.0,83.0,1.7,21.1,719.0,721.63,548.97
2018,7,15,15,45,887.0,81.0,1.65,20.4,674.0,671.23,516.11
2018,7,15,16,0,874.0,79.0,1.6,19.7,629.0,619.99,479.69
2018,7,15,16,15,858.0,76.0,1.6,19.2,580.5,565.43,439.57
2018,7,15,16,30,842.0,73.0,1.6,18.7,532.0,510.82,397.94
2018,7,15,16,45,820.5,70.0,1.55,18.2,481.5,453.88,352.78
2018,7,15,17,0,799.0,67.0,1.5,17.7,431.0,397.34,306.36
2018,7,15,17,15,768.5,63.5,1.5,17.2,379.0,338.84,257.09
2018,7,15,17,30,738.0,60.0,1.5,16.7,327.0,282.91,208.51
2018,7,15,17,45,694.5,56.0,1.45,16.15,276.0,226.12,158.88
2018,7,15,18,0,651.0,52.0,1.4,15.6,225.0,173.87,113.41
2018,7,15,18,15,586.0,46.5,1.35,15.15,177.0,122.04,71.29
2018,7,15,18,30,521.0,41.0,1.3,14.7,129.0,76.01,38.35
2018,7,15,18,45,415.0,33.0,1.25,14.2,88.5,35.51,17.18
2018,7,15,19,0,309.0,25.0,1.2,13.7,48.0,19.86,8.82
2018,7,15,19,15,166.5,14.0,1.2,13.4,25.0,13.76,0.0
2018,7,15,19,30,24.0,3.0,1.2,13.1,2.0,0.0,0.0
2018,7,15,19,45,12.0,1.5,1.15,12.85,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,7,16,4,45,26.0,3.0,0.9,9.8,2.5,0.0,0.0
2018,7,16,5,0,52.0,6.0,0.9,10.1,5.0,0.0,0.0
2018,7,16,5,15,201.5,16.0,0.9,10.65,30.0,15.73,0.0
2018,7,16,5,30,351.0,26.0,0.9,11.2,55.0,20.37,10.49
2018,7,16,5,45,455.0,33.0,0.9,11.8,97.0,41.02,19.09
2018,7,16,6,0,559.0,40.0,0.9,12.4,139.0,85.15,44.09
2018,7,16,6,15,622.0,45.0,0.85,12.95,188.0,131.61,78.54
2018,7,16,6,30,685.0,50.0,0.8,13.5,237.0,185.21,123.0
2018,7,16,6,45,727.5,54.0,0.8,14.05,289.5,239.49,170.61
2018,7,16,7,0,770.0,58.0,0.8,14.6,342.0,298.13,221.82
2018,7,16,7,15,799.5,61.0,0.8,15.3,394.5,355.12,270.85
2018,7,16,7,30,829.0,64.0,0.8,16.0,447.0,415.11,320.58
2018,7,16,7,45,851.0,65.5,0.8,16.7,498.0,471.31,365.66
2018,7,16,8,0,873.0,67.0,0.8,17.4,549.0,528.51,409.68
2018,7,16,8,15,889.5,68.5,0.8,18.15,597.5,583.28,450.08
2018,7,16,8,30,906.0,70.0,0.8,18.9,646.0,637.94,488.79
2018,7,16,8,45,918.0,72.5,0.85,19.65,691.5,690.25,524.36
2018,7,16,9,0,930.0,75.0,0.9,20.4,737.0,741.51,556.61
2018,7,16,9,15,938.0,77.0,0.95,20.95,777.0,787.95,585.42
2018,7,16,9,30,946.0,79.0,1.0,21.5,817.0,832.52,612.61
2018,7,16,9,45,951.0,81.5,1.05,22.1,851.5,873.05,636.67
2018,7,16,10,0,956.0,84.0,1.1,22.7,886.0,911.08,658.87
2018,7,16,10,15,961.0,85.0,1.1,23.1,914.5,944.9,677.89
2018,7,16,10,30,966.0,86.0,1.1,23.5,943.0,975.89,694.99
2018,7,16,10,45,970.0,86.5,1.15,23.95,965.0,1002.42,709.99
2018,7,16,11,0,974.0,87.0,1.2,24.4,987.0,1025.79,723.05
2018,7,16,11,15,976.5,88.0,1.25,24.6,1002.0,1044.92,734.27
2018,7,16,11,30,979.0,89.0,1.3,24.8,1017.0,1060.62,743.52
2018,7,16,11,45,980.0,89.5,1.35,25.0,1024.5,1070.8,749.53
2018,7,16,12,0,981.0,90.0,1.4,25.2,1032.0,1077.41,753.55
2018,7,16,12,15,979.5,90.5,1.45,25.3,1031.0,1077.91,754.3
2018,7,16,12,30,978.0,91.0,1.5,25.4,1030.0,1074.81,753.03
2018,7,16,12,45,974.0,93.0,1.5,25.45,1021.5,1067.17,748.46
2018,7,16,13,0,970.0,95.0,1.5,25.5,1013.0,1056.04,741.91
2018,7,16,13,15,968.0,94.0,1.5,25.5,998.0,1040.34,732.84
2018,7,16,13,30,966.0,93.0,1.5,25.5,983.0,1021.24,721.78
2018,7,16,13,45,962.0,92.5,1.5,25.45,960.5,997.45,708.02
2018,7,16,14,0,958.0,92.0,1.5,25.4,938.0,970.54,692.34
2018,7,16,14,15,952.5,90.5,1.5,25.25,908.5,938.28,673.51
2018,7,16,14,30,947.0,89.0,1.5,25.1,879.0,903.26,652.83
2018,7,16,14,45,939.5,88.0,1.5,24.95,844.0,864.53,629.56
2018,7,16,15,0,932.0,87.0,1.5,24.8,809.0,823.53,604.57
2018,7,16,15,15,922.0,85.0,1.5,24.8,768.0,777.59,575.62
2018,7,16,15,30,912.0,83.0,1.5,24.8,727.0,730.02,545.19
2018,7,16,15,45,899.0,81.0,1.45,24.2,681.5,679.07,512.53
2018,7,16,16,0,886.0,79.0,1.4,23.6,636.0,627.23,476.31
2018,7,16,16,15,869.5,76.5,1.4,23.2,587.0,572.28,436.61
2018,7,16,16,30,853.0,74.0,1.4,22.8,538.0,517.31,395.45
2018,7,16,16,45,830.5,71.0,1.35,22.4,486.5,459.29,350.28
2018,7,16,17,0,808.0,68.0,1.3,22.0,435.0,401.79,303.94
2018,7,16,17,15,777.0,64.5,1.25,21.35,382.5,342.57,255.13
2018,7,16,17,30,746.0,61.0,1.2,20.7,330.0,285.99,207.01
2018,7,16,17,45,701.5,57.0,1.2,20.0,278.0,228.48,157.89
2018,7,16,18,0,657.0,53.0,1.2,19.3,226.0,175.62,112.8
2018,7,16,18,15,590.0,47.0,1.1,18.4,177.5,122.7,70.67
2018,7,16,18,30,523.0,41.0,1.0,17.5,129.0,75.81,37.7
2018,7,16,18,45,413.0,33.0,0.95,16.65,88.0,35.16,16.9
2018,7,16,19,0,303.0,25.0,0.9,15.8,47.0,19.96,8.5
2018,7,16,19,15,162.5,14.0,0.85,15.25,24.5,13.76,0.0
2018,7,16,19,30,22.0,3.0,0.8,14.7,2.0,0.0,0.0
2018,7,16,19,45,11.0,1.5,0.8,14.2,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,17,4,45,24.0,3.0,0.85,10.25,2.5,0.0,0.0
2018,7,17,5,0,48.0,6.0,0.8,10.5,5.0,0.0,0.0
2018,7,17,5,15,192.5,16.0,0.8,11.1,29.0,15.73,0.0
2018,7,17,5,30,337.0,26.0,0.8,11.7,53.0,20.5,10.31
2018,7,17,5,45,440.5,33.5,0.8,12.35,94.5,40.39,19.13
2018,7,17,6,0,544.0,41.0,0.8,13.0,136.0,82.56,42.52
2018,7,17,6,15,608.5,46.5,0.8,13.6,185.0,130.33,77.83
2018,7,17,6,30,673.0,52.0,0.8,14.2,234.0,183.92,121.98
2018,7,17,6,45,715.5,56.0,0.75,14.75,286.0,237.53,168.76
2018,7,17,7,0,758.0,60.0,0.7,15.3,338.0,295.52,219.08
2018,7,17,7,15,788.5,63.0,0.75,15.95,390.5,352.25,267.86
2018,7,17,7,30,819.0,66.0,0.8,16.6,443.0,412.08,317.57
2018,7,17,7,45,841.5,68.5,0.8,17.25,494.5,469.05,363.19
2018,7,17,8,0,864.0,71.0,0.8,17.9,546.0,527.1,407.79
2018,7,17,8,15,880.5,72.5,0.8,18.6,594.5,581.48,447.91
2018,7,17,8,30,897.0,74.0,0.8,19.3,643.0,635.78,486.4
2018,7,17,8,45,909.5,76.0,0.85,19.95,688.0,687.56,521.98
2018,7,17,9,0,922.0,78.0,0.9,20.6,733.0,738.36,554.12
2018,7,17,9,15,929.0,81.0,0.95,21.15,773.0,784.8,582.96
2018,7,17,9,30,936.0,84.0,1.0,21.7,813.0,829.32,610.12
2018,7,17,9,45,940.0,87.0,1.0,22.25,847.0,869.23,633.15
2018,7,17,10,0,944.0,90.0,1.0,22.8,881.0,906.61,654.24
2018,7,17,10,15,950.0,91.0,1.05,23.2,910.0,941.01,674.44
2018,7,17,10,30,956.0,92.0,1.1,23.6,939.0,972.67,692.8
2018,7,17,10,45,960.5,92.5,1.1,24.0,961.5,999.49,707.22
2018,7,17,11,0,965.0,93.0,1.1,24.4,984.0,1023.19,719.69
2018,7,17,11,15,968.0,93.0,1.15,24.65,998.5,1041.67,730.37
2018,7,17,11,30,971.0,93.0,1.2,24.9,1013.0,1056.76,739.12
2018,7,17,11,45,972.0,93.5,1.25,25.15,1020.5,1066.9,744.99
2018,7,17,12,0,973.0,94.0,1.3,25.4,1028.0,1073.49,748.87
2018,7,17,12,15,970.0,95.5,1.3,25.55,1026.5,1073.52,748.31
2018,7,17,12,30,967.0,97.0,1.3,25.7,1025.0,1069.98,745.8
2018,7,17,12,45,961.0,100.5,1.35,25.8,1016.0,1061.96,741.79
2018,7,17,13,0,955.0,104.0,1.4,25.9,1007.0,1050.52,735.81
2018,7,17,13,15,952.5,103.0,1.4,25.95,991.5,1034.54,726.46
2018,7,17,13,30,950.0,102.0,1.4,26.0,976.0,1015.22,715.18
2018,7,17,13,45,945.5,101.0,1.4,26.0,953.5,990.78,700.93
2018,7,17,14,0,941.0,100.0,1.4,26.0,931.0,963.28,684.82
2018,7,17,14,15,934.5,99.0,1.45,25.85,901.5,931.09,666.81
2018,7,17,14,30,928.0,98.0,1.5,25.7,872.0,896.26,646.91
2018,7,17,14,45,919.5,97.0,1.5,25.55,836.5,857.3,623.49
2018,7,17,15,0,911.0,96.0,1.5,25.4,801.0,816.21,598.43
2018,7,17,15,15,900.5,94.0,1.5,25.4,760.0,770.67,569.74
2018,7,17,15,30,890.0,92.0,1.5,25.4,719.0,723.59,539.64
2018,7,17,15,45,876.0,89.5,1.5,24.75,673.5,672.38,506.91
2018,7,17,16,0,862.0,87.0,1.5,24.1,628.0,620.43,471.06
2018,7,17,16,15,843.5,84.5,1.45,23.65,579.0,565.43,431.07
2018,7,17,16,30,825.0,82.0,1.4,23.2,530.0,510.6,389.87
2018,7,17,16,45,800.0,79.0,1.4,22.75,478.5,452.54,345.06
2018,7,17,17,0,775.0,76.0,1.4,22.3,427.0,395.93,299.74
2018,7,17,17,15,741.5,72.0,1.35,21.55,374.5,337.04,251.44
2018,7,17,17,30,708.0,68.0,1.3,20.8,322.0,281.09,204.13
2018,7,17,17,45,660.0,63.0,1.3,20.05,270.5,222.64,154.61
2018,7,17,18,0,612.0,58.0,1.3,19.3,219.0,170.28,110.28
2018,7,17,18,15,541.5,51.5,1.2,18.45,171.0,118.76,69.54
2018,7,17,18,30,471.0,45.0,1.1,17.6,123.0,75.25,39.23
2018,7,17,18,45,359.5,35.5,1.05,16.75,83.5,36.14,18.64
2018,7,17,19,0,248.0,26.0,1.0,15.9,44.0,21.08,8.93
2018,7,17,19,15,131.5,14.0,0.95,15.4,23.0,13.76,0.0
2018,7,17,19,30,15.0,2.0,0.9,14.9,2.0,0.0,0.0
2018,7,17,19,45,7.5,1.0,0.85,14.45,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,7,18,4,45,15.0,2.5,0.85,10.65,2.0,0.0,0.0
2018,7,18,5,0,30.0,5.0,0.9,10.9,4.0,0.0,0.0
2018,7,18,5,15,149.0,16.5,0.9,11.45,26.5,16.22,0.0
2018,7,18,5,30,268.0,28.0,0.9,12.0,49.0,22.66,11.65
2018,7,18,5,45,375.5,37.0,0.9,12.5,89.0,41.24,21.39
2018,7,18,6,0,483.0,46.0,0.9,13.0,129.0,81.38,44.04
2018,7,18,6,15,543.0,53.0,0.85,13.55,175.5,125.18,76.39
2018,7,18,6,30,603.0,60.0,0.8,14.1,222.0,175.77,118.01
2018,7,18,6,45,636.5,67.5,0.7,14.6,271.0,226.76,162.49
2018,7,18,7,0,670.0,75.0,0.6,15.1,320.0,281.19,209.58
2018,7,18,7,15,723.5,75.0,0.6,15.65,376.0,339.67,258.75
2018,7,18,7,30,777.0,75.0,0.6,16.2,432.0,402.13,309.78
2018,7,18,7,45,801.0,78.0,0.6,16.75,483.0,458.41,354.68
2018,7,18,8,0,825.0,81.0,0.6,17.3,534.0,516.01,398.87
2018,7,18,8,15,843.0,83.5,0.65,17.95,582.5,570.44,439.41
2018,7,18,8,30,861.0,86.0,0.7,18.6,631.0,624.98,478.64
2018,7,18,8,45,875.0,88.0,0.75,19.2,676.0,676.19,514.36
2018,7,18,9,0,889.0,90.0,0.8,19.8,721.0,726.63,546.72
2018,7,18,9,15,897.0,93.0,0.8,20.45,760.5,772.53,574.41
2018,7,18,9,30,905.0,96.0,0.8,21.1,800.0,816.67,600.4
2018,7,18,9,45,909.5,99.0,0.85,21.75,833.5,855.94,623.58
2018,7,18,10,0,914.0,102.0,0.9,22.4,867.0,892.79,644.98
2018,7,18,10,15,920.0,103.0,0.95,22.9,895.5,926.36,664.48
2018,7,18,10,30,926.0,104.0,1.0,23.4,924.0,957.27,682.2
2018,7,18,10,45,864.0,147.0,1.05,23.85,926.5,963.88,684.9
2018,7,18,11,0,802.0,190.0,1.1,24.3,929.0,970.09,687.76
2018,7,18,11,15,673.0,281.0,1.15,24.55,908.0,953.36,676.32
2018,7,18,11,30,544.0,372.0,1.2,24.8,887.0,926.43,654.87
2018,7,18,11,45,532.0,383.0,1.25,25.1,890.0,930.97,657.35
2018,7,18,12,0,520.0,394.0,1.3,25.4,893.0,933.16,658.01
2018,7,18,12,15,539.5,376.5,1.35,25.35,894.0,936.04,661.46
2018,7,18,12,30,559.0,359.0,1.4,25.3,895.0,936.6,663.5
2018,7,18,12,45,671.0,285.0,1.45,25.25,923.0,970.05,689.42
2018,7,18,13,0,783.0,211.0,1.5,25.2,951.0,994.63,706.12
2018,7,18,13,15,860.5,157.5,1.5,25.1,958.5,1005.45,713.22
2018,7,18,13,30,938.0,104.0,1.5,25.0,966.0,1005.83,714.12
2018,7,18,13,45,933.5,103.0,1.5,24.85,943.5,981.63,700.02
2018,7,18,14,0,929.0,102.0,1.5,24.7,921.0,954.4,684.29
2018,7,18,14,15,922.5,100.5,1.45,24.5,891.5,922.01,664.67
2018,7,18,14,30,916.0,99.0,1.4,24.3,862.0,887.0,643.32
2018,7,18,14,45,907.5,98.0,1.4,24.1,827.0,848.43,620.14
2018,7,18,15,0,899.0,97.0,1.4,23.9,792.0,807.74,595.32
2018,7,18,15,15,888.0,95.0,1.4,23.9,751.0,762.27,566.52
2018,7,18,15,30,877.0,93.0,1.4,23.9,710.0,715.32,536.33
2018,7,18,15,45,862.5,91.0,1.45,23.3,665.0,664.82,504.09
2018,7,18,16,0,848.0,89.0,1.5,22.7,620.0,613.65,468.78
2018,7,18,16,15,828.5,86.5,1.5,22.15,571.0,558.98,429.19
2018,7,18,16,30,809.0,84.0,1.5,21.6,522.0,504.11,388.03
2018,7,18,16,45,784.0,80.5,1.5,21.05,471.0,446.33,343.16
2018,7,18,17,0,759.0,77.0,1.5,20.5,420.0,390.03,297.79
2018,7,18,17,15,725.0,73.0,1.45,19.7,368.0,331.79,249.65
2018,7,18,17,30,691.0,69.0,1.4,18.9,316.0,276.57,202.6
2018,7,18,17,45,642.5,64.0,1.35,18.05,265.0,218.92,153.4
2018,7,18,18,0,594.0,59.0,1.3,17.2,214.0,167.43,109.55
2018,7,18,18,15,522.0,52.0,1.15,16.45,166.5,116.27,68.87
2018,7,18,18,30,450.0,45.0,1.0,15.7,119.0,73.29,38.78
2018,7,18,18,45,338.5,35.5,0.9,14.95,80.5,35.44,18.68
2018,7,18,19,0,227.0,26.0,0.8,14.2,42.0,21.2,8.68
2018,7,18,19,15,120.0,14.0,0.75,13.9,22.0,13.76,0.0
2018,7,18,19,30,13.0,2.0,0.7,13.6,2.0,0.0,0.0
2018,7,18,19,45,6.5,1.0,0.6,13.25,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,0.55,12.85,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,7,19,4,45,4.0,1.0,1.2,10.7,1.0,0.0,0.0
2018,7,19,5,0,8.0,2.0,1.2,10.9,2.0,0.0,0.0
2018,7,19,5,15,71.0,15.0,1.15,11.45,20.0,14.74,0.0
2018,7,19,5,30,134.0,28.0,1.1,12.0,38.0,21.92,10.71
2018,7,19,5,45,210.0,43.5,1.0,12.5,73.0,41.47,24.92
2018,7,19,6,0,286.0,59.0,0.9,13.0,108.0,75.77,47.17
2018,7,19,6,15,357.5,72.0,0.75,13.55,154.0,115.83,76.66
2018,7,19,6,30,429.0,85.0,0.6,14.1,200.0,163.97,114.99
2018,7,19,6,45,474.0,97.0,0.5,14.65,249.0,212.49,155.69
2018,7,19,7,0,519.0,109.0,0.4,15.2,298.0,265.86,200.13
2018,7,19,7,15,561.0,115.5,0.4,15.9,348.0,318.66,243.59
2018,7,19,7,30,603.0,122.0,0.4,16.6,398.0,374.38,288.21
2018,7,19,7,45,637.5,126.0,0.4,17.25,448.0,427.87,329.94
2018,7,19,8,0,672.0,130.0,0.4,17.9,498.0,484.02,372.23
2018,7,19,8,15,688.0,137.0,0.4,18.7,543.0,534.92,408.91
2018,7,19,8,30,704.0,144.0,0.4,19.5,588.0,586.09,444.45
2018,7,19,8,45,727.0,145.5,0.45,20.35,633.0,636.42,478.84
2018,7,19,9,0,750.0,147.0,0.5,21.2,678.0,687.09,512.45
2018,7,19,9,15,781.5,141.5,0.55,22.0,722.5,736.34,543.85
2018,7,19,9,30,813.0,136.0,0.6,22.8,767.0,786.51,574.2
2018,7,19,9,45,836.0,130.5,0.7,23.6,805.0,829.57,600.2
2018,7,19,10,0,859.0,125.0,0.8,24.4,843.0,868.56,623.35
2018,7,19,10,15,866.0,126.5,0.9,24.9,871.5,901.94,643.53
2018,7,19,10,30,873.0,128.0,1.0,25.4,900.0,932.89,662.12
2018,7,19,10,45,878.0,129.0,1.1,25.95,921.5,958.86,677.43
2018,7,19,11,0,883.0,130.0,1.2,26.5,943.0,981.99,691.0
2018,7,19,11,15,885.0,131.0,1.25,26.65,957.0,999.24,701.25
2018,7,19,11,30,887.0,132.0,1.3,26.8,971.0,1013.36,709.72
2018,7,19,11,45,887.0,133.5,1.4,26.9,978.0,1022.79,716.4
2018,7,19,12,0,887.0,135.0,1.5,27.0,985.0,1028.97,721.2
2018,7,19,12,15,886.0,136.0,1.5,26.9,984.5,1030.37,722.22
2018,7,19,12,30,885.0,137.0,1.5,26.8,984.0,1028.5,721.41
2018,7,19,12,45,882.5,136.5,1.55,26.7,975.5,1020.39,717.67
2018,7,19,13,0,880.0,136.0,1.6,26.6,967.0,1009.07,712.08
2018,7,19,13,15,875.5,136.0,1.6,26.35,951.5,993.16,703.43
2018,7,19,13,30,871.0,136.0,1.6,26.1,936.0,974.23,692.96
2018,7,19,13,45,865.5,134.5,1.6,25.9,913.5,949.94,679.03
2018,7,19,14,0,860.0,133.0,1.6,25.7,891.0,922.9,663.35
2018,7,19,14,15,852.0,132.0,1.6,25.35,862.0,891.52,645.2
2018,7,19,14,30,844.0,131.0,1.6,25.0,833.0,857.82,625.42
2018,7,19,14,45,834.0,129.0,1.55,24.65,798.0,822.14,603.59
2018,7,19,15,0,824.0,127.0,1.5,24.3,763.0,781.47,578.26
2018,7,19,15,15,811.5,124.0,1.5,24.3,723.0,736.33,549.35
2018,7,19,15,30,799.0,121.0,1.5,24.3,683.0,690.04,519.15
2018,7,19,15,45,784.0,117.0,1.4,23.65,638.5,640.16,484.79
2018,7,19,16,0,769.0,113.0,1.3,23.0,594.0,589.84,449.19
2018,7,19,16,15,749.5,108.5,1.25,22.55,546.5,536.28,410.17
2018,7,19,16,30,730.0,104.0,1.2,22.1,499.0,482.74,369.95
2018,7,19,16,45,704.5,99.5,1.15,21.7,450.0,427.51,327.08
2018,7,19,17,0,679.0,95.0,1.1,21.3,401.0,373.95,284.11
2018,7,19,17,15,643.0,89.5,1.05,20.7,350.5,317.58,238.07
2018,7,19,17,30,607.0,84.0,1.0,20.1,300.0,264.55,193.56
2018,7,19,17,45,558.5,76.5,0.95,19.55,250.5,210.09,147.75
2018,7,19,18,0,510.0,69.0,0.9,19.0,201.0,160.86,106.56
2018,7,19,18,15,440.0,59.5,0.85,18.25,155.5,112.31,68.57
2018,7,19,18,30,370.0,50.0,0.8,17.5,110.0,71.79,40.24
2018,7,19,18,45,272.5,38.0,0.7,16.75,74.0,35.65,19.73
2018,7,19,19,0,175.0,26.0,0.6,16.0,38.0,20.46,7.59
2018,7,19,19,15,92.0,14.0,0.6,15.6,20.0,13.76,0.0
2018,7,19,19,30,9.0,2.0,0.6,15.2,2.0,0.0,0.0
2018,7,19,19,45,4.5,1.0,0.6,14.8,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,20,4,45,3.5,1.0,0.7,11.55,1.0,0.0,0.0
2018,7,20,5,0,7.0,2.0,0.7,11.8,2.0,0.0,0.0
2018,7,20,5,15,72.5,15.0,0.7,12.35,20.0,14.74,0.0
2018,7,20,5,30,138.0,28.0,0.7,12.9,38.0,21.99,10.29
2018,7,20,5,45,227.0,42.0,0.7,13.5,73.5,40.26,23.65
2018,7,20,6,0,316.0,56.0,0.7,14.1,109.0,75.12,45.29
2018,7,20,6,15,386.0,66.5,0.75,14.75,153.5,114.24,73.72
2018,7,20,6,30,456.0,77.0,0.8,15.4,198.0,161.23,111.17
2018,7,20,6,45,509.5,84.0,0.8,16.05,246.5,209.36,151.58
2018,7,20,7,0,563.0,91.0,0.8,16.7,295.0,262.47,196.3
2018,7,20,7,15,600.5,97.0,0.8,17.4,344.5,314.34,239.79
2018,7,20,7,30,638.0,103.0,0.8,18.1,394.0,369.74,284.89
2018,7,20,7,45,667.5,107.0,0.85,18.85,442.5,422.63,326.95
2018,7,20,8,0,697.0,111.0,0.9,19.6,491.0,477.61,369.21
2018,7,20,8,15,718.0,115.0,0.9,20.3,537.5,529.54,407.56
2018,7,20,8,30,739.0,119.0,0.9,21.0,584.0,582.22,445.09
2018,7,20,8,45,755.0,122.0,0.95,21.75,627.0,630.71,478.79
2018,7,20,9,0,771.0,125.0,1.0,22.5,670.0,678.88,511.3
2018,7,20,9,15,788.5,125.0,1.05,23.05,710.0,724.54,540.39
2018,7,20,9,30,806.0,125.0,1.1,23.6,750.0,769.45,568.33
2018,7,20,9,45,822.0,123.5,1.1,24.2,785.5,807.83,590.8
2018,7,20,10,0,838.0,122.0,1.1,24.8,821.0,847.24,613.65
2018,7,20,10,15,844.5,123.5,1.2,25.1,848.5,879.6,633.78
2018,7,20,10,30,851.0,125.0,1.3,25.4,876.0,909.56,652.38
2018,7,20,10,45,855.5,126.0,1.35,25.75,897.0,934.58,666.99
2018,7,20,11,0,860.0,127.0,1.4,26.1,918.0,956.82,679.88
2018,7,20,11,15,863.0,128.0,1.45,26.15,932.5,974.71,690.91
2018,7,20,11,30,866.0,129.0,1.5,26.2,947.0,989.56,700.17
2018,7,20,11,45,867.5,129.0,1.55,26.3,954.0,998.82,705.93
2018,7,20,12,0,869.0,129.0,1.6,26.4,961.0,1004.9,709.88
2018,7,20,12,15,871.5,127.5,1.65,26.3,961.5,1007.29,712.23
2018,7,20,12,30,874.0,126.0,1.7,26.2,962.0,1006.45,712.72
2018,7,20,12,45,876.0,123.0,1.7,26.05,955.0,1000.35,709.52
2018,7,20,13,0,878.0,120.0,1.7,25.9,948.0,990.99,704.44
2018,7,20,13,15,875.5,119.0,1.7,25.7,933.5,976.03,696.09
2018,7,20,13,30,873.0,118.0,1.7,25.5,919.0,957.99,685.9
2018,7,20,13,45,869.0,116.5,1.75,25.3,897.5,935.05,673.24
2018,7,20,14,0,865.0,115.0,1.8,25.1,876.0,909.27,658.71
2018,7,20,14,15,859.0,112.5,1.75,24.75,847.5,877.99,639.8
2018,7,20,14,30,853.0,110.0,1.7,24.4,819.0,844.27,619.22
2018,7,20,14,45,844.5,108.0,1.7,24.1,785.0,806.71,596.31
2018,7,20,15,0,836.0,106.0,1.7,23.8,751.0,767.22,571.84
2018,7,20,15,15,824.0,104.0,1.7,23.8,711.5,723.38,543.43
2018,7,20,15,30,812.0,102.0,1.7,23.8,672.0,678.31,513.8
2018,7,20,15,45,797.5,99.0,1.6,23.1,628.5,630.56,481.26
2018,7,20,16,0,783.0,96.0,1.5,22.4,585.0,580.98,445.86
2018,7,20,16,15,763.5,93.0,1.45,22.0,538.0,528.29,406.9
2018,7,20,16,30,744.0,90.0,1.4,21.6,491.0,476.08,367.07
2018,7,20,16,45,718.0,86.0,1.35,21.2,442.0,420.6,323.53
2018,7,20,17,0,692.0,82.0,1.3,20.8,393.0,366.8,279.92
2018,7,20,17,15,657.0,77.5,1.25,20.3,343.5,310.36,233.21
2018,7,20,17,30,622.0,73.0,1.2,19.8,294.0,257.9,188.58
2018,7,20,17,45,574.0,67.0,1.15,19.3,245.5,204.25,142.92
2018,7,20,18,0,526.0,61.0,1.1,18.8,197.0,155.73,101.93
2018,7,20,18,15,456.5,53.5,1.05,18.25,152.5,108.3,64.63
2018,7,20,18,30,387.0,46.0,1.0,17.7,108.0,68.81,37.22
2018,7,20,18,45,287.0,35.5,0.95,17.2,72.5,33.91,18.25
2018,7,20,19,0,187.0,25.0,0.9,16.7,37.0,19.66,6.46
2018,7,20,19,15,98.5,13.5,0.9,16.45,19.5,13.27,0.0
2018,7,20,19,30,10.0,2.0,0.9,16.2,2.0,0.0,0.0
2018,7,20,19,45,5.0,1.0,0.85,15.9,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.45,13.1,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.45,12.75,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,7,21,4,45,4.5,1.0,0.5,13.0,1.0,0.0,0.0
2018,7,21,5,0,9.0,2.0,0.5,13.1,2.0,0.0,0.0
2018,7,21,5,15,89.5,14.0,0.55,13.6,20.0,13.76,0.0
2018,7,21,5,30,170.0,26.0,0.6,14.1,38.0,20.36,8.58
2018,7,21,5,45,260.5,38.0,0.65,14.55,73.0,37.26,20.66
2018,7,21,6,0,351.0,50.0,0.7,15.0,108.0,72.66,41.81
2018,7,21,6,15,291.0,69.0,0.7,15.6,128.5,103.01,68.28
2018,7,21,6,30,231.0,88.0,0.7,16.2,149.0,127.71,92.18
2018,7,21,6,45,315.5,100.0,0.75,16.75,202.5,174.6,129.28
2018,7,21,7,0,400.0,112.0,0.8,17.3,256.0,231.18,174.84
2018,7,21,7,15,502.5,108.5,0.8,17.95,318.0,288.45,220.69
2018,7,21,7,30,605.0,105.0,0.8,18.6,380.0,357.41,275.36
2018,7,21,7,45,661.0,102.5,0.85,19.2,435.0,414.54,320.63
2018,7,21,8,0,717.0,100.0,0.9,19.8,490.0,476.92,368.71
2018,7,21,8,15,720.0,109.5,0.9,20.4,531.5,524.91,404.2
2018,7,21,8,30,723.0,119.0,0.9,21.0,573.0,571.78,437.65
2018,7,21,8,45,725.0,129.0,0.95,21.6,612.5,617.58,469.58
2018,7,21,9,0,727.0,139.0,1.0,22.2,652.0,661.91,499.56
2018,7,21,9,15,619.0,198.0,1.05,22.6,652.5,671.53,502.78
2018,7,21,9,30,511.0,257.0,1.1,23.0,653.0,668.88,497.5
2018,7,21,9,45,660.5,196.0,1.15,23.45,731.5,752.23,557.04
2018,7,21,10,0,810.0,135.0,1.2,23.9,810.0,839.36,612.72
2018,7,21,10,15,818.5,136.5,1.25,24.15,838.5,873.08,632.75
2018,7,21,10,30,827.0,138.0,1.3,24.4,867.0,900.5,649.26
2018,7,21,10,45,833.5,138.0,1.35,24.7,888.5,925.88,664.36
2018,7,21,11,0,840.0,138.0,1.4,25.0,910.0,948.63,677.8
2018,7,21,11,15,844.5,138.5,1.45,25.05,925.0,967.17,689.31
2018,7,21,11,30,849.0,139.0,1.5,25.1,940.0,982.79,699.09
2018,7,21,11,45,852.5,138.0,1.55,25.2,947.5,992.9,705.41
2018,7,21,12,0,856.0,137.0,1.6,25.3,955.0,999.93,709.96
2018,7,21,12,15,863.0,132.5,1.6,25.25,957.0,1003.8,712.38
2018,7,21,12,30,870.0,128.0,1.6,25.2,959.0,1004.47,712.95
2018,7,21,12,45,878.0,121.5,1.65,25.15,954.5,1000.82,711.69
2018,7,21,13,0,886.0,115.0,1.7,25.1,950.0,993.79,708.43
2018,7,21,13,15,884.0,113.5,1.65,24.95,935.5,978.7,699.15
2018,7,21,13,30,882.0,112.0,1.6,24.8,921.0,960.47,688.04
2018,7,21,13,45,879.0,110.5,1.6,24.7,900.0,938.26,675.01
2018,7,21,14,0,876.0,109.0,1.6,24.6,879.0,913.14,660.13
2018,7,21,14,15,870.5,107.0,1.6,24.4,851.0,882.49,641.91
2018,7,21,14,30,865.0,105.0,1.6,24.2,823.0,849.33,621.95
2018,7,21,14,45,857.5,103.0,1.55,24.0,789.0,812.16,598.66
2018,7,21,15,0,850.0,101.0,1.5,23.8,755.0,772.96,573.83
2018,7,21,15,15,838.5,99.0,1.5,23.8,715.5,728.93,545.52
2018,7,21,15,30,827.0,97.0,1.5,23.8,676.0,683.58,515.94
2018,7,21,15,45,813.5,94.0,1.45,23.25,632.5,634.82,483.18
2018,7,21,16,0,800.0,91.0,1.4,22.7,589.0,586.0,448.5
2018,7,21,16,15,783.5,87.0,1.35,22.25,542.5,533.16,409.66
2018,7,21,16,30,767.0,83.0,1.3,21.8,496.0,480.47,369.66
2018,7,21,16,45,743.5,79.5,1.3,21.4,447.0,425.45,326.68
2018,7,21,17,0,720.0,76.0,1.3,21.0,398.0,371.83,283.27
2018,7,21,17,15,687.0,71.5,1.25,20.4,348.0,315.5,236.56
2018,7,21,17,30,654.0,67.0,1.2,19.8,298.0,261.13,190.28
2018,7,21,17,45,607.5,61.5,1.15,19.25,249.0,206.58,143.64
2018,7,21,18,0,561.0,56.0,1.1,18.7,200.0,156.96,101.51
2018,7,21,18,15,491.0,49.5,1.05,18.1,155.0,108.5,63.33
2018,7,21,18,30,421.0,43.0,1.0,17.5,110.0,68.0,35.44
2018,7,21,18,45,316.0,33.0,0.95,16.9,73.5,31.63,16.29
2018,7,21,19,0,211.0,23.0,0.9,16.3,37.0,18.49,5.11
2018,7,21,19,15,111.5,12.5,0.85,15.95,19.5,12.29,0.0
2018,7,21,19,30,12.0,2.0,0.8,15.6,2.0,0.0,0.0
2018,7,21,19,45,6.0,1.0,0.8,15.25,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,7,22,4,45,7.5,1.0,0.5,12.6,1.0,0.0,0.0
2018,7,22,5,0,15.0,2.0,0.5,12.8,2.0,0.0,0.0
2018,7,22,5,15,125.5,13.5,0.5,13.2,21.5,13.27,0.0
2018,7,22,5,30,236.0,25.0,0.5,13.6,41.0,20.2,7.93
2018,7,22,5,45,341.0,34.0,0.5,14.0,78.5,35.41,18.1
2018,7,22,6,0,446.0,43.0,0.5,14.4,116.0,72.93,38.6
2018,7,22,6,15,513.5,49.5,0.55,14.95,162.0,114.99,68.66
2018,7,22,6,30,581.0,56.0,0.6,15.5,208.0,164.71,108.75
2018,7,22,6,45,626.5,61.0,0.6,16.05,257.0,215.0,151.98
2018,7,22,7,0,672.0,66.0,0.6,16.6,306.0,271.04,200.08
2018,7,22,7,15,704.0,69.5,0.65,17.15,356.0,324.2,245.64
2018,7,22,7,30,736.0,73.0,0.7,17.7,406.0,380.16,292.18
2018,7,22,7,45,759.5,76.5,0.7,18.3,455.5,434.65,335.86
2018,7,22,8,0,783.0,80.0,0.7,18.9,505.0,490.49,378.88
2018,7,22,8,15,801.0,83.0,0.75,19.45,552.0,543.75,418.89
2018,7,22,8,30,819.0,86.0,0.8,20.0,599.0,596.65,457.35
2018,7,22,8,45,833.0,88.5,0.8,20.55,643.0,646.63,492.01
2018,7,22,9,0,847.0,91.0,0.8,21.1,687.0,695.92,523.65
