Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,23,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,8,21,5,15,6.5,1.5,0.9,10.35,1.5,0.0,0.0
2018,8,21,5,30,13.0,3.0,0.9,10.6,3.0,2.95,0.0
2018,8,21,5,45,66.0,12.5,0.95,10.85,18.0,12.29,0.0
2018,8,21,6,0,119.0,22.0,1.0,11.1,33.0,23.8,10.47
2018,8,21,6,15,158.5,29.0,0.95,11.5,53.5,42.67,23.83
2018,8,21,6,30,198.0,36.0,0.9,11.9,74.0,66.02,42.13
2018,8,21,6,45,99.0,52.5,0.9,12.25,71.5,72.92,53.15
2018,8,21,7,0,0.0,69.0,0.9,12.6,69.0,66.67,51.58
2018,8,21,7,15,0.5,86.5,0.85,13.1,86.5,83.81,65.88
2018,8,21,7,30,1.0,104.0,0.8,13.6,104.0,101.07,79.94
2018,8,21,7,45,3.5,124.0,0.75,14.05,125.5,121.77,96.56
2018,8,21,8,0,6.0,144.0,0.7,14.5,147.0,142.8,113.15
2018,8,21,8,15,131.5,157.5,0.7,15.05,232.5,229.74,183.77
2018,8,21,8,30,257.0,171.0,0.7,15.6,318.0,328.47,261.6
2018,8,21,8,45,218.5,200.5,0.65,16.1,332.5,346.66,273.26
2018,8,21,9,0,180.0,230.0,0.6,16.6,347.0,356.77,278.86
2018,8,21,9,15,224.0,246.5,0.6,17.1,401.5,418.62,324.75
2018,8,21,9,30,268.0,263.0,0.6,17.6,456.0,479.38,368.32
2018,8,21,9,45,417.5,250.0,0.65,18.05,568.0,603.75,458.78
2018,8,21,10,0,567.0,237.0,0.7,18.5,680.0,733.7,548.77
2018,8,21,10,15,685.5,203.0,0.7,18.9,758.5,821.0,606.16
2018,8,21,10,30,804.0,169.0,0.7,19.3,837.0,908.92,660.11
2018,8,21,10,45,838.5,157.5,0.75,19.65,870.5,948.31,683.12
2018,8,21,11,0,873.0,146.0,0.8,20.0,904.0,980.49,702.17
2018,8,21,11,15,876.0,147.0,0.85,20.3,918.5,998.55,712.63
2018,8,21,11,30,879.0,148.0,0.9,20.6,933.0,1013.37,721.36
2018,8,21,11,45,879.5,149.5,0.95,20.85,939.5,1022.92,727.11
2018,8,21,12,0,880.0,151.0,1.0,21.1,946.0,1029.08,730.94
2018,8,21,12,15,875.5,153.0,1.0,21.2,943.5,1027.39,729.5
2018,8,21,12,30,871.0,155.0,1.0,21.3,941.0,1028.56,730.07
2018,8,21,12,45,863.5,158.0,1.05,21.35,930.5,1018.19,724.73
2018,8,21,13,0,856.0,161.0,1.1,21.4,920.0,1004.55,717.57
2018,8,21,13,15,851.5,159.5,1.15,21.35,902.5,985.93,707.62
2018,8,21,13,30,847.0,158.0,1.2,21.3,885.0,964.21,695.76
2018,8,21,13,45,840.5,156.0,1.2,21.2,860.5,937.16,679.79
2018,8,21,14,0,834.0,154.0,1.2,21.1,836.0,907.36,662.06
2018,8,21,14,15,824.5,152.5,1.25,20.9,805.0,872.92,642.18
2018,8,21,14,30,815.0,151.0,1.3,20.7,774.0,836.25,620.58
2018,8,21,14,45,801.0,147.5,1.3,20.45,735.0,791.96,593.03
2018,8,21,15,0,787.0,144.0,1.3,20.2,696.0,746.21,564.14
2018,8,21,15,15,770.5,140.5,1.3,20.2,653.0,698.68,532.09
2018,8,21,15,30,754.0,137.0,1.3,20.2,610.0,649.06,497.27
2018,8,21,15,45,730.0,133.0,1.3,19.45,562.0,593.85,458.78
2018,8,21,16,0,706.0,129.0,1.3,18.7,514.0,539.2,419.39
2018,8,21,16,15,673.0,124.0,1.3,18.1,462.5,479.76,374.75
2018,8,21,16,30,640.0,119.0,1.3,17.5,411.0,422.44,330.19
2018,8,21,16,45,597.5,112.5,1.35,16.95,359.0,362.18,282.01
2018,8,21,17,0,555.0,106.0,1.4,16.4,307.0,305.76,235.38
2018,8,21,17,15,499.5,96.0,1.35,15.75,255.0,244.97,184.43
2018,8,21,17,30,444.0,86.0,1.3,15.1,203.0,191.51,139.01
2018,8,21,17,45,370.0,72.0,1.3,14.45,154.5,137.02,94.03
2018,8,21,18,0,296.0,58.0,1.3,13.8,106.0,91.15,57.87
2018,8,21,18,15,206.5,40.5,1.25,13.4,68.0,49.75,28.18
2018,8,21,18,30,117.0,23.0,1.2,13.0,30.0,18.79,4.32
2018,8,21,18,45,58.5,11.5,1.15,12.6,15.0,11.3,0.0
2018,8,21,19,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,8,22,5,15,9.0,2.0,1.0,10.0,2.0,0.0,0.0
2018,8,22,5,30,18.0,4.0,0.9,10.5,4.0,0.0,0.0
2018,8,22,5,45,77.5,17.5,0.8,11.05,23.5,17.2,0.0
2018,8,22,6,0,137.0,31.0,0.7,11.6,43.0,32.41,16.7
2018,8,22,6,15,207.5,47.5,0.65,12.1,80.0,64.64,40.08
2018,8,22,6,30,278.0,64.0,0.6,12.6,117.0,105.25,71.36
2018,8,22,6,45,161.5,67.0,0.55,13.1,100.0,100.36,73.55
2018,8,22,7,0,45.0,70.0,0.5,13.6,83.0,80.32,61.53
2018,8,22,7,15,22.5,82.5,0.5,14.15,89.0,87.81,68.5
2018,8,22,7,30,0.0,95.0,0.5,14.7,95.0,91.94,71.97
2018,8,22,7,45,0.0,105.5,0.45,15.2,105.5,102.19,79.99
2018,8,22,8,0,0.0,116.0,0.4,15.7,116.0,112.44,87.86
2018,8,22,8,15,3.5,144.0,0.45,16.25,146.0,141.79,111.06
2018,8,22,8,30,7.0,172.0,0.5,16.8,176.0,171.62,134.15
2018,8,22,8,45,11.5,196.0,0.5,17.4,203.0,198.58,154.52
2018,8,22,9,0,16.0,220.0,0.5,18.0,230.0,226.01,174.91
2018,8,22,9,15,23.0,245.0,0.6,18.5,261.0,256.72,197.84
2018,8,22,9,30,30.0,270.0,0.7,19.0,292.0,292.65,224.38
2018,8,22,9,45,38.5,294.5,0.75,19.55,324.0,325.9,248.39
2018,8,22,10,0,47.0,319.0,0.8,20.1,356.0,359.74,272.52
2018,8,22,10,15,141.5,324.5,0.85,20.5,441.0,455.9,344.52
2018,8,22,10,30,236.0,330.0,0.9,20.9,526.0,557.58,417.65
2018,8,22,10,45,463.0,277.5,1.0,21.3,674.0,726.13,538.4
2018,8,22,11,0,690.0,225.0,1.1,21.7,822.0,898.31,654.16
2018,8,22,11,15,797.0,178.5,1.15,21.95,879.5,960.57,691.27
2018,8,22,11,30,904.0,132.0,1.2,22.2,937.0,1020.61,727.82
2018,8,22,11,45,908.5,130.5,1.25,22.4,944.5,1031.16,733.61
2018,8,22,12,0,913.0,129.0,1.3,22.6,952.0,1038.26,738.04
2018,8,22,12,15,911.5,130.0,1.4,22.65,950.5,1038.49,739.65
2018,8,22,12,30,910.0,131.0,1.5,22.7,949.0,1035.18,739.2
2018,8,22,12,45,906.5,131.0,1.55,22.75,939.0,1025.35,733.98
2018,8,22,13,0,903.0,131.0,1.6,22.8,929.0,1012.1,726.75
2018,8,22,13,15,899.5,130.0,1.65,22.7,912.0,994.45,717.24
2018,8,22,13,30,896.0,129.0,1.7,22.6,895.0,973.54,705.68
2018,8,22,13,45,891.5,127.0,1.7,22.5,871.0,947.52,690.19
2018,8,22,14,0,887.0,125.0,1.7,22.4,847.0,918.51,672.77
2018,8,22,14,15,879.5,122.5,1.7,22.15,815.5,883.57,651.77
2018,8,22,14,30,872.0,120.0,1.7,21.9,784.0,846.13,628.96
2018,8,22,14,45,861.0,117.5,1.7,21.7,746.0,806.66,604.43
2018,8,22,15,0,850.0,115.0,1.7,21.5,708.0,761.94,576.0
2018,8,22,15,15,835.0,112.0,1.7,21.5,664.5,712.26,543.3
2018,8,22,15,30,820.0,109.0,1.7,21.5,621.0,661.57,507.89
2018,8,22,15,45,800.0,105.5,1.6,20.75,573.0,606.56,468.69
2018,8,22,16,0,780.0,102.0,1.5,20.0,525.0,551.57,428.29
2018,8,22,16,15,753.0,98.5,1.45,19.4,474.0,493.34,384.11
2018,8,22,16,30,726.0,95.0,1.4,18.8,423.0,436.3,339.3
2018,8,22,16,45,690.0,89.0,1.4,18.25,370.0,374.72,289.61
2018,8,22,17,0,654.0,83.0,1.4,17.7,317.0,316.15,240.66
2018,8,22,17,15,603.0,75.5,1.35,16.9,264.0,254.97,188.83
2018,8,22,17,30,552.0,68.0,1.3,16.1,211.0,199.12,140.77
2018,8,22,17,45,477.5,58.5,1.25,15.35,161.5,142.77,93.81
2018,8,22,18,0,403.0,49.0,1.2,14.6,112.0,95.09,56.3
2018,8,22,18,15,290.0,36.0,1.15,14.05,72.5,50.54,26.1
2018,8,22,18,30,177.0,23.0,1.1,13.5,33.0,18.41,1.8
2018,8,22,18,45,88.5,11.5,1.1,12.95,16.5,11.3,0.0
2018,8,22,19,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,8,23,5,15,13.5,2.0,1.1,9.2,2.0,0.0,0.0
2018,8,23,5,30,27.0,4.0,1.1,9.9,4.0,0.0,0.0
2018,8,23,5,45,128.5,18.0,1.1,10.65,28.0,17.69,0.0
2018,8,23,6,0,230.0,32.0,1.1,11.4,52.0,36.58,17.69
2018,8,23,6,15,324.0,46.0,1.1,11.9,95.0,74.18,43.23
2018,8,23,6,30,418.0,60.0,1.1,12.4,138.0,123.71,80.75
2018,8,23,6,45,303.5,81.5,1.15,12.95,147.5,145.33,105.81
2018,8,23,7,0,189.0,103.0,1.2,13.5,157.0,153.25,118.3
2018,8,23,7,15,148.0,129.5,1.15,14.0,177.0,176.39,139.5
2018,8,23,7,30,107.0,156.0,1.1,14.5,197.0,195.84,156.28
2018,8,23,7,45,160.0,175.0,1.05,14.95,246.5,244.76,195.37
2018,8,23,8,0,213.0,194.0,1.0,15.4,296.0,299.27,238.24
2018,8,23,8,15,434.5,169.5,0.95,15.85,406.0,413.85,327.92
2018,8,23,8,30,656.0,145.0,0.9,16.3,516.0,546.23,427.67
2018,8,23,8,45,728.0,134.0,0.9,16.75,578.0,613.8,476.23
2018,8,23,9,0,800.0,123.0,0.9,17.2,640.0,685.09,526.65
2018,8,23,9,15,791.5,137.5,0.9,17.6,676.5,728.58,554.78
2018,8,23,9,30,783.0,152.0,0.9,18.0,713.0,770.79,581.0
2018,8,23,9,45,764.5,170.5,0.95,18.4,741.0,804.86,602.07
2018,8,23,10,0,746.0,189.0,1.0,18.8,769.0,835.16,620.57
2018,8,23,10,15,754.0,193.0,1.0,19.1,798.0,869.86,641.37
2018,8,23,10,30,762.0,197.0,1.0,19.4,827.0,902.38,660.48
2018,8,23,10,45,768.0,199.5,1.05,19.75,848.5,929.11,676.46
2018,8,23,11,0,774.0,202.0,1.1,20.1,870.0,953.22,690.82
2018,8,23,11,15,777.5,203.0,1.1,20.3,883.5,970.59,700.48
2018,8,23,11,30,781.0,204.0,1.1,20.5,897.0,985.0,708.4
2018,8,23,11,45,781.5,205.0,1.15,20.7,903.0,993.43,713.59
2018,8,23,12,0,782.0,206.0,1.2,20.9,909.0,998.7,716.98
2018,8,23,12,15,777.5,208.5,1.25,20.95,906.5,997.45,716.84
2018,8,23,12,30,773.0,211.0,1.3,21.0,904.0,993.04,714.89
2018,8,23,12,45,765.5,212.5,1.35,21.05,893.0,981.56,708.59
2018,8,23,13,0,758.0,214.0,1.4,21.1,882.0,967.13,700.55
2018,8,23,13,15,752.5,212.5,1.4,21.0,865.0,948.63,689.63
2018,8,23,13,30,747.0,211.0,1.4,20.9,848.0,927.38,677.01
2018,8,23,13,45,739.5,208.5,1.45,20.75,824.0,900.65,661.67
2018,8,23,14,0,732.0,206.0,1.5,20.6,800.0,871.54,644.67
2018,8,23,14,15,721.0,203.5,1.5,20.35,769.5,837.24,623.7
2018,8,23,14,30,710.0,201.0,1.5,20.1,739.0,801.11,601.08
2018,8,23,14,45,696.0,195.5,1.5,19.85,701.5,757.96,572.86
2018,8,23,15,0,682.0,190.0,1.5,19.6,664.0,713.68,543.33
2018,8,23,15,15,663.5,184.5,1.5,19.6,621.5,665.34,509.72
2018,8,23,15,30,645.0,179.0,1.5,19.6,579.0,616.74,475.2
2018,8,23,15,45,621.5,171.0,1.5,18.8,532.0,562.6,437.14
2018,8,23,16,0,598.0,163.0,1.5,18.0,485.0,507.46,397.13
2018,8,23,16,15,566.5,154.0,1.5,17.4,435.0,450.28,353.88
2018,8,23,16,30,535.0,145.0,1.5,16.8,385.0,395.34,310.95
2018,8,23,16,45,495.0,134.0,1.5,16.25,334.5,337.48,264.44
2018,8,23,17,0,455.0,123.0,1.5,15.7,284.0,283.38,219.72
2018,8,23,17,15,403.5,109.0,1.5,15.1,234.0,227.01,172.6
2018,8,23,17,30,352.0,95.0,1.5,14.5,184.0,176.28,129.77
2018,8,23,17,45,287.0,76.5,1.45,13.9,138.0,124.71,87.24
2018,8,23,18,0,222.0,58.0,1.4,13.3,92.0,80.82,52.51
2018,8,23,18,15,150.0,38.0,1.35,12.95,57.0,43.35,24.79
2018,8,23,18,30,78.0,18.0,1.3,12.6,22.0,15.25,0.0
2018,8,23,18,45,39.0,9.0,1.3,12.25,11.0,8.85,0.0
2018,8,23,19,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,8,24,5,15,8.0,1.5,1.15,10.0,1.5,0.0,0.0
2018,8,24,5,30,16.0,3.0,1.2,10.3,3.0,0.0,0.0
2018,8,24,5,45,82.5,17.0,1.25,10.6,23.0,16.71,0.0
2018,8,24,6,0,149.0,31.0,1.3,10.9,43.0,32.48,16.1
2018,8,24,6,15,221.0,47.0,1.3,11.3,80.0,65.13,39.98
2018,8,24,6,30,293.0,63.0,1.3,11.7,117.0,106.2,71.72
2018,8,24,6,45,191.5,83.0,1.3,12.1,123.0,122.07,90.98
2018,8,24,7,0,90.0,103.0,1.3,12.5,129.0,125.42,98.47
2018,8,24,7,15,81.0,128.0,1.25,13.0,155.0,151.55,120.93
2018,8,24,7,30,72.0,153.0,1.2,13.5,181.0,177.69,142.57
2018,8,24,7,45,206.0,164.0,1.2,14.05,259.0,256.28,205.53
2018,8,24,8,0,340.0,175.0,1.2,14.6,337.0,345.56,276.22
2018,8,24,8,15,540.0,149.5,1.1,15.1,439.0,451.07,358.32
2018,8,24,8,30,740.0,124.0,1.0,15.6,541.0,574.52,450.89
2018,8,24,8,45,761.5,127.5,0.95,16.15,588.0,628.28,488.28
2018,8,24,9,0,783.0,131.0,0.9,16.7,635.0,681.16,524.37
2018,8,24,9,15,783.5,141.0,0.9,17.2,673.0,725.9,553.88
2018,8,24,9,30,784.0,151.0,0.9,17.7,711.0,770.15,581.33
2018,8,24,9,45,777.0,164.0,0.9,18.2,742.5,807.83,603.88
2018,8,24,10,0,770.0,177.0,0.9,18.7,774.0,842.54,624.22
2018,8,24,10,15,780.5,179.0,0.95,19.1,803.5,878.0,645.87
2018,8,24,10,30,791.0,181.0,1.0,19.5,833.0,908.17,663.94
2018,8,24,10,45,799.5,181.5,1.05,19.9,855.5,935.56,680.22
2018,8,24,11,0,808.0,182.0,1.1,20.3,878.0,960.32,694.81
2018,8,24,11,15,813.0,183.0,1.1,20.55,893.0,979.44,705.39
2018,8,24,11,30,818.0,184.0,1.1,20.8,908.0,995.54,714.17
2018,8,24,11,45,821.0,183.5,1.15,21.05,915.0,1005.01,719.84
2018,8,24,12,0,824.0,183.0,1.2,21.3,922.0,1011.25,723.67
2018,8,24,12,15,819.5,185.5,1.25,21.4,919.5,1009.91,723.33
2018,8,24,12,30,815.0,188.0,1.3,21.5,917.0,1005.28,721.15
2018,8,24,12,45,807.0,190.5,1.35,21.55,906.0,994.03,715.05
2018,8,24,13,0,799.0,193.0,1.4,21.6,895.0,979.7,707.15
2018,8,24,13,15,794.0,192.0,1.45,21.5,878.0,961.71,697.37
2018,8,24,13,30,789.0,191.0,1.5,21.4,861.0,940.82,685.75
2018,8,24,13,45,782.0,188.5,1.55,21.3,836.5,917.27,672.38
2018,8,24,14,0,775.0,186.0,1.6,21.2,812.0,887.51,654.87
2018,8,24,14,15,764.5,182.5,1.6,20.95,780.0,851.36,632.79
2018,8,24,14,30,754.0,179.0,1.6,20.7,748.0,813.24,609.22
2018,8,24,14,45,740.5,174.5,1.6,20.5,710.0,769.98,581.74
2018,8,24,15,0,727.0,170.0,1.6,20.3,672.0,725.41,551.92
2018,8,24,15,15,709.0,165.0,1.6,20.3,629.0,676.12,517.67
2018,8,24,15,30,691.0,160.0,1.6,20.3,586.0,626.42,482.36
2018,8,24,15,45,667.0,154.0,1.6,19.6,538.5,571.91,443.81
2018,8,24,16,0,643.0,148.0,1.6,18.9,491.0,518.13,404.55
2018,8,24,16,15,612.5,139.5,1.6,18.35,440.5,459.58,360.15
2018,8,24,16,30,582.0,131.0,1.6,17.8,390.0,403.06,315.86
2018,8,24,16,45,542.0,122.0,1.55,17.3,339.0,343.11,267.4
2018,8,24,17,0,502.0,113.0,1.5,16.8,288.0,288.5,221.93
2018,8,24,17,15,449.5,100.5,1.5,16.1,237.5,230.8,173.63
2018,8,24,17,30,397.0,88.0,1.5,15.4,187.0,178.81,129.63
2018,8,24,17,45,328.5,71.5,1.5,14.7,140.5,126.14,86.28
2018,8,24,18,0,260.0,55.0,1.5,14.0,94.0,81.53,51.29
2018,8,24,18,15,173.5,36.5,1.4,13.45,58.0,42.26,23.07
2018,8,24,18,30,87.0,18.0,1.3,12.9,22.0,14.13,0.0
2018,8,24,18,45,43.5,9.0,1.25,12.4,11.0,8.85,0.0
2018,8,24,19,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,8,25,5,15,7.0,1.0,1.1,8.45,1.0,0.0,0.0
2018,8,25,5,30,14.0,2.0,1.0,9.0,2.0,0.0,0.0
2018,8,25,5,45,114.0,16.5,0.95,9.5,25.0,16.22,0.0
2018,8,25,6,0,214.0,31.0,0.9,10.0,48.0,34.5,16.09
2018,8,25,6,15,311.5,44.5,0.9,10.55,90.0,71.05,41.33
2018,8,25,6,30,409.0,58.0,0.9,11.1,132.0,119.72,78.05
2018,8,25,6,45,479.0,68.0,0.9,11.65,182.5,169.87,119.83
2018,8,25,7,0,549.0,78.0,0.9,12.2,233.0,228.06,169.6
2018,8,25,7,15,599.5,84.5,0.85,12.85,286.0,284.08,217.99
2018,8,25,7,30,650.0,91.0,0.8,13.5,339.0,345.22,269.4
2018,8,25,7,45,688.0,96.5,0.8,14.1,392.5,404.63,318.24
2018,8,25,8,0,726.0,102.0,0.8,14.7,446.0,467.08,367.68
2018,8,25,8,15,754.5,105.5,0.75,15.4,497.5,524.97,411.4
2018,8,25,8,30,783.0,109.0,0.7,16.1,549.0,583.8,454.0
2018,8,25,8,45,767.0,122.5,0.7,16.75,583.5,626.24,483.28
2018,8,25,9,0,751.0,136.0,0.7,17.4,618.0,664.95,508.97
2018,8,25,9,15,711.5,163.5,0.7,18.0,644.0,697.6,529.03
2018,8,25,9,30,672.0,191.0,0.7,18.6,670.0,724.82,544.74
2018,8,25,9,45,717.0,186.0,0.7,19.2,720.0,781.87,581.96
2018,8,25,10,0,762.0,181.0,0.7,19.8,770.0,839.61,616.87
2018,8,25,10,15,769.5,185.0,0.75,20.3,798.5,874.29,637.27
2018,8,25,10,30,777.0,189.0,0.8,20.8,827.0,906.69,656.37
2018,8,25,10,45,792.0,186.0,0.85,21.3,851.5,932.72,671.35
2018,8,25,11,0,807.0,183.0,0.9,21.8,876.0,959.85,687.06
2018,8,25,11,15,813.5,182.0,0.95,22.15,890.5,978.3,697.71
2018,8,25,11,30,820.0,181.0,1.0,22.5,905.0,993.75,706.67
2018,8,25,11,45,825.0,179.5,1.05,22.8,912.5,1004.1,712.73
2018,8,25,12,0,830.0,178.0,1.1,23.1,920.0,1011.22,716.95
2018,8,25,12,15,838.5,173.5,1.15,23.25,922.0,1015.37,719.91
2018,8,25,12,30,847.0,169.0,1.2,23.4,924.0,1016.12,720.91
2018,8,25,12,45,856.0,162.0,1.25,23.55,918.0,1011.27,718.59
2018,8,25,13,0,865.0,155.0,1.3,23.7,912.0,1002.86,714.23
2018,8,25,13,15,862.5,152.5,1.35,23.6,895.0,984.67,704.54
2018,8,25,13,30,860.0,150.0,1.4,23.5,878.0,963.28,692.93
2018,8,25,13,45,840.5,154.0,1.45,23.35,848.5,930.17,673.92
2018,8,25,14,0,821.0,158.0,1.5,23.2,819.0,894.87,653.4
2018,8,25,14,15,795.0,161.5,1.5,22.7,781.0,851.64,627.64
2018,8,25,14,30,769.0,165.0,1.5,22.2,743.0,809.54,602.3
2018,8,25,14,45,790.5,148.5,1.5,21.7,716.5,778.81,584.29
2018,8,25,15,0,812.0,132.0,1.5,21.2,690.0,746.26,564.69
2018,8,25,15,15,775.0,133.5,1.5,21.2,639.0,688.23,524.98
2018,8,25,15,30,738.0,135.0,1.5,21.2,588.0,630.03,483.58
2018,8,25,15,45,737.5,125.0,1.5,19.95,547.0,583.6,452.25
2018,8,25,16,0,737.0,115.0,1.5,18.7,506.0,535.54,418.18
2018,8,25,16,15,711.0,108.5,1.5,18.05,455.0,476.66,373.44
2018,8,25,16,30,685.0,102.0,1.5,17.4,404.0,419.16,328.14
2018,8,25,16,45,648.0,95.0,1.45,16.75,351.5,358.46,278.63
2018,8,25,17,0,611.0,88.0,1.4,16.1,299.0,300.96,230.18
2018,8,25,17,15,557.5,79.5,1.35,15.5,247.0,240.77,178.83
2018,8,25,17,30,504.0,71.0,1.3,14.9,195.0,186.29,131.86
2018,8,25,17,45,427.0,59.5,1.3,14.3,146.5,130.94,86.02
2018,8,25,18,0,350.0,48.0,1.3,13.7,98.0,84.63,50.06
2018,8,25,18,15,237.0,33.5,1.25,13.15,61.0,42.04,21.02
2018,8,25,18,30,124.0,19.0,1.2,12.6,24.0,15.08,0.0
2018,8,25,18,45,62.0,9.5,1.15,12.05,12.0,9.34,0.0
2018,8,25,19,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,8,26,5,15,11.5,1.5,0.85,8.4,1.0,0.0,0.0
2018,8,26,5,30,23.0,3.0,0.9,9.0,2.0,0.0,0.0
2018,8,26,5,45,162.0,15.5,0.9,9.55,27.0,15.24,0.0
2018,8,26,6,0,301.0,28.0,0.9,10.1,52.0,35.01,14.43
2018,8,26,6,15,410.0,38.0,0.9,10.65,96.5,74.24,39.96
2018,8,26,6,30,519.0,48.0,0.9,11.2,141.0,126.19,78.56
2018,8,26,6,45,588.0,54.5,0.9,11.7,193.0,179.07,123.16
2018,8,26,7,0,657.0,61.0,0.9,12.2,245.0,239.73,175.84
2018,8,26,7,15,702.5,66.0,0.9,12.8,299.5,299.08,227.98
2018,8,26,7,30,748.0,71.0,0.9,13.4,354.0,362.34,282.06
2018,8,26,7,45,780.5,74.0,0.9,14.0,407.5,421.91,331.69
2018,8,26,8,0,813.0,77.0,0.9,14.6,461.0,483.75,381.17
2018,8,26,8,15,836.0,79.5,0.9,15.25,512.0,541.81,425.84
2018,8,26,8,30,859.0,82.0,0.9,15.9,563.0,599.22,468.3
2018,8,26,8,45,876.0,84.5,0.85,16.5,610.5,654.0,506.78
2018,8,26,9,0,893.0,87.0,0.8,17.1,658.0,708.17,542.44
2018,8,26,9,15,907.5,88.5,0.8,17.75,701.0,758.56,573.66
2018,8,26,9,30,922.0,90.0,0.8,18.4,744.0,807.53,603.27
2018,8,26,9,45,934.0,89.5,0.8,19.0,781.0,850.7,628.55
2018,8,26,10,0,946.0,89.0,0.8,19.6,818.0,891.72,652.05
2018,8,26,10,15,953.0,90.5,0.85,20.05,848.0,928.12,673.58
2018,8,26,10,30,960.0,92.0,0.9,20.5,878.0,961.63,693.17
2018,8,26,10,45,965.5,92.0,0.95,21.0,900.5,989.09,708.77
2018,8,26,11,0,971.0,92.0,1.0,21.5,923.0,1013.26,722.36
2018,8,26,11,15,974.0,92.5,1.05,21.8,938.0,1032.12,733.29
2018,8,26,11,30,977.0,93.0,1.1,22.1,953.0,1047.36,742.12
2018,8,26,11,45,979.0,92.5,1.15,22.4,959.5,1056.85,747.57
2018,8,26,12,0,981.0,92.0,1.2,22.7,966.0,1062.56,750.89
2018,8,26,12,15,977.5,94.0,1.25,22.8,963.5,1061.69,750.93
2018,8,26,12,30,974.0,96.0,1.3,22.9,961.0,1057.01,748.82
2018,8,26,12,45,967.5,98.5,1.35,22.95,950.0,1046.19,743.21
2018,8,26,13,0,961.0,101.0,1.4,23.0,939.0,1031.74,735.49
2018,8,26,13,15,957.5,100.0,1.45,22.9,921.5,1012.92,725.54
2018,8,26,13,30,954.0,99.0,1.5,22.8,904.0,990.61,713.41
2018,8,26,13,45,948.0,98.5,1.55,22.7,878.5,963.2,698.0
2018,8,26,14,0,942.0,98.0,1.6,22.6,853.0,932.66,680.51
2018,8,26,14,15,934.0,96.5,1.6,22.3,820.5,896.43,659.03
2018,8,26,14,30,926.0,95.0,1.6,22.0,788.0,857.56,635.63
2018,8,26,14,45,915.5,93.0,1.65,21.75,749.0,813.77,609.05
2018,8,26,15,0,905.0,91.0,1.7,21.5,710.0,767.96,580.62
2018,8,26,15,15,891.0,89.0,1.7,21.5,665.5,717.93,547.76
2018,8,26,15,30,877.0,87.0,1.7,21.5,621.0,666.66,512.57
2018,8,26,15,45,857.5,84.5,1.65,20.6,572.0,610.59,472.96
2018,8,26,16,0,838.0,82.0,1.6,19.7,523.0,555.44,432.54
2018,8,26,16,15,812.0,78.5,1.6,19.05,470.5,494.78,386.32
2018,8,26,16,30,786.0,75.0,1.6,18.4,418.0,435.3,339.18
2018,8,26,16,45,749.5,71.0,1.6,17.75,364.0,372.65,287.83
2018,8,26,17,0,713.0,67.0,1.6,17.1,310.0,312.98,237.1
2018,8,26,17,15,660.5,61.5,1.55,16.3,256.5,250.11,182.97
2018,8,26,17,30,608.0,56.0,1.5,15.5,203.0,193.1,133.23
2018,8,26,17,45,526.0,48.5,1.5,14.65,153.0,135.02,84.95
2018,8,26,18,0,444.0,41.0,1.5,13.8,103.0,86.5,47.66
2018,8,26,18,15,306.5,29.5,1.45,13.25,64.0,41.24,18.45
2018,8,26,18,30,169.0,18.0,1.4,12.7,25.0,17.69,0.0
2018,8,26,18,45,84.5,9.0,1.35,12.1,12.5,0.0,0.0
2018,8,26,19,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,27,5,15,8.5,1.0,1.1,10.8,1.0,0.0,0.0
2018,8,27,5,30,17.0,2.0,1.1,11.0,2.0,0.0,0.0
2018,8,27,5,45,139.5,15.0,1.1,11.25,25.0,14.74,0.0
2018,8,27,6,0,262.0,28.0,1.1,11.5,48.0,33.45,13.58
2018,8,27,6,15,375.5,37.5,1.1,11.9,91.0,70.26,37.84
2018,8,27,6,30,489.0,47.0,1.1,12.3,134.0,120.27,74.57
2018,8,27,6,45,285.5,42.0,1.1,12.7,97.0,102.76,70.82
2018,8,27,7,0,82.0,37.0,1.1,13.1,60.0,59.02,42.53
2018,8,27,7,15,41.0,55.0,1.1,13.65,66.5,67.87,51.58
2018,8,27,7,30,0.0,73.0,1.1,14.2,73.0,70.58,54.37
2018,8,27,7,45,2.0,98.0,1.1,14.7,99.0,95.8,75.09
2018,8,27,8,0,4.0,123.0,1.1,15.2,125.0,121.34,95.67
2018,8,27,8,15,6.0,140.0,1.05,15.7,143.0,139.32,109.73
2018,8,27,8,30,8.0,157.0,1.0,16.2,161.0,157.55,123.78
2018,8,27,8,45,9.5,170.5,1.0,16.7,176.0,172.22,134.83
2018,8,27,9,0,11.0,184.0,1.0,17.2,191.0,187.03,145.88
2018,8,27,9,15,19.0,208.0,1.0,17.6,221.0,217.15,169.0
2018,8,27,9,30,27.0,232.0,1.0,18.0,251.0,252.1,195.43
2018,8,27,9,45,35.0,249.0,1.0,18.4,275.0,277.04,213.86
2018,8,27,10,0,43.0,266.0,1.0,18.8,299.0,302.5,232.52
2018,8,27,10,15,34.5,264.0,1.05,19.15,291.0,294.55,225.59
2018,8,27,10,30,26.0,262.0,1.1,19.5,283.0,286.0,218.41
2018,8,27,10,45,27.0,271.0,1.15,19.8,293.5,296.93,226.27
2018,8,27,11,0,28.0,280.0,1.2,20.1,304.0,307.81,233.99
2018,8,27,11,15,62.0,309.0,1.2,20.3,363.0,370.76,281.4
2018,8,27,11,30,96.0,338.0,1.2,20.5,422.0,442.26,333.61
2018,8,27,11,45,71.5,325.0,1.25,20.7,388.0,398.06,300.22
2018,8,27,12,0,47.0,312.0,1.3,20.9,354.0,360.96,272.39
2018,8,27,12,15,116.0,289.0,1.3,21.0,392.0,412.24,312.93
2018,8,27,12,30,185.0,266.0,1.3,21.1,430.0,462.15,351.32
2018,8,27,12,45,287.5,257.5,1.35,21.2,509.0,559.2,423.43
2018,8,27,13,0,390.0,249.0,1.4,21.3,588.0,644.72,485.45
2018,8,27,13,15,351.5,269.5,1.4,21.25,570.5,623.51,468.77
2018,8,27,13,30,313.0,290.0,1.4,21.2,553.0,594.43,447.69
2018,8,27,13,45,475.0,246.5,1.45,21.15,632.5,694.65,522.75
2018,8,27,14,0,637.0,203.0,1.5,21.1,712.0,780.65,585.19
2018,8,27,14,15,730.0,165.5,1.5,20.85,726.5,800.37,599.21
2018,8,27,14,30,823.0,128.0,1.5,20.6,741.0,809.99,607.13
2018,8,27,14,45,810.5,124.5,1.5,20.4,702.5,766.3,578.89
2018,8,27,15,0,798.0,121.0,1.5,20.2,664.0,721.05,549.73
2018,8,27,15,15,781.5,118.0,1.5,20.2,621.0,672.21,516.6
2018,8,27,15,30,765.0,115.0,1.5,20.2,578.0,622.65,481.12
2018,8,27,15,45,746.0,109.5,1.45,19.5,531.0,569.03,442.63
2018,8,27,16,0,727.0,104.0,1.4,18.8,484.0,514.87,402.49
2018,8,27,16,15,704.0,97.5,1.4,18.35,434.5,458.08,358.81
2018,8,27,16,30,681.0,91.0,1.4,17.9,385.0,402.38,314.38
2018,8,27,16,45,647.5,84.0,1.35,17.4,334.0,343.43,265.84
2018,8,27,17,0,614.0,77.0,1.3,16.9,283.0,287.33,218.13
2018,8,27,17,15,564.5,69.0,1.25,16.35,233.0,228.88,167.94
2018,8,27,17,30,515.0,61.0,1.2,15.8,183.0,175.69,121.84
2018,8,27,17,45,440.0,51.0,1.2,15.2,136.5,121.95,77.42
2018,8,27,18,0,365.0,41.0,1.2,14.6,90.0,77.01,42.99
2018,8,27,18,15,245.5,28.5,1.15,14.15,55.0,36.53,16.15
2018,8,27,18,30,126.0,16.0,1.1,13.7,20.0,15.73,0.0
2018,8,27,18,45,63.0,8.0,1.1,13.25,10.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,28,5,15,8.0,1.5,1.15,10.95,1.0,0.0,0.0
2018,8,28,5,30,16.0,3.0,1.2,11.2,2.0,0.0,0.0
2018,8,28,5,45,79.5,11.5,1.25,11.45,16.0,11.3,0.0
2018,8,28,6,0,143.0,20.0,1.3,11.7,30.0,21.63,6.94
2018,8,28,6,15,240.5,29.5,1.3,12.0,64.0,49.95,26.38
2018,8,28,6,30,338.0,39.0,1.3,12.3,98.0,89.42,55.35
2018,8,28,6,45,210.0,38.5,1.3,12.6,79.5,82.62,56.8
2018,8,28,7,0,82.0,38.0,1.3,12.9,61.0,59.98,43.39
2018,8,28,7,15,41.0,45.0,1.3,13.35,56.5,57.96,43.22
2018,8,28,7,30,0.0,52.0,1.3,13.8,52.0,50.24,37.27
2018,8,28,7,45,0.0,67.5,1.3,14.2,67.5,65.25,49.73
2018,8,28,8,0,0.0,83.0,1.3,14.6,83.0,80.28,61.98
2018,8,28,8,15,3.5,115.0,1.25,15.1,117.0,113.43,88.98
2018,8,28,8,30,7.0,147.0,1.2,15.6,151.0,147.12,115.84
2018,8,28,8,45,30.0,203.0,1.2,16.1,222.0,220.74,174.28
2018,8,28,9,0,53.0,259.0,1.2,16.6,293.0,295.01,231.37
2018,8,28,9,15,134.5,282.5,1.15,16.95,375.5,385.84,301.09
2018,8,28,9,30,216.0,306.0,1.1,17.3,458.0,478.6,369.93
2018,8,28,9,45,398.0,262.5,1.1,17.7,560.5,600.39,460.66
2018,8,28,10,0,580.0,219.0,1.1,18.1,663.0,724.94,549.66
2018,8,28,10,15,622.0,210.0,1.1,18.4,702.5,770.81,579.44
2018,8,28,10,30,664.0,201.0,1.1,18.7,742.0,816.64,608.96
2018,8,28,10,45,710.5,188.0,1.1,19.0,780.5,861.86,636.98
2018,8,28,11,0,757.0,175.0,1.1,19.3,819.0,902.91,661.89
2018,8,28,11,15,850.5,134.5,1.15,19.45,869.5,956.52,695.8
2018,8,28,11,30,944.0,94.0,1.2,19.6,920.0,1014.57,731.94
2018,8,28,11,45,947.0,93.5,1.2,19.8,927.0,1024.63,736.62
2018,8,28,12,0,950.0,93.0,1.2,20.0,934.0,1031.03,739.78
2018,8,28,12,15,951.5,92.0,1.2,20.05,933.0,1031.72,739.98
2018,8,28,12,30,953.0,91.0,1.2,20.1,932.0,1028.68,738.05
2018,8,28,12,45,952.5,90.0,1.25,20.15,923.0,1019.96,733.66
2018,8,28,13,0,952.0,89.0,1.3,20.2,914.0,1007.56,727.09
2018,8,28,13,15,950.0,88.0,1.3,20.2,897.0,990.12,716.73
2018,8,28,13,30,948.0,87.0,1.3,20.2,880.0,969.17,704.26
2018,8,28,13,45,944.5,85.0,1.3,20.15,855.5,942.38,688.24
2018,8,28,14,0,941.0,83.0,1.3,20.1,831.0,912.38,670.15
2018,8,28,14,15,934.5,81.5,1.3,19.95,799.5,877.29,648.91
2018,8,28,14,30,928.0,80.0,1.3,19.8,768.0,839.47,625.72
2018,8,28,14,45,919.5,78.5,1.3,19.65,730.5,797.56,599.53
2018,8,28,15,0,911.0,77.0,1.3,19.5,693.0,753.48,571.53
2018,8,28,15,15,898.0,75.5,1.3,19.5,649.5,704.32,539.27
2018,8,28,15,30,885.0,74.0,1.3,19.5,606.0,653.85,504.85
2018,8,28,15,45,869.0,71.0,1.25,19.0,558.0,598.94,465.16
2018,8,28,16,0,853.0,68.0,1.2,18.5,510.0,543.55,423.77
2018,8,28,16,15,831.0,65.0,1.2,18.1,459.0,484.98,378.58
2018,8,28,16,30,809.0,62.0,1.2,17.7,408.0,427.14,332.15
2018,8,28,16,45,777.0,58.5,1.15,17.3,355.0,366.07,281.33
2018,8,28,17,0,745.0,55.0,1.1,16.9,302.0,307.06,230.52
2018,8,28,17,15,695.5,50.5,1.1,16.3,249.0,244.97,176.7
2018,8,28,17,30,646.0,46.0,1.1,15.7,196.0,187.99,126.71
2018,8,28,17,45,565.5,40.0,1.05,15.1,146.5,130.03,78.53
2018,8,28,18,0,485.0,34.0,1.0,14.5,97.0,80.73,41.17
2018,8,28,18,15,326.0,24.5,1.0,13.95,58.5,34.77,12.77
2018,8,28,18,30,167.0,15.0,1.0,13.4,20.0,14.74,0.0
2018,8,28,18,45,83.5,7.5,1.0,12.9,10.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,8,29,5,15,9.5,1.5,1.05,10.2,1.0,0.0,0.0
2018,8,29,5,30,19.0,3.0,1.0,10.8,2.0,0.0,0.0
2018,8,29,5,45,152.0,14.5,0.95,11.35,24.0,14.25,0.0
2018,8,29,6,0,285.0,26.0,0.9,11.9,46.0,31.63,10.9
2018,8,29,6,15,398.0,35.0,0.9,12.4,89.0,69.2,35.95
2018,8,29,6,30,511.0,44.0,0.9,12.9,132.0,119.78,72.87
2018,8,29,6,45,443.0,63.5,0.9,13.4,158.5,156.56,109.1
2018,8,29,7,0,375.0,83.0,0.9,13.9,185.0,184.02,137.55
2018,8,29,7,15,485.0,87.0,0.85,14.3,248.5,247.9,190.23
2018,8,29,7,30,595.0,91.0,0.8,14.7,312.0,322.64,251.33
2018,8,29,7,45,689.5,84.5,0.8,15.15,377.0,391.32,307.09
2018,8,29,8,0,784.0,78.0,0.8,15.6,442.0,468.98,368.39
2018,8,29,8,15,567.0,142.5,0.8,16.1,421.0,459.4,360.85
2018,8,29,8,30,350.0,207.0,0.8,16.6,400.0,420.01,329.3
2018,8,29,8,45,310.0,242.5,0.8,17.1,424.5,448.37,349.32
2018,8,29,9,0,270.0,278.0,0.8,17.6,449.0,472.44,364.8
2018,8,29,9,15,286.0,295.5,0.85,18.05,487.0,514.62,394.66
2018,8,29,9,30,302.0,313.0,0.9,18.5,525.0,557.36,424.21
2018,8,29,9,45,424.5,282.0,0.9,18.9,596.5,641.54,484.92
2018,8,29,10,0,547.0,251.0,0.9,19.3,668.0,727.75,544.97
2018,8,29,10,15,750.0,169.0,0.95,19.6,764.5,838.72,620.89
2018,8,29,10,30,953.0,87.0,1.0,19.9,861.0,947.7,689.32
2018,8,29,10,45,958.5,87.5,1.05,20.2,883.5,975.38,704.69
2018,8,29,11,0,964.0,88.0,1.1,20.5,906.0,999.77,719.11
2018,8,29,11,15,967.5,88.0,1.15,20.65,920.5,1018.29,730.34
2018,8,29,11,30,971.0,88.0,1.2,20.8,935.0,1033.21,739.49
2018,8,29,11,45,972.5,88.5,1.25,20.9,942.0,1043.02,745.75
2018,8,29,12,0,974.0,89.0,1.3,21.0,949.0,1049.05,749.85
2018,8,29,12,15,971.5,90.5,1.3,21.05,946.5,1048.43,749.24
2018,8,29,12,30,969.0,92.0,1.3,21.1,944.0,1044.0,746.47
2018,8,29,12,45,964.0,93.0,1.35,21.15,933.0,1032.86,740.59
2018,8,29,13,0,959.0,94.0,1.4,21.2,922.0,1018.08,732.57
2018,8,29,13,15,956.5,93.5,1.4,21.2,905.0,1000.5,722.2
2018,8,29,13,30,954.0,93.0,1.4,21.2,888.0,979.41,709.68
2018,8,29,13,45,949.5,91.5,1.4,21.2,863.0,952.04,693.21
2018,8,29,14,0,945.0,90.0,1.4,21.2,838.0,921.47,674.71
2018,8,29,14,15,938.0,88.0,1.4,21.1,805.5,885.23,652.68
2018,8,29,14,30,931.0,86.0,1.4,21.0,773.0,846.27,628.71
2018,8,29,14,45,921.5,84.5,1.4,20.9,734.5,803.4,601.87
2018,8,29,15,0,912.0,83.0,1.4,20.8,696.0,758.42,573.25
2018,8,29,15,15,862.5,91.0,1.4,20.8,640.5,693.96,530.4
2018,8,29,15,30,813.0,99.0,1.4,20.8,585.0,633.18,487.39
2018,8,29,15,45,779.0,97.0,1.35,20.35,531.5,571.51,442.74
2018,8,29,16,0,745.0,95.0,1.3,19.9,478.0,511.29,397.76
2018,8,29,16,15,661.5,99.5,1.3,19.55,413.5,435.19,339.4
2018,8,29,16,30,578.0,104.0,1.3,19.2,349.0,366.23,285.09
2018,8,29,16,45,455.0,106.5,1.3,18.8,283.5,286.28,221.57
2018,8,29,17,0,332.0,109.0,1.3,18.4,218.0,221.14,169.42
2018,8,29,17,15,385.5,85.0,1.25,17.8,189.5,191.37,141.55
2018,8,29,17,30,439.0,61.0,1.2,17.2,161.0,156.17,107.68
2018,8,29,17,45,363.0,50.5,1.15,16.6,118.5,106.7,67.47
2018,8,29,18,0,287.0,40.0,1.1,16.0,76.0,65.58,36.59
2018,8,29,18,15,184.0,26.0,1.1,15.45,45.0,29.45,11.38
2018,8,29,18,30,81.0,12.0,1.1,14.9,14.0,11.8,0.0
2018,8,29,18,45,40.5,6.0,1.05,14.4,7.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,30,5,15,2.5,0.5,0.7,11.85,0.5,0.0,0.0
2018,8,30,5,30,5.0,1.0,0.7,12.2,1.0,0.0,0.0
2018,8,30,5,45,21.0,6.5,0.65,12.55,8.0,6.39,0.0
2018,8,30,6,0,37.0,12.0,0.6,12.9,15.0,11.99,1.44
2018,8,30,6,15,18.5,15.5,0.65,13.3,17.0,16.76,7.53
2018,8,30,6,30,0.0,19.0,0.7,13.7,19.0,18.32,9.93
2018,8,30,6,45,0.0,26.5,0.7,14.15,26.5,25.57,16.27
2018,8,30,7,0,0.0,34.0,0.7,14.6,34.0,32.82,22.5
2018,8,30,7,15,0.0,48.0,0.65,14.9,48.0,46.36,33.97
2018,8,30,7,30,0.0,62.0,0.6,15.2,62.0,59.92,45.25
2018,8,30,7,45,4.5,98.5,0.6,15.5,100.5,97.4,76.2
2018,8,30,8,0,9.0,135.0,0.6,15.8,139.0,135.64,107.03
2018,8,30,8,15,17.5,161.5,0.6,16.2,170.5,166.85,131.57
2018,8,30,8,30,26.0,188.0,0.6,16.6,202.0,201.79,158.65
2018,8,30,8,45,25.0,203.5,0.55,17.0,218.0,218.21,170.53
2018,8,30,9,0,24.0,219.0,0.5,17.4,234.0,230.85,179.39
2018,8,30,9,15,30.5,242.0,0.55,17.95,262.5,263.87,204.04
2018,8,30,9,30,37.0,265.0,0.6,18.5,291.0,293.78,225.84
2018,8,30,9,45,94.5,279.0,0.6,19.05,350.0,361.64,277.02
2018,8,30,10,0,152.0,293.0,0.6,19.6,409.0,427.91,325.48
2018,8,30,10,15,295.5,290.5,0.65,19.95,526.0,561.22,422.96
2018,8,30,10,30,439.0,288.0,0.7,20.3,643.0,702.56,520.97
2018,8,30,10,45,659.5,208.5,0.8,20.65,758.0,835.61,612.99
2018,8,30,11,0,880.0,129.0,0.9,21.0,873.0,963.39,693.27
2018,8,30,11,15,893.5,124.5,0.95,21.2,890.5,985.38,705.12
2018,8,30,11,30,907.0,120.0,1.0,21.4,908.0,1004.3,716.62
2018,8,30,11,45,908.5,120.5,1.05,21.6,914.5,1013.53,722.24
2018,8,30,12,0,910.0,121.0,1.1,21.8,921.0,1019.22,725.9
2018,8,30,12,15,908.0,122.0,1.15,21.85,919.0,1018.45,726.14
2018,8,30,12,30,906.0,123.0,1.2,21.9,917.0,1014.11,724.35
2018,8,30,12,45,901.0,124.0,1.3,21.95,906.5,1003.35,719.54
2018,8,30,13,0,896.0,125.0,1.4,22.0,896.0,989.18,712.64
2018,8,30,13,15,892.0,124.0,1.4,21.9,878.0,970.55,701.78
2018,8,30,13,30,888.0,123.0,1.4,21.8,860.0,948.69,688.95
2018,8,30,13,45,882.0,121.5,1.45,21.65,835.0,921.39,673.48
2018,8,30,14,0,876.0,120.0,1.5,21.5,810.0,891.21,656.04
2018,8,30,14,15,867.5,117.5,1.55,21.3,777.5,855.15,634.66
2018,8,30,14,30,859.0,115.0,1.6,21.1,745.0,816.7,611.4
2018,8,30,14,45,848.0,112.0,1.6,20.85,707.0,776.65,586.34
2018,8,30,15,0,837.0,109.0,1.6,20.6,669.0,731.42,557.34
2018,8,30,15,15,821.0,106.0,1.6,20.6,625.0,681.2,523.61
2018,8,30,15,30,805.0,103.0,1.6,20.6,581.0,630.13,486.96
2018,8,30,15,45,785.0,99.5,1.65,19.85,533.5,575.59,448.3
2018,8,30,16,0,765.0,96.0,1.7,19.1,486.0,521.15,408.16
2018,8,30,16,15,739.0,90.5,1.7,18.55,435.0,462.19,362.5
2018,8,30,16,30,713.0,85.0,1.7,18.0,384.0,404.37,316.04
2018,8,30,16,45,675.5,79.0,1.75,17.5,331.5,343.3,265.51
2018,8,30,17,0,638.0,73.0,1.8,17.0,279.0,285.49,216.02
2018,8,30,17,15,582.0,66.0,1.8,16.35,227.5,225.26,164.1
2018,8,30,17,30,526.0,59.0,1.8,15.7,176.0,171.04,117.12
2018,8,30,17,45,440.0,49.0,1.85,15.05,129.0,115.64,71.89
2018,8,30,18,0,354.0,39.0,1.9,14.4,82.0,70.4,38.12
2018,8,30,18,15,224.5,26.0,1.85,14.0,48.5,30.55,10.64
2018,8,30,18,30,95.0,13.0,1.8,13.6,15.0,12.78,0.0
2018,8,30,18,45,47.5,6.5,1.75,13.15,7.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,1.45,11.6,0.0,0.0,0.0
