Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,31,5,45,114.5,12.0,1.25,11.7,19.5,11.8,0.0
2018,8,31,6,0,229.0,24.0,1.3,12.1,39.0,27.52,7.67
2018,8,31,6,15,349.0,35.0,1.3,12.5,81.5,64.31,33.78
2018,8,31,6,30,469.0,46.0,1.3,12.9,124.0,114.8,70.47
2018,8,31,6,45,539.0,53.5,1.3,13.3,174.0,165.72,113.01
2018,8,31,7,0,609.0,61.0,1.3,13.7,224.0,224.6,163.99
2018,8,31,7,15,657.0,66.5,1.25,14.25,277.0,282.02,214.45
2018,8,31,7,30,705.0,72.0,1.2,14.8,330.0,344.41,267.86
2018,8,31,7,45,738.0,76.0,1.15,15.35,382.5,402.84,316.7
2018,8,31,8,0,771.0,80.0,1.1,15.9,435.0,463.65,365.51
2018,8,31,8,15,797.0,82.5,1.05,16.6,485.5,521.16,409.67
2018,8,31,8,30,823.0,85.0,1.0,17.3,536.0,579.61,452.67
2018,8,31,8,45,842.5,87.0,0.95,17.95,583.0,634.01,491.05
2018,8,31,9,0,862.0,89.0,0.9,18.6,630.0,686.06,525.91
2018,8,31,9,15,876.5,90.5,0.9,19.2,672.0,735.02,556.58
2018,8,31,9,30,891.0,92.0,0.9,19.8,714.0,782.63,585.69
2018,8,31,9,45,902.5,92.5,0.95,20.4,750.0,825.16,611.59
2018,8,31,10,0,914.0,93.0,1.0,21.0,786.0,865.57,635.82
2018,8,31,10,15,921.5,94.0,1.05,21.45,815.0,900.71,656.76
2018,8,31,10,30,929.0,95.0,1.1,21.9,844.0,933.07,675.83
2018,8,31,10,45,935.0,95.5,1.15,22.35,866.5,960.55,691.73
2018,8,31,11,0,941.0,96.0,1.2,22.8,889.0,984.83,705.65
2018,8,31,11,15,944.5,96.0,1.25,23.1,903.0,1002.87,716.12
2018,8,31,11,30,948.0,96.0,1.3,23.4,917.0,1017.38,724.54
2018,8,31,11,45,950.0,95.5,1.4,23.7,923.5,1026.29,730.46
2018,8,31,12,0,952.0,95.0,1.5,24.0,930.0,1031.5,734.22
2018,8,31,12,15,954.0,93.5,1.55,24.1,928.5,1031.9,734.9
2018,8,31,12,30,956.0,92.0,1.6,24.2,927.0,1028.55,733.42
2018,8,31,12,45,957.0,90.0,1.7,24.3,918.0,1019.93,729.52
2018,8,31,13,0,958.0,88.0,1.8,24.4,909.0,1007.58,723.33
2018,8,31,13,15,955.0,87.0,1.85,24.25,891.0,988.84,713.19
2018,8,31,13,30,952.0,86.0,1.9,24.1,873.0,966.61,700.86
2018,8,31,13,45,947.0,84.5,1.95,24.0,847.5,938.66,684.67
2018,8,31,14,0,942.0,83.0,2.0,23.9,822.0,907.56,666.35
2018,8,31,14,15,934.5,82.0,2.05,23.6,790.0,871.89,645.36
2018,8,31,14,30,927.0,81.0,2.1,23.3,758.0,833.56,622.31
2018,8,31,14,45,916.0,80.0,2.1,23.0,719.0,790.08,595.02
2018,8,31,15,0,905.0,79.0,2.1,22.7,680.0,744.63,565.99
2018,8,31,15,15,857.5,87.0,2.1,22.7,626.0,681.97,523.69
2018,8,31,15,30,810.0,95.0,2.1,22.7,572.0,622.83,481.04
2018,8,31,15,45,817.5,84.0,2.15,21.7,531.0,576.46,448.8
2018,8,31,16,0,825.0,73.0,2.2,20.7,490.0,527.47,412.94
2018,8,31,16,15,807.5,68.0,2.2,20.05,440.5,470.1,368.16
2018,8,31,16,30,790.0,63.0,2.2,19.4,391.0,413.08,321.86
2018,8,31,16,45,761.0,58.5,2.2,18.75,339.0,352.83,271.29
2018,8,31,17,0,732.0,54.0,2.2,18.1,287.0,294.77,220.77
2018,8,31,17,15,679.5,49.5,2.15,17.25,234.5,232.95,166.79
2018,8,31,17,30,627.0,45.0,2.1,16.4,182.0,176.64,117.35
2018,8,31,17,45,520.0,39.0,2.1,15.6,131.5,116.04,68.5
2018,8,31,18,0,413.0,33.0,2.1,14.8,81.0,68.46,34.21
2018,8,31,18,15,268.0,22.5,2.0,14.25,47.5,27.46,6.87
2018,8,31,18,30,123.0,12.0,1.9,13.7,14.0,11.8,0.0
2018,8,31,18,45,61.5,6.0,1.8,13.1,7.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,1,5,45,121.5,12.0,0.8,11.35,19.5,11.8,0.0
2018,9,1,6,0,243.0,24.0,0.8,11.7,39.0,27.72,6.66
2018,9,1,6,15,363.5,34.0,0.75,12.15,81.0,64.31,33.23
2018,9,1,6,30,484.0,44.0,0.7,12.6,123.0,114.64,69.62
2018,9,1,6,45,484.0,57.5,0.65,13.05,161.0,158.06,108.52
2018,9,1,7,0,484.0,71.0,0.6,13.5,199.0,201.29,148.1
2018,9,1,7,15,599.5,71.0,0.55,14.15,265.0,267.67,202.96
2018,9,1,7,30,715.0,71.0,0.5,14.8,331.0,346.66,267.23
2018,9,1,7,45,747.0,75.5,0.45,15.4,383.5,405.71,315.39
2018,9,1,8,0,779.0,80.0,0.4,16.0,436.0,467.02,363.34
2018,9,1,8,15,804.0,83.0,0.45,16.65,487.0,524.91,407.58
2018,9,1,8,30,829.0,86.0,0.5,17.3,538.0,583.64,450.82
2018,9,1,8,45,848.5,88.0,0.5,17.9,585.0,638.32,489.16
2018,9,1,9,0,868.0,90.0,0.5,18.5,632.0,690.57,524.17
2018,9,1,9,15,877.0,94.0,0.6,19.05,673.0,738.41,555.09
2018,9,1,9,30,886.0,98.0,0.7,19.6,714.0,784.44,584.44
2018,9,1,9,45,891.0,102.5,0.75,20.1,749.0,825.76,609.65
2018,9,1,10,0,896.0,107.0,0.8,20.6,784.0,864.55,632.96
2018,9,1,10,15,903.5,108.5,0.85,20.95,813.0,899.64,654.07
2018,9,1,10,30,911.0,110.0,0.9,21.3,842.0,932.0,673.35
2018,9,1,10,45,916.5,111.0,1.0,21.65,864.5,959.1,690.17
2018,9,1,11,0,922.0,112.0,1.1,22.0,887.0,983.03,705.07
2018,9,1,11,15,925.5,113.0,1.15,22.2,901.5,1001.77,716.29
2018,9,1,11,30,929.0,114.0,1.2,22.4,916.0,1017.04,725.51
2018,9,1,11,45,930.5,114.5,1.25,22.6,922.5,1026.31,731.12
2018,9,1,12,0,932.0,115.0,1.3,22.8,929.0,1031.94,734.68
2018,9,1,12,15,928.0,117.0,1.4,22.95,926.0,1030.13,734.77
2018,9,1,12,30,924.0,119.0,1.5,23.1,923.0,1024.68,732.73
2018,9,1,12,45,916.5,121.0,1.55,23.2,911.0,1012.29,725.79
2018,9,1,13,0,909.0,123.0,1.6,23.3,899.0,996.47,716.82
2018,9,1,13,15,904.5,122.5,1.6,23.3,881.0,977.53,705.53
2018,9,1,13,30,900.0,122.0,1.6,23.3,863.0,955.33,692.23
2018,9,1,13,45,893.5,120.0,1.65,23.3,837.0,926.63,675.43
2018,9,1,14,0,887.0,118.0,1.7,23.3,811.0,895.03,656.66
2018,9,1,14,15,878.0,116.5,1.7,23.1,778.5,859.13,634.84
2018,9,1,14,30,869.0,115.0,1.7,22.9,746.0,824.25,613.55
2018,9,1,14,45,857.0,112.5,1.7,22.75,707.0,780.07,585.58
2018,9,1,15,0,845.0,110.0,1.7,22.6,668.0,734.16,556.11
2018,9,1,15,15,828.5,107.0,1.7,22.6,623.5,683.16,521.78
2018,9,1,15,30,812.0,104.0,1.7,22.6,579.0,631.35,484.75
2018,9,1,15,45,790.5,100.0,1.65,21.9,530.5,575.01,444.31
2018,9,1,16,0,769.0,96.0,1.6,21.2,482.0,518.93,402.66
2018,9,1,16,15,739.5,91.5,1.6,20.6,430.0,459.15,356.76
2018,9,1,16,30,710.0,87.0,1.6,20.0,378.0,400.84,310.28
2018,9,1,16,45,669.0,81.0,1.6,19.4,325.0,338.7,259.29
2018,9,1,17,0,628.0,75.0,1.6,18.8,272.0,280.24,209.73
2018,9,1,17,15,567.5,67.5,1.55,17.9,220.0,219.16,157.82
2018,9,1,17,30,507.0,60.0,1.5,17.0,168.0,164.66,111.36
2018,9,1,17,45,415.0,49.0,1.5,16.1,121.0,109.06,66.91
2018,9,1,18,0,323.0,38.0,1.5,15.2,74.0,64.39,34.31
2018,9,1,18,15,195.0,23.5,1.45,14.55,42.0,25.66,5.08
2018,9,1,18,30,67.0,9.0,1.4,13.9,10.0,8.85,0.0
2018,9,1,18,45,33.5,4.5,1.4,13.25,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,2,5,45,87.0,11.5,0.85,10.25,17.0,11.3,0.0
2018,9,2,6,0,174.0,23.0,0.8,10.7,34.0,24.18,4.46
2018,9,2,6,15,288.5,36.0,0.75,11.35,74.0,59.66,32.38
2018,9,2,6,30,403.0,49.0,0.7,12.0,114.0,107.53,67.33
2018,9,2,6,45,478.0,59.0,0.7,12.65,164.0,157.98,108.81
2018,9,2,7,0,553.0,69.0,0.7,13.3,214.0,217.07,158.99
2018,9,2,7,15,604.0,75.5,0.7,14.0,266.5,273.27,207.58
2018,9,2,7,30,655.0,82.0,0.7,14.7,319.0,334.63,259.33
2018,9,2,7,45,691.5,87.0,0.7,15.4,371.0,392.99,307.37
2018,9,2,8,0,728.0,92.0,0.7,16.1,423.0,454.2,355.8
2018,9,2,8,15,754.5,96.0,0.7,16.8,473.5,511.19,399.26
2018,9,2,8,30,781.0,100.0,0.7,17.5,524.0,569.44,441.95
2018,9,2,8,45,801.0,103.0,0.75,18.25,570.5,623.27,480.33
2018,9,2,9,0,821.0,106.0,0.8,19.0,617.0,676.91,517.35
2018,9,2,9,15,833.0,110.0,0.8,19.6,658.0,725.3,548.1
2018,9,2,9,30,845.0,114.0,0.8,20.2,699.0,772.26,576.74
2018,9,2,9,45,853.0,117.5,0.85,20.8,734.0,813.79,601.98
2018,9,2,10,0,861.0,121.0,0.9,21.4,769.0,853.11,625.52
2018,9,2,10,15,870.0,122.5,0.9,21.9,798.5,884.54,643.14
2018,9,2,10,30,879.0,124.0,0.9,22.4,828.0,917.31,661.53
2018,9,2,10,45,885.5,124.5,0.95,22.9,850.0,944.01,676.8
2018,9,2,11,0,892.0,125.0,1.0,23.4,872.0,967.7,690.23
2018,9,2,11,15,896.0,125.5,1.05,23.7,886.5,985.86,700.8
2018,9,2,11,30,900.0,126.0,1.1,24.0,901.0,1000.68,709.45
2018,9,2,11,45,902.5,126.0,1.15,24.3,907.5,1010.09,714.88
2018,9,2,12,0,905.0,126.0,1.2,24.6,914.0,1015.98,718.32
2018,9,2,12,15,903.0,127.0,1.25,24.7,911.5,1014.99,718.24
2018,9,2,12,30,901.0,128.0,1.3,24.8,909.0,1010.44,716.15
2018,9,2,12,45,896.0,129.0,1.35,24.9,898.0,999.5,710.23
2018,9,2,13,0,891.0,130.0,1.4,25.0,887.0,985.16,702.32
2018,9,2,13,15,887.0,128.5,1.4,24.9,869.0,965.84,691.16
2018,9,2,13,30,883.0,127.0,1.4,24.8,851.0,943.31,678.06
2018,9,2,13,45,876.5,125.0,1.45,24.75,825.0,914.93,661.8
2018,9,2,14,0,870.0,123.0,1.5,24.7,799.0,883.7,643.61
2018,9,2,14,15,860.5,120.5,1.5,24.4,766.0,850.63,624.08
2018,9,2,14,30,851.0,118.0,1.5,24.1,733.0,811.04,600.04
2018,9,2,14,45,838.0,115.5,1.5,23.85,694.0,766.69,572.4
2018,9,2,15,0,825.0,113.0,1.5,23.6,655.0,720.73,543.28
2018,9,2,15,15,808.0,109.5,1.5,23.6,610.5,669.67,508.77
2018,9,2,15,30,791.0,106.0,1.5,23.6,566.0,617.9,471.98
2018,9,2,15,45,769.0,102.0,1.5,22.65,517.5,562.24,432.9
2018,9,2,16,0,747.0,98.0,1.5,21.7,469.0,507.27,392.76
2018,9,2,16,15,717.5,93.0,1.45,21.0,418.0,447.86,347.15
2018,9,2,16,30,688.0,88.0,1.4,20.3,367.0,390.23,301.26
2018,9,2,16,45,646.0,81.5,1.35,19.6,314.5,328.5,250.74
2018,9,2,17,0,604.0,75.0,1.3,18.9,262.0,270.6,201.86
2018,9,2,17,15,542.0,67.0,1.25,18.0,210.5,210.17,150.77
2018,9,2,17,30,480.0,59.0,1.2,17.1,159.0,156.55,105.37
2018,9,2,17,45,386.5,48.0,1.15,16.2,113.5,102.64,62.67
2018,9,2,18,0,293.0,37.0,1.1,15.3,68.0,59.86,31.73
2018,9,2,18,15,173.5,23.0,1.05,14.7,38.5,23.32,1.61
2018,9,2,18,30,54.0,9.0,1.0,14.1,9.0,8.85,0.0
2018,9,2,18,45,27.0,4.5,0.95,13.45,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,9,3,5,45,81.0,11.5,0.75,10.4,16.0,11.3,0.0
2018,9,3,6,0,162.0,23.0,0.7,10.7,32.0,23.69,2.92
2018,9,3,6,15,273.5,36.5,0.7,11.3,71.5,58.09,31.6
2018,9,3,6,30,385.0,50.0,0.7,11.9,111.0,105.65,66.5
2018,9,3,6,45,459.5,59.0,0.7,12.45,159.0,153.89,106.14
2018,9,3,7,0,534.0,68.0,0.7,13.0,207.0,210.71,154.51
2018,9,3,7,15,584.5,75.5,0.7,13.6,259.0,266.63,202.97
2018,9,3,7,30,635.0,83.0,0.7,14.2,311.0,327.68,254.63
2018,9,3,7,45,670.5,88.5,0.7,14.75,362.5,385.01,302.13
2018,9,3,8,0,706.0,94.0,0.7,15.3,414.0,445.11,350.09
2018,9,3,8,15,732.0,99.0,0.7,15.95,463.5,502.01,393.74
2018,9,3,8,30,758.0,104.0,0.7,16.6,513.0,559.51,436.19
2018,9,3,8,45,777.5,107.5,0.75,17.2,559.0,612.45,474.41
2018,9,3,9,0,797.0,111.0,0.8,17.8,605.0,665.21,511.35
2018,9,3,9,15,805.5,116.5,0.8,18.4,644.5,711.62,541.4
2018,9,3,9,30,814.0,122.0,0.8,19.0,684.0,756.38,568.9
2018,9,3,9,45,817.5,128.5,0.8,19.55,717.5,796.32,592.77
2018,9,3,10,0,821.0,135.0,0.8,20.1,751.0,833.85,614.72
2018,9,3,10,15,830.5,136.5,0.8,20.6,780.0,868.73,634.77
2018,9,3,10,30,840.0,138.0,0.8,21.1,809.0,901.19,653.06
2018,9,3,10,45,846.5,139.5,0.85,21.6,831.0,928.31,668.75
2018,9,3,11,0,853.0,141.0,0.9,22.1,853.0,952.51,682.64
2018,9,3,11,15,857.0,142.5,0.95,22.4,867.5,971.29,693.7
2018,9,3,11,30,861.0,144.0,1.0,22.7,882.0,986.83,702.87
2018,9,3,11,45,863.0,144.0,1.0,23.0,888.0,989.48,703.24
2018,9,3,12,0,865.0,144.0,1.0,23.3,894.0,994.66,705.47
2018,9,3,12,15,866.5,142.5,1.05,23.5,892.5,994.4,705.64
2018,9,3,12,30,868.0,141.0,1.1,23.7,891.0,990.7,703.85
2018,9,3,12,45,868.5,138.5,1.1,23.9,881.5,981.56,697.95
2018,9,3,13,0,869.0,136.0,1.1,24.1,872.0,969.03,690.12
2018,9,3,13,15,864.0,135.0,1.15,24.1,853.5,949.57,679.45
2018,9,3,13,30,859.0,134.0,1.2,24.1,835.0,932.04,670.07
2018,9,3,13,45,851.5,132.5,1.2,24.1,809.5,903.47,652.85
2018,9,3,14,0,844.0,131.0,1.2,24.1,784.0,872.16,633.92
2018,9,3,14,15,833.5,129.0,1.25,23.85,751.0,835.28,612.52
2018,9,3,14,30,823.0,127.0,1.3,23.6,718.0,796.23,589.38
2018,9,3,14,45,809.5,124.0,1.3,23.3,679.0,751.91,561.85
2018,9,3,15,0,796.0,121.0,1.3,23.0,640.0,706.12,532.9
2018,9,3,15,15,778.0,117.5,1.3,23.0,596.0,655.54,498.15
2018,9,3,15,30,760.0,114.0,1.3,23.0,552.0,605.2,462.34
2018,9,3,15,45,735.0,110.0,1.3,22.1,504.0,549.08,422.8
2018,9,3,16,0,710.0,106.0,1.3,21.2,456.0,493.7,382.31
2018,9,3,16,15,676.5,100.5,1.3,20.55,404.5,433.75,336.47
2018,9,3,16,30,643.0,95.0,1.3,19.9,353.0,376.08,290.72
2018,9,3,16,45,597.5,88.0,1.3,19.3,301.0,315.07,240.91
2018,9,3,17,0,552.0,81.0,1.3,18.7,249.0,258.36,193.19
2018,9,3,17,15,487.0,72.0,1.25,18.0,199.0,199.3,143.44
2018,9,3,17,30,422.0,63.0,1.2,17.3,149.0,147.48,99.92
2018,9,3,17,45,328.5,49.5,1.15,16.6,104.5,94.09,57.94
2018,9,3,18,0,235.0,36.0,1.1,15.9,60.0,52.72,27.98
2018,9,3,18,15,136.0,21.5,1.05,15.4,33.5,20.57,0.0
2018,9,3,18,30,37.0,7.0,1.0,14.9,7.0,6.88,0.0
2018,9,3,18,45,18.5,3.5,0.95,14.4,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,9,4,5,45,73.5,11.0,0.75,10.5,15.0,10.81,0.0
2018,9,4,6,0,147.0,22.0,0.7,10.9,30.0,22.26,0.74
2018,9,4,6,15,257.5,36.0,0.7,11.55,69.0,56.1,30.46
2018,9,4,6,30,368.0,50.0,0.7,12.2,108.0,102.95,64.85
2018,9,4,6,45,444.0,60.5,0.65,12.8,156.5,151.92,104.87
2018,9,4,7,0,520.0,71.0,0.6,13.4,205.0,209.69,153.64
2018,9,4,7,15,572.5,78.0,0.6,14.05,256.5,264.93,201.22
2018,9,4,7,30,625.0,85.0,0.6,14.7,308.0,325.54,252.2
2018,9,4,7,45,662.5,91.0,0.55,15.35,360.0,383.69,299.71
2018,9,4,8,0,700.0,97.0,0.5,16.0,412.0,444.84,347.62
2018,9,4,8,15,727.0,102.0,0.5,16.75,462.0,501.97,390.85
2018,9,4,8,30,754.0,107.0,0.5,17.5,512.0,560.31,433.27
2018,9,4,8,45,774.5,110.0,0.5,18.3,558.0,612.58,469.72
2018,9,4,9,0,795.0,113.0,0.5,19.1,604.0,665.34,505.21
2018,9,4,9,15,818.0,113.0,0.55,19.85,647.5,716.35,538.37
2018,9,4,9,30,841.0,113.0,0.6,20.6,691.0,766.8,569.53
2018,9,4,9,45,862.0,110.0,0.6,21.35,729.0,808.17,593.3
2018,9,4,10,0,883.0,107.0,0.6,22.1,767.0,851.29,617.87
2018,9,4,10,15,891.5,108.5,0.65,22.75,796.5,886.71,638.23
2018,9,4,10,30,900.0,110.0,0.7,23.4,826.0,919.48,656.84
2018,9,4,10,45,906.5,111.0,0.75,24.0,848.5,947.05,672.25
2018,9,4,11,0,913.0,112.0,0.8,24.6,871.0,971.52,685.76
2018,9,4,11,15,917.0,112.0,0.85,25.05,885.0,989.34,695.63
2018,9,4,11,30,921.0,112.0,0.9,25.5,899.0,1003.72,703.55
2018,9,4,11,45,922.5,112.0,0.95,25.9,905.0,1012.17,708.13
2018,9,4,12,0,924.0,112.0,1.0,26.3,911.0,1017.01,710.69
2018,9,4,12,15,923.5,112.0,1.05,26.45,908.5,1016.27,710.73
2018,9,4,12,30,923.0,112.0,1.1,26.6,906.0,1011.88,708.72
2018,9,4,12,45,920.0,112.0,1.1,26.8,895.5,1001.48,702.15
2018,9,4,13,0,917.0,112.0,1.1,27.0,885.0,987.55,693.61
2018,9,4,13,15,913.0,110.5,1.15,26.95,866.5,967.66,683.05
2018,9,4,13,30,909.0,109.0,1.2,26.9,848.0,944.45,670.47
2018,9,4,13,45,903.0,108.0,1.25,26.9,822.5,916.81,654.92
2018,9,4,14,0,897.0,107.0,1.3,26.9,797.0,886.21,637.39
2018,9,4,14,15,888.0,105.0,1.35,26.6,764.0,849.27,616.34
2018,9,4,14,30,879.0,103.0,1.4,26.3,731.0,809.93,593.4
2018,9,4,14,45,867.0,101.0,1.4,26.05,692.0,766.11,566.46
2018,9,4,15,0,855.0,99.0,1.4,25.8,653.0,723.09,539.68
2018,9,4,15,15,838.5,96.0,1.4,25.8,608.5,671.6,505.62
2018,9,4,15,30,822.0,93.0,1.4,25.8,564.0,619.28,468.75
2018,9,4,15,45,799.5,89.5,1.45,24.8,514.5,562.43,429.48
2018,9,4,16,0,777.0,86.0,1.5,23.8,465.0,505.92,388.73
2018,9,4,16,15,746.5,81.5,1.45,23.05,413.0,445.22,342.31
2018,9,4,16,30,716.0,77.0,1.4,22.3,361.0,386.37,295.57
2018,9,4,16,45,673.0,72.0,1.4,21.5,308.5,324.48,245.11
2018,9,4,17,0,630.0,67.0,1.4,20.7,256.0,266.53,196.26
2018,9,4,17,15,566.0,60.0,1.35,19.65,204.5,205.5,144.79
2018,9,4,17,30,502.0,53.0,1.3,18.6,153.0,151.5,99.32
2018,9,4,17,45,402.0,43.5,1.25,17.55,108.0,97.56,57.29
2018,9,4,18,0,302.0,34.0,1.2,16.5,63.0,55.51,27.59
2018,9,4,18,15,172.0,20.0,1.15,15.85,34.5,19.82,0.0
2018,9,4,18,30,42.0,6.0,1.1,15.2,6.0,5.9,0.0
2018,9,4,18,45,21.0,3.0,1.0,14.55,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,9,5,5,45,76.0,11.0,0.7,10.5,15.0,10.81,0.0
2018,9,5,6,0,152.0,22.0,0.6,10.9,30.0,22.22,0.0
2018,9,5,6,15,267.5,35.0,0.6,11.45,68.5,55.79,29.74
2018,9,5,6,30,383.0,48.0,0.6,12.0,107.0,102.84,64.07
2018,9,5,6,45,461.0,57.5,0.55,12.6,155.5,152.04,104.23
2018,9,5,7,0,539.0,67.0,0.5,13.2,204.0,210.25,153.4
2018,9,5,7,15,591.5,73.0,0.5,13.85,255.5,265.51,201.12
2018,9,5,7,30,644.0,79.0,0.5,14.5,307.0,326.09,252.19
2018,9,5,7,45,681.0,84.5,0.5,15.15,359.0,384.49,300.21
2018,9,5,8,0,718.0,90.0,0.5,15.8,411.0,445.79,348.68
2018,9,5,8,15,745.0,93.5,0.55,16.55,460.5,501.9,391.75
2018,9,5,8,30,772.0,97.0,0.6,17.3,510.0,559.35,434.29
2018,9,5,8,45,792.5,99.5,0.65,18.0,556.0,612.45,472.33
2018,9,5,9,0,813.0,102.0,0.7,18.7,602.0,665.39,509.08
2018,9,5,9,15,826.0,105.5,0.75,19.25,643.0,713.54,540.53
2018,9,5,9,30,839.0,109.0,0.8,19.8,684.0,760.32,570.02
2018,9,5,9,45,848.0,112.0,0.85,20.35,718.5,801.76,595.5
2018,9,5,10,0,857.0,115.0,0.9,20.9,753.0,837.25,616.8
2018,9,5,10,15,865.5,116.5,0.95,21.25,782.0,871.85,637.88
2018,9,5,10,30,874.0,118.0,1.0,21.6,811.0,903.87,657.17
2018,9,5,10,45,880.0,119.0,1.1,22.0,832.5,930.34,673.56
2018,9,5,11,0,886.0,120.0,1.2,22.4,854.0,953.78,688.08
2018,9,5,11,15,890.0,120.5,1.25,22.55,868.0,971.64,698.99
2018,9,5,11,30,894.0,121.0,1.3,22.7,882.0,986.17,707.95
2018,9,5,11,45,896.0,120.5,1.35,22.85,887.5,994.3,713.03
2018,9,5,12,0,898.0,120.0,1.4,23.0,893.0,998.92,716.09
2018,9,5,12,15,897.0,120.0,1.45,22.95,890.5,997.62,716.16
2018,9,5,12,30,896.0,120.0,1.5,22.9,888.0,992.78,714.16
2018,9,5,12,45,893.5,119.5,1.5,22.9,877.5,982.47,707.97
2018,9,5,13,0,891.0,119.0,1.5,22.9,867.0,968.72,699.77
2018,9,5,13,15,887.0,118.0,1.55,22.7,849.0,949.69,689.54
2018,9,5,13,30,883.0,117.0,1.6,22.5,831.0,927.44,677.26
2018,9,5,13,45,876.5,115.5,1.6,22.3,805.5,899.35,660.51
2018,9,5,14,0,870.0,114.0,1.6,22.1,780.0,868.43,641.88
2018,9,5,14,15,861.0,111.5,1.6,21.75,747.0,831.72,619.62
2018,9,5,14,30,852.0,109.0,1.6,21.4,714.0,792.69,595.59
2018,9,5,14,45,840.0,106.5,1.55,21.05,675.5,752.27,569.83
2018,9,5,15,0,828.0,104.0,1.5,20.7,637.0,706.84,540.27
2018,9,5,15,15,810.5,101.0,1.5,20.7,592.5,655.78,505.12
2018,9,5,15,30,793.0,98.0,1.5,20.7,548.0,604.05,467.66
2018,9,5,15,45,770.5,94.0,1.5,19.75,500.0,548.03,427.5
2018,9,5,16,0,748.0,90.0,1.5,18.8,452.0,492.43,386.06
2018,9,5,16,15,717.5,85.5,1.5,18.15,401.0,433.39,339.91
2018,9,5,16,30,687.0,81.0,1.5,17.5,350.0,376.03,293.34
2018,9,5,16,45,643.5,75.0,1.5,16.85,298.0,314.63,242.12
2018,9,5,17,0,600.0,69.0,1.5,16.2,246.0,257.26,192.75
2018,9,5,17,15,535.0,61.5,1.5,15.5,195.5,197.38,141.31
2018,9,5,17,30,470.0,54.0,1.5,14.8,145.0,144.7,96.29
2018,9,5,17,45,369.5,43.5,1.5,14.1,101.5,91.93,54.78
2018,9,5,18,0,269.0,33.0,1.5,13.4,58.0,51.16,25.47
2018,9,5,18,15,151.0,19.0,1.5,13.0,31.5,20.39,0.0
2018,9,5,18,30,33.0,5.0,1.5,12.6,5.0,4.91,0.0
2018,9,5,18,45,16.5,2.5,1.45,12.2,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,6,5,45,101.5,10.5,0.9,9.35,15.5,10.32,0.0
2018,9,6,6,0,203.0,21.0,0.9,9.8,31.0,22.92,0.0
2018,9,6,6,15,335.5,31.0,0.85,10.35,71.5,57.74,28.79
2018,9,6,6,30,468.0,41.0,0.8,10.9,112.0,107.55,64.51
2018,9,6,6,45,412.5,54.0,0.75,11.5,134.5,138.54,95.37
2018,9,6,7,0,357.0,67.0,0.7,12.1,157.0,161.6,119.95
2018,9,6,7,15,393.5,85.0,0.65,12.8,205.5,213.09,164.42
2018,9,6,7,30,430.0,103.0,0.6,13.5,254.0,268.45,210.92
2018,9,6,7,45,613.0,86.5,0.55,14.2,339.0,356.9,281.2
2018,9,6,8,0,796.0,70.0,0.5,14.9,424.0,461.92,362.44
2018,9,6,8,15,820.5,73.0,0.5,15.75,475.0,520.24,406.37
2018,9,6,8,30,845.0,76.0,0.5,16.6,526.0,577.84,448.41
2018,9,6,8,45,863.5,77.5,0.5,17.45,572.5,631.61,486.01
2018,9,6,9,0,882.0,79.0,0.5,18.3,619.0,684.87,521.22
2018,9,6,9,15,891.5,82.0,0.55,19.0,659.5,732.45,550.99
2018,9,6,9,30,901.0,85.0,0.6,19.7,700.0,778.19,579.07
2018,9,6,9,45,906.5,89.0,0.7,20.4,734.5,819.74,604.79
2018,9,6,10,0,912.0,93.0,0.8,21.1,769.0,858.73,628.6
2018,9,6,10,15,919.0,94.0,0.9,21.55,797.5,893.07,649.85
2018,9,6,10,30,926.0,95.0,1.0,22.0,826.0,924.56,669.22
2018,9,6,10,45,931.0,95.5,1.1,22.4,847.5,950.69,685.3
2018,9,6,11,0,936.0,96.0,1.2,22.8,869.0,973.56,699.37
2018,9,6,11,15,939.0,96.5,1.25,22.95,882.5,991.16,710.05
2018,9,6,11,30,942.0,97.0,1.3,23.1,896.0,1005.21,718.65
2018,9,6,11,45,944.0,97.0,1.35,23.2,902.0,1014.13,724.35
2018,9,6,12,0,946.0,97.0,1.4,23.3,908.0,1019.36,727.93
2018,9,6,12,15,948.0,95.0,1.45,23.3,906.0,1018.71,728.28
2018,9,6,12,30,950.0,93.0,1.5,23.3,904.0,1014.31,726.47
2018,9,6,12,45,952.0,90.5,1.55,23.35,894.5,1005.6,721.96
2018,9,6,13,0,954.0,88.0,1.6,23.4,885.0,993.13,715.2
2018,9,6,13,15,951.0,86.5,1.6,23.35,866.5,973.39,703.5
2018,9,6,13,30,948.0,85.0,1.6,23.3,848.0,950.16,689.69
2018,9,6,13,45,943.0,84.0,1.6,23.25,822.5,922.34,672.94
2018,9,6,14,0,938.0,83.0,1.6,23.2,797.0,891.37,654.14
2018,9,6,14,15,930.5,81.0,1.55,23.05,764.0,854.28,630.89
2018,9,6,14,30,923.0,79.0,1.5,22.9,731.0,814.56,605.78
2018,9,6,14,45,913.0,77.0,1.5,22.75,692.0,770.53,578.06
2018,9,6,15,0,903.0,75.0,1.5,22.6,653.0,724.47,548.58
2018,9,6,15,15,888.5,73.0,1.5,22.6,608.5,673.64,514.97
2018,9,6,15,30,874.0,71.0,1.5,22.6,564.0,621.69,477.92
2018,9,6,15,45,856.0,68.5,1.45,22.05,515.5,566.36,437.54
2018,9,6,16,0,838.0,66.0,1.4,21.5,467.0,510.82,395.55
2018,9,6,16,15,812.0,63.0,1.35,21.05,415.5,451.08,348.69
2018,9,6,16,30,786.0,60.0,1.3,20.6,364.0,393.12,301.44
2018,9,6,16,45,747.5,55.5,1.3,20.15,310.5,329.88,248.72
2018,9,6,17,0,709.0,51.0,1.3,19.7,257.0,269.97,197.08
2018,9,6,17,15,648.5,46.5,1.2,18.8,205.0,208.33,144.05
2018,9,6,17,30,588.0,42.0,1.1,17.9,153.0,153.23,96.9
2018,9,6,17,45,485.0,35.0,1.05,17.0,107.0,96.7,52.95
2018,9,6,18,0,382.0,28.0,1.0,16.1,61.0,52.73,22.4
2018,9,6,18,15,220.0,17.0,1.0,15.5,33.0,18.43,0.0
2018,9,6,18,30,58.0,6.0,1.0,14.9,5.0,0.0,0.0
2018,9,6,18,45,29.0,3.0,1.0,14.3,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,7,5,45,128.0,10.0,0.8,9.8,16.0,9.83,0.0
2018,9,7,6,0,256.0,20.0,0.7,10.2,32.0,22.88,0.0
2018,9,7,6,15,408.0,27.5,0.65,10.85,75.0,59.82,27.6
2018,9,7,6,30,560.0,35.0,0.6,11.5,118.0,114.4,65.93
2018,9,7,6,45,634.0,39.5,0.6,12.15,169.5,167.96,110.51
2018,9,7,7,0,708.0,44.0,0.6,12.8,221.0,229.87,164.22
2018,9,7,7,15,753.0,47.5,0.6,13.7,275.0,289.58,216.94
2018,9,7,7,30,798.0,51.0,0.6,14.6,329.0,353.22,271.44
2018,9,7,7,45,828.5,53.5,0.6,15.45,382.5,413.61,321.69
2018,9,7,8,0,859.0,56.0,0.6,16.3,436.0,475.93,371.23
2018,9,7,8,15,880.5,58.0,0.6,17.1,487.0,534.47,415.9
2018,9,7,8,30,902.0,60.0,0.6,17.9,538.0,593.32,458.84
2018,9,7,8,45,918.0,62.0,0.65,18.65,585.5,648.67,498.19
2018,9,7,9,0,934.0,64.0,0.7,19.4,633.0,703.15,534.25
2018,9,7,9,15,943.0,66.5,0.75,20.15,674.5,751.98,564.6
2018,9,7,9,30,952.0,69.0,0.8,20.9,716.0,798.78,593.08
2018,9,7,9,45,957.5,72.5,0.85,21.6,752.0,841.62,618.62
2018,9,7,10,0,963.0,76.0,0.9,22.3,788.0,881.73,642.06
2018,9,7,10,15,970.0,77.0,0.95,22.8,817.5,917.5,663.0
2018,9,7,10,30,977.0,78.0,1.0,23.3,847.0,950.26,681.91
2018,9,7,10,45,981.5,78.5,1.05,23.75,868.5,977.01,697.14
2018,9,7,11,0,986.0,79.0,1.1,24.2,890.0,1000.29,710.27
2018,9,7,11,15,989.0,79.0,1.15,24.5,903.5,1018.02,720.46
2018,9,7,11,30,992.0,79.0,1.2,24.8,917.0,1032.01,728.5
2018,9,7,11,45,993.0,79.5,1.2,25.15,923.0,1040.8,732.44
2018,9,7,12,0,994.0,80.0,1.2,25.5,929.0,1045.69,734.18
2018,9,7,12,15,992.5,80.5,1.25,25.65,926.0,1044.24,733.74
2018,9,7,12,30,991.0,81.0,1.3,25.8,923.0,1038.87,731.1
2018,9,7,12,45,987.0,82.0,1.35,25.95,912.0,1027.8,725.09
2018,9,7,13,0,983.0,83.0,1.4,26.1,901.0,1012.95,716.9
2018,9,7,13,15,979.5,82.0,1.4,26.0,882.0,992.73,705.38
2018,9,7,13,30,976.0,81.0,1.4,25.9,863.0,968.93,691.7
2018,9,7,13,45,970.0,80.5,1.45,25.85,836.5,940.02,675.41
2018,9,7,14,0,964.0,80.0,1.5,25.8,810.0,907.93,656.97
2018,9,7,14,15,956.0,79.0,1.5,25.55,776.5,870.64,634.89
2018,9,7,14,30,948.0,78.0,1.5,25.3,743.0,830.66,610.84
2018,9,7,14,45,937.0,76.5,1.55,25.05,703.0,785.42,583.48
2018,9,7,15,0,926.0,75.0,1.6,24.8,663.0,738.17,554.24
2018,9,7,15,15,911.5,73.0,1.6,24.8,617.5,686.31,520.27
2018,9,7,15,30,897.0,71.0,1.6,24.8,572.0,633.26,482.67
2018,9,7,15,45,877.0,68.5,1.6,23.95,522.0,575.66,441.77
2018,9,7,16,0,857.0,66.0,1.6,23.1,472.0,518.01,399.13
2018,9,7,16,15,829.5,62.5,1.6,22.4,419.0,456.06,351.24
2018,9,7,16,30,802.0,59.0,1.6,21.7,366.0,396.04,302.83
2018,9,7,16,45,762.0,55.5,1.6,20.95,312.0,332.5,250.0
2018,9,7,17,0,722.0,52.0,1.6,20.2,258.0,272.42,198.28
2018,9,7,17,15,660.0,47.0,1.55,19.2,205.0,209.31,144.08
2018,9,7,17,30,598.0,42.0,1.5,18.2,152.0,152.92,95.96
2018,9,7,17,45,491.0,34.0,1.4,17.2,105.0,95.09,51.29
2018,9,7,18,0,384.0,26.0,1.3,16.2,58.0,49.2,19.31
2018,9,7,18,15,208.5,15.0,1.25,15.55,30.5,15.65,0.0
2018,9,7,18,30,33.0,4.0,1.2,14.9,3.0,0.0,0.0
2018,9,7,18,45,16.5,2.0,1.15,14.25,1.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,8,5,45,130.0,9.0,0.95,10.25,15.0,8.85,0.0
2018,9,8,6,0,260.0,18.0,1.0,10.8,30.0,20.74,0.0
2018,9,8,6,15,412.0,26.0,1.0,11.5,73.0,58.8,26.4
2018,9,8,6,30,564.0,34.0,1.0,12.2,116.0,113.47,64.77
2018,9,8,6,45,636.0,38.5,1.0,12.9,167.0,166.8,109.27
2018,9,8,7,0,708.0,43.0,1.0,13.6,218.0,228.24,162.81
2018,9,8,7,15,752.0,47.0,1.0,14.3,272.0,288.12,216.14
2018,9,8,7,30,796.0,51.0,1.0,15.0,326.0,351.79,271.31
2018,9,8,7,45,825.5,53.0,1.0,15.65,378.5,411.09,321.48
2018,9,8,8,0,855.0,55.0,1.0,16.3,431.0,472.19,371.02
2018,9,8,8,15,875.5,57.5,1.0,17.0,481.5,530.5,416.34
2018,9,8,8,30,896.0,60.0,1.0,17.7,532.0,589.01,459.91
2018,9,8,8,45,910.5,61.5,1.05,18.35,578.0,642.55,498.75
2018,9,8,9,0,925.0,63.0,1.1,19.0,624.0,695.1,534.32
2018,9,8,9,15,932.5,66.5,1.15,19.6,665.0,743.5,565.27
2018,9,8,9,30,940.0,70.0,1.2,20.2,706.0,789.79,594.26
2018,9,8,9,45,943.0,74.5,1.2,20.8,740.5,831.24,618.94
2018,9,8,10,0,946.0,79.0,1.2,21.4,775.0,869.82,641.38
2018,9,8,10,15,952.5,80.0,1.25,21.8,804.0,904.6,662.29
2018,9,8,10,30,959.0,81.0,1.3,22.2,833.0,936.39,681.17
2018,9,8,10,45,964.0,81.5,1.35,22.55,854.5,963.11,696.91
2018,9,8,11,0,969.0,82.0,1.4,22.9,876.0,986.45,710.54
2018,9,8,11,15,972.0,82.5,1.45,23.15,890.0,1004.39,721.13
2018,9,8,11,30,975.0,83.0,1.5,23.4,904.0,1018.64,729.55
2018,9,8,11,45,976.5,83.0,1.55,23.7,909.5,1027.16,734.37
2018,9,8,12,0,978.0,83.0,1.6,24.0,915.0,1031.84,736.99
2018,9,8,12,15,979.0,81.5,1.65,24.15,912.5,1030.55,736.47
2018,9,8,12,30,980.0,80.0,1.7,24.3,910.0,1025.38,733.71
2018,9,8,12,45,980.0,79.0,1.75,24.5,900.0,1015.93,728.27
2018,9,8,13,0,980.0,78.0,1.8,24.7,890.0,1002.66,720.55
2018,9,8,13,15,976.5,77.0,1.8,24.75,871.0,982.4,708.27
2018,9,8,13,30,973.0,76.0,1.8,24.8,852.0,958.57,693.83
2018,9,8,13,45,967.5,75.0,1.85,24.8,825.5,929.55,676.81
2018,9,8,14,0,962.0,74.0,1.9,24.8,799.0,897.32,657.61
2018,9,8,14,15,954.0,73.0,1.9,24.6,765.5,860.03,634.91
2018,9,8,14,30,946.0,72.0,1.9,24.4,732.0,820.05,610.22
2018,9,8,14,45,935.5,70.0,1.9,24.25,692.0,774.67,581.45
2018,9,8,15,0,925.0,68.0,1.9,24.1,652.0,727.24,550.89
2018,9,8,15,15,910.5,66.5,1.9,24.1,607.0,675.93,516.79
2018,9,8,15,30,896.0,65.0,1.9,24.1,562.0,623.45,479.09
2018,9,8,15,45,876.5,63.0,1.95,23.4,512.5,566.72,438.17
2018,9,8,16,0,857.0,61.0,2.0,22.7,463.0,509.9,395.46
2018,9,8,16,15,830.5,58.0,1.95,22.1,411.0,448.99,347.4
2018,9,8,16,30,804.0,55.0,1.9,21.5,359.0,389.37,298.5
2018,9,8,16,45,765.0,52.0,1.85,20.85,305.5,327.25,246.1
2018,9,8,17,0,726.0,49.0,1.8,20.2,252.0,267.95,194.5
2018,9,8,17,15,662.5,44.5,1.75,19.25,199.5,204.97,140.22
2018,9,8,17,30,599.0,40.0,1.7,18.3,147.0,148.9,92.37
2018,9,8,17,45,486.5,33.0,1.6,17.35,101.0,91.75,48.67
2018,9,8,18,0,374.0,26.0,1.5,16.4,55.0,46.96,17.37
2018,9,8,18,15,202.0,15.0,1.45,15.7,29.0,14.92,0.0
2018,9,8,18,30,30.0,4.0,1.4,15.0,3.0,0.0,0.0
2018,9,8,18,45,15.0,2.0,1.4,14.35,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,9,9,5,45,115.0,9.5,1.2,9.85,14.5,9.34,0.0
2018,9,9,6,0,230.0,19.0,1.2,10.4,29.0,23.05,0.0
2018,9,9,6,15,385.0,28.0,1.15,11.0,71.5,57.91,26.54
2018,9,9,6,30,540.0,37.0,1.1,11.6,114.0,112.7,65.25
2018,9,9,6,45,618.0,42.5,1.1,12.25,166.0,166.79,110.15
2018,9,9,7,0,696.0,48.0,1.1,12.9,218.0,229.74,164.78
2018,9,9,7,15,744.0,52.0,1.05,13.5,273.0,290.21,218.57
2018,9,9,7,30,792.0,56.0,1.0,14.1,328.0,355.29,274.86
2018,9,9,7,45,824.5,59.5,0.95,14.65,382.5,416.84,326.7
2018,9,9,8,0,857.0,63.0,0.9,15.2,437.0,480.93,378.29
2018,9,9,8,15,880.0,65.0,0.85,15.9,488.5,540.14,423.8
2018,9,9,8,30,903.0,67.0,0.8,16.6,540.0,599.78,467.54
2018,9,9,8,45,919.5,69.0,0.8,17.25,588.0,655.43,507.1
2018,9,9,9,0,936.0,71.0,0.8,17.9,636.0,710.25,543.64
2018,9,9,9,15,947.5,72.5,0.85,18.55,678.0,759.79,574.88
2018,9,9,9,30,959.0,74.0,0.9,19.2,720.0,807.48,604.37
2018,9,9,9,45,967.5,75.0,0.9,19.85,756.0,850.14,629.28
2018,9,9,10,0,976.0,76.0,0.9,20.5,792.0,890.24,652.13
2018,9,9,10,15,982.5,77.0,0.95,21.05,821.0,925.84,672.92
2018,9,9,10,30,989.0,78.0,1.0,21.6,850.0,958.34,691.63
2018,9,9,10,45,994.0,78.0,1.0,22.1,872.0,985.11,705.88
2018,9,9,11,0,999.0,78.0,1.0,22.6,894.0,1008.39,717.95
2018,9,9,11,15,1001.5,78.0,1.05,23.0,907.0,1025.68,727.64
2018,9,9,11,30,1004.0,78.0,1.1,23.4,920.0,1039.16,735.13
2018,9,9,11,45,1005.0,78.0,1.15,23.8,925.5,1047.32,739.52
2018,9,9,12,0,1006.0,78.0,1.2,24.2,931.0,1051.53,741.67
2018,9,9,12,15,1002.5,79.5,1.25,24.4,927.0,1049.06,740.48
2018,9,9,12,30,999.0,81.0,1.3,24.6,923.0,1042.65,737.08
2018,9,9,12,45,993.0,83.0,1.35,24.8,911.0,1030.53,730.29
2018,9,9,13,0,987.0,85.0,1.4,25.0,899.0,1014.65,721.32
2018,9,9,13,15,983.5,84.0,1.45,25.0,879.5,994.18,710.11
2018,9,9,13,30,980.0,83.0,1.5,25.0,860.0,970.12,696.67
2018,9,9,13,45,974.0,82.5,1.55,24.95,833.5,940.95,680.07
2018,9,9,14,0,968.0,82.0,1.6,24.9,807.0,908.58,661.3
2018,9,9,14,15,959.5,80.5,1.65,24.7,772.5,870.08,638.71
2018,9,9,14,30,951.0,79.0,1.7,24.5,738.0,828.9,614.06
2018,9,9,14,45,939.5,77.5,1.7,24.3,697.5,783.06,585.39
2018,9,9,15,0,928.0,76.0,1.7,24.1,657.0,735.24,554.96
2018,9,9,15,15,913.0,73.5,1.7,24.1,611.0,682.34,519.96
2018,9,9,15,30,898.0,71.0,1.7,24.1,565.0,628.31,481.08
2018,9,9,15,45,877.5,69.5,1.75,23.3,515.5,571.42,440.46
2018,9,9,16,0,857.0,68.0,1.8,22.5,466.0,514.53,398.05
2018,9,9,16,15,828.0,64.5,1.75,21.75,412.5,452.76,349.69
2018,9,9,16,30,799.0,61.0,1.7,21.0,359.0,391.46,299.82
2018,9,9,16,45,755.0,57.0,1.7,20.3,304.0,326.32,245.37
2018,9,9,17,0,711.0,53.0,1.7,19.6,249.0,265.12,192.52
2018,9,9,17,15,642.5,47.5,1.65,18.6,195.5,200.97,137.54
2018,9,9,17,30,574.0,42.0,1.6,17.6,142.0,144.35,89.62
2018,9,9,17,45,457.0,33.5,1.55,16.6,96.0,86.71,45.87
2018,9,9,18,0,340.0,25.0,1.5,15.6,50.0,42.51,14.32
2018,9,9,18,15,182.5,14.0,1.5,14.95,26.0,13.76,0.0
2018,9,9,18,30,25.0,3.0,1.5,14.3,2.0,0.0,0.0
2018,9,9,18,45,12.5,1.5,1.45,13.6,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
