Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,10,0,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,10,5,45,118.0,9.0,1.0,9.6,13.5,0.0,0.0
2018,9,10,6,0,236.0,18.0,1.0,10.1,27.0,21.96,0.0
2018,9,10,6,15,389.0,26.5,1.0,10.75,69.0,56.45,25.05
2018,9,10,6,30,542.0,35.0,1.0,11.4,111.0,110.51,63.3
2018,9,10,6,45,618.5,40.5,1.0,12.1,162.5,164.33,108.0
2018,9,10,7,0,695.0,46.0,1.0,12.8,214.0,226.84,162.29
2018,9,10,7,15,741.5,50.0,0.95,13.4,268.0,286.72,215.64
2018,9,10,7,30,788.0,54.0,0.9,14.0,322.0,351.04,271.34
2018,9,10,7,45,819.0,57.0,0.9,14.6,375.5,411.13,322.22
2018,9,10,8,0,850.0,60.0,0.9,15.2,429.0,473.61,372.91
2018,9,10,8,15,871.5,62.5,0.85,15.9,480.0,532.15,418.04
2018,9,10,8,30,893.0,65.0,0.8,16.6,531.0,590.98,461.33
2018,9,10,8,45,908.5,67.5,0.8,17.35,578.0,646.01,500.4
2018,9,10,9,0,924.0,70.0,0.8,18.1,625.0,700.14,536.43
2018,9,10,9,15,935.0,72.0,0.85,18.75,667.0,749.31,567.54
2018,9,10,9,30,946.0,74.0,0.9,19.4,709.0,796.61,596.88
2018,9,10,9,45,954.0,77.0,0.9,20.05,745.5,840.51,622.72
2018,9,10,10,0,962.0,80.0,0.9,20.7,782.0,881.85,646.45
2018,9,10,10,15,968.0,80.0,0.95,21.25,810.0,915.46,666.0
2018,9,10,10,30,974.0,80.0,1.0,21.8,838.0,945.98,683.54
2018,9,10,10,45,978.5,81.0,1.05,22.35,859.5,972.98,698.82
2018,9,10,11,0,983.0,82.0,1.1,22.9,881.0,996.5,711.93
2018,9,10,11,15,985.5,82.5,1.15,23.25,894.5,1014.02,721.92
2018,9,10,11,30,988.0,83.0,1.2,23.6,908.0,1027.78,729.74
2018,9,10,11,45,988.5,83.5,1.3,23.9,913.5,1035.8,735.2
2018,9,10,12,0,989.0,84.0,1.4,24.2,919.0,1039.92,738.4
2018,9,10,12,15,986.0,85.0,1.45,24.35,915.0,1037.32,737.17
2018,9,10,12,30,983.0,86.0,1.5,24.5,911.0,1030.83,733.72
2018,9,10,12,45,978.0,87.0,1.55,24.6,899.0,1018.61,726.99
2018,9,10,13,0,973.0,88.0,1.6,24.7,887.0,1002.69,718.06
2018,9,10,13,15,968.5,87.0,1.6,24.7,867.0,981.45,705.43
2018,9,10,13,30,964.0,86.0,1.6,24.7,847.0,956.71,690.67
2018,9,10,13,45,956.0,86.0,1.65,24.75,819.5,926.64,673.01
2018,9,10,14,0,948.0,86.0,1.7,24.8,792.0,893.54,653.29
2018,9,10,14,15,938.5,85.0,1.75,24.6,758.0,855.3,630.63
2018,9,10,14,30,929.0,84.0,1.8,24.4,724.0,814.54,605.97
2018,9,10,14,45,916.5,82.5,1.8,24.2,683.5,768.72,577.06
2018,9,10,15,0,904.0,81.0,1.8,24.0,643.0,721.07,546.47
2018,9,10,15,15,887.5,78.5,1.8,24.0,597.0,668.18,510.75
2018,9,10,15,30,871.0,76.0,1.8,24.0,551.0,614.37,471.76
2018,9,10,15,45,848.0,73.5,1.85,23.15,501.0,556.3,430.07
2018,9,10,16,0,825.0,71.0,1.9,22.3,451.0,499.69,387.64
2018,9,10,16,15,792.5,67.5,1.85,21.55,397.5,436.92,338.31
2018,9,10,16,30,760.0,64.0,1.8,20.8,344.0,376.17,288.7
2018,9,10,16,45,713.5,60.0,1.8,20.1,290.0,312.41,235.25
2018,9,10,17,0,667.0,56.0,1.8,19.4,236.0,252.95,183.85
2018,9,10,17,15,596.0,50.0,1.75,18.35,184.5,190.28,130.33
2018,9,10,17,30,525.0,44.0,1.7,17.3,133.0,135.63,84.4
2018,9,10,17,45,404.0,35.0,1.65,16.3,89.0,80.65,43.14
2018,9,10,18,0,283.0,26.0,1.6,15.3,45.0,39.17,12.06
2018,9,10,18,15,150.0,14.5,1.6,14.65,23.5,14.25,0.0
2018,9,10,18,30,17.0,3.0,1.6,14.0,2.0,0.0,0.0
2018,9,10,18,45,8.5,1.5,1.6,13.35,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,11,5,45,102.0,9.5,1.3,10.4,13.0,0.0,0.0
2018,9,11,6,0,204.0,19.0,1.3,10.6,26.0,22.18,0.0
2018,9,11,6,15,357.5,28.0,1.3,11.1,66.5,55.26,24.9
2018,9,11,6,30,511.0,37.0,1.3,11.6,107.0,107.57,62.09
2018,9,11,6,45,592.0,42.5,1.35,12.1,158.0,160.67,106.03
2018,9,11,7,0,673.0,48.0,1.4,12.6,209.0,222.72,159.97
2018,9,11,7,15,721.5,52.5,1.4,13.15,263.0,282.45,213.5
2018,9,11,7,30,770.0,57.0,1.4,13.7,317.0,346.88,269.86
2018,9,11,7,45,801.5,61.0,1.35,14.3,370.5,407.9,321.84
2018,9,11,8,0,833.0,65.0,1.3,14.9,424.0,471.0,373.33
2018,9,11,8,15,855.0,67.5,1.3,15.5,474.5,527.93,418.37
2018,9,11,8,30,877.0,70.0,1.3,16.1,525.0,586.2,462.61
2018,9,11,8,45,892.5,72.5,1.3,16.7,571.5,640.44,502.2
2018,9,11,9,0,908.0,75.0,1.3,17.3,618.0,693.81,539.16
2018,9,11,9,15,919.0,77.5,1.35,17.75,659.5,742.79,571.23
2018,9,11,9,30,930.0,80.0,1.4,18.2,701.0,789.96,601.56
2018,9,11,9,45,937.0,82.5,1.4,18.65,736.0,831.89,627.32
2018,9,11,10,0,944.0,85.0,1.4,19.1,771.0,871.24,651.02
2018,9,11,10,15,950.5,86.0,1.4,19.4,799.5,905.76,671.62
2018,9,11,10,30,957.0,87.0,1.4,19.7,828.0,937.28,690.13
2018,9,11,10,45,960.5,88.0,1.45,20.0,849.0,962.92,705.51
2018,9,11,11,0,964.0,89.0,1.5,20.3,870.0,985.1,718.74
2018,9,11,11,15,966.5,89.5,1.5,20.5,883.0,1002.26,728.35
2018,9,11,11,30,969.0,90.0,1.5,20.7,896.0,1015.72,735.75
2018,9,11,11,45,969.5,90.5,1.55,20.9,901.0,1023.52,740.49
2018,9,11,12,0,970.0,91.0,1.6,21.1,906.0,1027.49,743.01
2018,9,11,12,15,971.5,89.0,1.65,21.1,903.0,1025.87,742.72
2018,9,11,12,30,973.0,87.0,1.7,21.1,900.0,1020.39,740.16
2018,9,11,12,45,974.0,84.5,1.75,21.1,889.5,1010.03,734.65
2018,9,11,13,0,975.0,82.0,1.8,21.1,879.0,995.85,726.81
2018,9,11,13,15,972.0,81.0,1.85,20.95,860.0,975.86,715.71
2018,9,11,13,30,969.0,80.0,1.9,20.8,841.0,952.3,702.33
2018,9,11,13,45,964.5,78.5,1.9,20.65,814.5,923.45,684.86
2018,9,11,14,0,960.0,77.0,1.9,20.5,788.0,891.36,665.21
2018,9,11,14,15,953.0,75.0,1.9,20.2,754.5,853.63,642.02
2018,9,11,14,30,946.0,73.0,1.9,19.9,721.0,813.17,616.74
2018,9,11,14,45,937.0,71.0,1.95,19.6,681.5,768.71,588.78
2018,9,11,15,0,928.0,69.0,2.0,19.3,642.0,722.1,558.8
2018,9,11,15,15,913.0,67.5,2.0,19.3,596.5,670.21,523.3
2018,9,11,15,30,898.0,66.0,2.0,19.3,551.0,617.21,483.87
2018,9,11,15,45,879.0,62.5,2.0,18.45,501.0,559.02,440.8
2018,9,11,16,0,860.0,59.0,2.0,17.6,451.0,500.7,395.85
2018,9,11,16,15,832.5,56.5,2.0,17.0,398.5,439.81,346.63
2018,9,11,16,30,805.0,54.0,2.0,16.4,346.0,380.32,296.55
2018,9,11,16,45,763.5,50.5,1.95,15.85,292.0,317.07,241.76
2018,9,11,17,0,722.0,47.0,1.9,15.3,238.0,256.92,188.15
2018,9,11,17,15,652.5,42.0,1.85,14.6,185.5,192.91,132.01
2018,9,11,17,30,583.0,37.0,1.8,13.9,133.0,136.56,83.6
2018,9,11,17,45,448.0,30.0,1.75,13.2,87.5,79.21,40.59
2018,9,11,18,0,313.0,23.0,1.7,12.5,42.0,36.42,7.87
2018,9,11,18,15,156.5,11.5,1.6,12.1,21.0,11.3,0.0
2018,9,11,18,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,9,12,5,45,99.0,8.5,1.2,9.45,12.0,0.0,0.0
2018,9,12,6,0,198.0,17.0,1.2,9.8,24.0,19.93,0.0
2018,9,12,6,15,351.5,26.5,1.2,10.45,64.0,52.88,23.01
2018,9,12,6,30,505.0,36.0,1.2,11.1,104.0,105.36,60.55
2018,9,12,6,45,586.5,41.5,1.25,11.7,154.5,158.09,104.11
2018,9,12,7,0,668.0,47.0,1.3,12.3,205.0,219.85,157.76
2018,9,12,7,15,716.5,52.0,1.3,12.65,259.0,279.76,211.6
2018,9,12,7,30,765.0,57.0,1.3,13.0,313.0,344.38,268.35
2018,9,12,7,45,765.5,66.0,1.25,13.35,358.0,397.23,314.5
2018,9,12,8,0,766.0,75.0,1.2,13.7,403.0,448.87,357.65
2018,9,12,8,15,807.5,75.0,1.25,14.0,458.0,511.27,407.82
2018,9,12,8,30,849.0,75.0,1.3,14.3,513.0,574.47,456.97
2018,9,12,8,45,876.5,74.0,1.3,14.6,562.0,631.12,499.38
2018,9,12,9,0,904.0,73.0,1.3,14.9,611.0,688.01,540.05
2018,9,12,9,15,916.0,74.5,1.3,15.25,652.0,736.4,571.74
2018,9,12,9,30,928.0,76.0,1.3,15.6,693.0,783.06,601.71
2018,9,12,9,45,937.0,77.0,1.3,15.95,728.0,824.81,627.84
2018,9,12,10,0,946.0,78.0,1.3,16.3,763.0,864.11,651.98
2018,9,12,10,15,952.5,78.5,1.3,16.75,791.0,898.06,672.04
2018,9,12,10,30,959.0,79.0,1.3,17.2,819.0,929.01,689.98
2018,9,12,10,45,964.0,79.5,1.3,17.65,840.5,955.42,704.86
2018,9,12,11,0,969.0,80.0,1.3,18.1,862.0,978.42,717.52
2018,9,12,11,15,971.5,80.5,1.35,18.3,875.0,995.56,727.98
2018,9,12,11,30,974.0,81.0,1.4,18.5,888.0,1008.99,736.23
2018,9,12,11,45,953.0,93.5,1.4,18.75,887.0,1009.31,735.32
2018,9,12,12,0,932.0,106.0,1.4,19.0,886.0,1005.55,732.13
2018,9,12,12,15,834.0,158.5,1.5,18.95,854.5,972.98,713.01
2018,9,12,12,30,736.0,211.0,1.6,18.9,823.0,935.44,690.7
2018,9,12,12,45,664.0,243.5,1.65,18.9,790.0,894.9,664.95
2018,9,12,13,0,592.0,276.0,1.7,18.9,757.0,850.96,634.79
2018,9,12,13,15,641.5,242.5,1.75,18.75,753.0,852.55,639.3
2018,9,12,13,30,691.0,209.0,1.8,18.6,749.0,847.97,638.78
2018,9,12,13,45,667.0,210.0,1.8,18.5,717.0,810.73,614.12
2018,9,12,14,0,643.0,211.0,1.8,18.4,685.0,772.18,588.16
2018,9,12,14,15,683.0,183.5,1.85,18.15,666.5,754.79,579.12
2018,9,12,14,30,723.0,156.0,1.9,17.9,648.0,732.2,565.84
2018,9,12,14,45,719.5,145.5,1.9,17.7,611.0,690.35,537.11
2018,9,12,15,0,716.0,135.0,1.9,17.5,574.0,646.59,506.42
2018,9,12,15,15,693.0,129.0,1.9,17.5,528.0,593.19,467.2
2018,9,12,15,30,670.0,123.0,1.9,17.5,482.0,539.98,427.2
2018,9,12,15,45,643.0,116.0,1.9,16.8,434.0,484.03,385.04
2018,9,12,16,0,616.0,109.0,1.9,16.1,386.0,429.32,342.39
2018,9,12,16,15,673.0,87.0,1.9,15.6,356.0,398.38,316.45
2018,9,12,16,30,730.0,65.0,1.9,15.1,326.0,360.04,282.39
2018,9,12,16,45,677.5,60.0,1.85,14.65,272.0,295.13,226.36
2018,9,12,17,0,625.0,55.0,1.8,14.2,218.0,235.18,173.44
2018,9,12,17,15,554.0,48.0,1.75,13.7,168.0,174.57,120.52
2018,9,12,17,30,483.0,41.0,1.7,13.2,118.0,121.91,75.69
2018,9,12,17,45,358.5,32.0,1.65,12.7,77.0,70.0,36.73
2018,9,12,18,0,234.0,23.0,1.6,12.2,36.0,31.7,3.78
2018,9,12,18,15,117.0,11.5,1.5,11.8,18.0,11.3,0.0
2018,9,12,18,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,13,5,45,0.0,3.5,0.9,9.95,3.5,0.0,0.0
2018,9,13,6,0,0.0,7.0,0.9,10.3,7.0,6.88,0.0
2018,9,13,6,15,0.0,20.5,0.95,10.85,20.5,19.79,9.33
2018,9,13,6,30,0.0,34.0,1.0,11.4,34.0,32.85,22.0
2018,9,13,6,45,29.5,56.0,1.05,11.95,63.0,60.52,44.8
2018,9,13,7,0,59.0,78.0,1.1,12.5,92.0,91.58,70.68
2018,9,13,7,15,316.0,80.5,1.1,13.0,182.5,182.82,141.57
2018,9,13,7,30,573.0,83.0,1.1,13.5,273.0,300.29,235.43
2018,9,13,7,45,623.5,86.5,1.1,14.0,325.0,358.15,283.82
2018,9,13,8,0,674.0,90.0,1.1,14.5,377.0,420.41,334.56
2018,9,13,8,15,730.0,88.5,1.1,14.95,433.5,483.83,384.74
2018,9,13,8,30,786.0,87.0,1.1,15.4,490.0,551.66,436.58
2018,9,13,8,45,839.5,79.0,1.15,15.9,545.0,612.43,482.13
2018,9,13,9,0,893.0,71.0,1.2,16.4,600.0,677.49,528.9
2018,9,13,9,15,904.0,73.0,1.2,16.8,640.5,725.18,559.76
2018,9,13,9,30,915.0,75.0,1.2,17.2,681.0,771.09,588.97
2018,9,13,9,45,922.0,77.5,1.2,17.55,715.5,812.36,614.64
2018,9,13,10,0,929.0,80.0,1.2,17.9,750.0,851.08,638.28
2018,9,13,10,15,936.0,81.0,1.25,18.2,778.5,885.43,659.62
2018,9,13,10,30,943.0,82.0,1.3,18.5,807.0,916.85,678.95
2018,9,13,10,45,948.0,83.0,1.3,18.75,828.0,943.37,694.42
2018,9,13,11,0,953.0,84.0,1.3,19.0,849.0,966.54,707.75
2018,9,13,11,15,956.0,84.0,1.35,19.15,862.0,983.28,718.08
2018,9,13,11,30,959.0,84.0,1.4,19.3,875.0,996.38,726.27
2018,9,13,11,45,960.0,84.0,1.45,19.45,880.0,1003.87,731.03
2018,9,13,12,0,961.0,84.0,1.5,19.6,885.0,1007.57,733.57
2018,9,13,12,15,961.0,83.5,1.55,19.55,882.0,1005.96,733.44
2018,9,13,12,30,961.0,83.0,1.6,19.5,879.0,1000.54,731.06
2018,9,13,12,45,959.0,83.0,1.65,19.5,868.0,990.0,725.39
2018,9,13,13,0,957.0,83.0,1.7,19.5,857.0,975.76,717.45
2018,9,13,13,15,953.0,82.0,1.7,19.4,837.5,954.98,704.95
2018,9,13,13,30,949.0,81.0,1.7,19.3,818.0,930.75,690.28
2018,9,13,13,45,943.5,79.5,1.75,19.15,791.5,901.36,672.92
2018,9,13,14,0,938.0,78.0,1.8,19.0,765.0,868.85,653.37
2018,9,13,14,15,839.5,111.0,1.85,18.75,705.0,799.53,608.55
2018,9,13,14,30,741.0,144.0,1.9,18.5,645.0,731.22,563.63
2018,9,13,14,45,531.5,199.5,1.9,18.3,548.0,604.68,470.57
2018,9,13,15,0,322.0,255.0,1.9,18.1,451.0,489.78,383.0
2018,9,13,15,15,353.5,227.0,1.9,18.1,427.0,466.0,366.95
2018,9,13,15,30,385.0,199.0,1.9,18.1,403.0,438.57,346.94
2018,9,13,15,45,432.0,168.5,1.9,17.4,377.0,417.73,332.15
2018,9,13,16,0,479.0,138.0,1.9,16.7,351.0,386.59,308.27
2018,9,13,16,15,555.5,106.5,1.85,16.25,324.5,363.77,288.85
2018,9,13,16,30,632.0,75.0,1.8,15.8,298.0,329.63,258.32
2018,9,13,16,45,615.5,64.5,1.8,15.35,252.5,276.58,211.74
2018,9,13,17,0,599.0,54.0,1.8,14.9,207.0,224.67,164.82
2018,9,13,17,15,554.5,45.5,1.7,14.3,161.0,170.08,116.17
2018,9,13,17,30,510.0,37.0,1.6,13.7,115.0,120.37,72.86
2018,9,13,17,45,383.0,29.0,1.55,13.1,74.5,68.12,33.98
2018,9,13,18,0,256.0,21.0,1.5,12.5,34.0,29.63,0.0
2018,9,13,18,15,128.0,10.5,1.4,12.1,17.0,10.32,0.0
2018,9,13,18,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,9,14,5,45,13.5,5.5,0.9,8.65,6.0,0.0,0.0
2018,9,14,6,0,27.0,11.0,0.8,8.9,12.0,11.21,0.0
2018,9,14,6,15,93.0,27.5,0.8,9.5,38.5,33.56,16.29
2018,9,14,6,30,159.0,44.0,0.8,10.1,65.0,65.29,42.31
2018,9,14,6,45,195.5,62.0,0.85,10.75,99.5,100.4,71.86
2018,9,14,7,0,232.0,80.0,0.9,11.4,134.0,139.85,105.8
2018,9,14,7,15,208.0,102.0,0.85,11.9,159.5,168.89,132.62
2018,9,14,7,30,184.0,124.0,0.8,12.4,185.0,195.06,155.87
2018,9,14,7,45,216.0,147.0,0.8,12.9,230.0,243.01,195.27
2018,9,14,8,0,248.0,170.0,0.8,13.4,275.0,294.22,236.29
2018,9,14,8,15,300.0,184.0,0.8,14.0,326.5,349.66,279.71
2018,9,14,8,30,352.0,198.0,0.8,14.6,378.0,409.79,325.68
2018,9,14,8,45,412.5,201.5,0.75,15.2,431.0,473.57,373.02
2018,9,14,9,0,473.0,205.0,0.7,15.8,484.0,537.43,419.01
2018,9,14,9,15,464.5,225.0,0.75,16.4,514.5,573.22,443.14
2018,9,14,9,30,456.0,245.0,0.8,17.0,545.0,606.97,465.53
2018,9,14,9,45,593.5,205.5,0.8,17.6,618.0,693.85,527.67
2018,9,14,10,0,731.0,166.0,0.8,18.2,691.0,785.74,589.66
2018,9,14,10,15,836.0,126.0,0.85,18.65,748.5,851.86,631.21
2018,9,14,10,30,941.0,86.0,0.9,19.1,806.0,918.02,672.26
2018,9,14,10,45,953.0,83.0,0.95,19.5,829.0,946.34,688.59
2018,9,14,11,0,965.0,80.0,1.0,19.9,852.0,971.56,703.45
2018,9,14,11,15,968.0,80.0,1.05,20.15,865.0,988.39,713.48
2018,9,14,11,30,971.0,80.0,1.1,20.4,878.0,1001.53,721.38
2018,9,14,11,45,972.5,80.0,1.15,20.7,883.0,1009.48,726.05
2018,9,14,12,0,974.0,80.0,1.2,21.0,888.0,1013.6,728.51
2018,9,14,12,15,972.0,80.5,1.25,21.05,884.0,1011.07,727.66
2018,9,14,12,30,970.0,81.0,1.3,21.1,880.0,1004.71,724.6
2018,9,14,12,45,967.0,80.5,1.35,21.25,868.0,992.52,717.72
2018,9,14,13,0,964.0,80.0,1.4,21.4,856.0,976.62,708.61
2018,9,14,13,15,959.5,80.0,1.45,21.3,837.0,956.28,697.4
2018,9,14,13,30,955.0,80.0,1.5,21.2,818.0,932.48,683.96
2018,9,14,13,45,949.0,78.5,1.5,21.15,791.0,902.43,665.61
2018,9,14,14,0,943.0,77.0,1.5,21.1,764.0,869.28,645.19
2018,9,14,14,15,926.0,79.0,1.55,20.9,727.5,828.23,620.27
2018,9,14,14,30,909.0,81.0,1.6,20.7,691.0,785.18,593.64
2018,9,14,14,45,876.5,85.5,1.6,20.5,645.0,731.87,558.95
2018,9,14,15,0,844.0,90.0,1.6,20.3,599.0,680.89,525.36
2018,9,14,15,15,762.0,103.5,1.6,20.3,537.0,605.15,470.22
2018,9,14,15,30,680.0,117.0,1.6,20.3,475.0,535.33,417.92
2018,9,14,15,45,557.5,132.0,1.6,19.5,407.0,449.54,353.33
2018,9,14,16,0,435.0,147.0,1.6,18.7,339.0,372.47,293.9
2018,9,14,16,15,398.0,132.5,1.6,18.1,291.5,316.94,250.08
2018,9,14,16,30,361.0,118.0,1.6,17.5,244.0,264.76,207.63
2018,9,14,16,45,308.0,103.0,1.6,16.9,198.0,210.41,162.76
2018,9,14,17,0,255.0,88.0,1.6,16.3,152.0,159.8,120.48
2018,9,14,17,15,258.5,67.5,1.55,15.65,119.0,125.76,89.86
2018,9,14,17,30,262.0,47.0,1.5,15.0,86.0,89.27,57.29
2018,9,14,17,45,171.0,32.0,1.45,14.3,53.5,48.89,26.6
2018,9,14,18,0,80.0,17.0,1.4,13.6,21.0,17.96,0.0
2018,9,14,18,15,40.0,8.5,1.35,13.15,10.5,8.36,0.0
2018,9,14,18,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,9,15,5,45,74.0,7.0,1.15,9.85,9.0,0.0,0.0
2018,9,15,6,0,148.0,14.0,1.2,10.0,18.0,15.79,0.0
2018,9,15,6,15,320.5,24.0,1.25,10.35,57.0,46.89,18.12
2018,9,15,6,30,493.0,34.0,1.3,10.7,96.0,100.73,57.02
2018,9,15,6,45,578.0,40.0,1.35,11.05,146.5,153.42,100.46
2018,9,15,7,0,663.0,46.0,1.4,11.4,197.0,215.82,154.78
2018,9,15,7,15,714.5,50.0,1.4,11.9,250.5,275.15,208.29
2018,9,15,7,30,766.0,54.0,1.4,12.4,304.0,339.51,265.05
2018,9,15,7,45,801.0,57.0,1.35,12.85,357.5,400.52,317.67
2018,9,15,8,0,836.0,60.0,1.3,13.3,411.0,462.91,369.39
2018,9,15,8,15,860.5,62.0,1.35,13.75,462.0,521.53,416.73
2018,9,15,8,30,885.0,64.0,1.4,14.2,513.0,580.74,462.83
2018,9,15,8,45,902.5,65.5,1.4,14.7,560.0,635.3,503.46
2018,9,15,9,0,920.0,67.0,1.4,15.2,607.0,689.12,541.46
2018,9,15,9,15,930.0,69.5,1.4,15.55,648.0,737.66,573.36
2018,9,15,9,30,940.0,72.0,1.4,15.9,689.0,784.24,603.35
2018,9,15,9,45,946.0,76.0,1.45,16.3,724.5,827.12,630.79
2018,9,15,10,0,952.0,80.0,1.5,16.7,760.0,867.3,656.11
2018,9,15,10,15,959.5,80.0,1.5,16.95,788.5,901.51,676.95
2018,9,15,10,30,967.0,80.0,1.5,17.2,817.0,932.72,695.7
2018,9,15,10,45,972.5,80.5,1.55,17.45,838.5,959.5,712.18
2018,9,15,11,0,978.0,81.0,1.6,17.7,860.0,982.85,726.48
2018,9,15,11,15,981.0,81.0,1.6,17.85,873.0,999.78,736.23
2018,9,15,11,30,984.0,81.0,1.6,18.0,886.0,1012.96,743.73
2018,9,15,11,45,985.5,81.0,1.65,18.1,891.0,1020.91,748.91
2018,9,15,12,0,987.0,81.0,1.7,18.2,896.0,1024.96,751.79
2018,9,15,12,15,986.5,80.5,1.75,18.15,892.5,1022.66,751.18
2018,9,15,12,30,986.0,80.0,1.8,18.1,889.0,1016.45,748.24
2018,9,15,12,45,984.0,80.0,1.85,18.1,878.0,1005.5,742.23
2018,9,15,13,0,982.0,80.0,1.9,18.1,867.0,990.75,733.88
2018,9,15,13,15,978.0,79.5,1.95,18.0,847.5,969.93,721.89
2018,9,15,13,30,974.0,79.0,2.0,17.9,828.0,945.57,707.59
2018,9,15,13,45,968.5,77.5,2.0,17.8,800.5,915.4,688.82
2018,9,15,14,0,963.0,76.0,2.0,17.7,773.0,882.05,667.87
2018,9,15,14,15,955.0,75.0,2.05,17.5,739.0,844.24,644.45
2018,9,15,14,30,947.0,74.0,2.1,17.3,705.0,803.76,618.89
2018,9,15,14,45,936.0,72.0,2.1,17.15,664.5,757.58,588.41
2018,9,15,15,0,925.0,70.0,2.1,17.0,624.0,709.44,556.11
2018,9,15,15,15,909.0,68.0,2.1,17.0,578.0,656.39,518.4
2018,9,15,15,30,893.0,66.0,2.1,17.0,532.0,602.35,477.46
2018,9,15,15,45,872.0,63.5,2.1,16.4,482.0,544.37,433.21
2018,9,15,16,0,851.0,61.0,2.1,15.8,432.0,486.51,387.31
2018,9,15,16,15,821.5,58.0,2.1,15.35,379.0,424.83,336.41
2018,9,15,16,30,792.0,55.0,2.1,14.9,326.0,365.45,285.43
2018,9,15,16,45,746.5,50.5,2.1,14.45,272.0,300.4,228.5
2018,9,15,17,0,701.0,46.0,2.1,14.0,218.0,239.57,173.84
2018,9,15,17,15,626.0,40.5,2.05,13.45,166.0,176.04,118.05
2018,9,15,17,30,551.0,35.0,2.0,12.9,114.0,120.89,71.28
2018,9,15,17,45,396.5,27.0,1.95,12.35,71.5,64.52,30.13
2018,9,15,18,0,242.0,19.0,1.9,11.8,29.0,26.62,0.0
2018,9,15,18,15,121.0,9.5,1.85,11.4,14.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,9,16,5,45,88.5,7.5,0.85,8.15,9.5,0.0,0.0
2018,9,16,6,0,177.0,15.0,0.8,8.6,19.0,17.02,0.0
2018,9,16,6,15,345.5,23.5,0.9,9.45,57.5,47.78,17.37
2018,9,16,6,30,514.0,32.0,1.0,10.3,96.0,101.03,56.33
2018,9,16,6,45,597.0,38.0,1.05,11.1,146.5,154.47,100.32
2018,9,16,7,0,680.0,44.0,1.1,11.9,197.0,217.38,154.83
2018,9,16,7,15,730.0,47.5,1.1,12.5,250.5,276.63,208.09
2018,9,16,7,30,780.0,51.0,1.1,13.1,304.0,340.7,264.31
2018,9,16,7,45,813.5,54.0,1.1,13.65,357.5,400.97,316.1
2018,9,16,8,0,847.0,57.0,1.1,14.2,411.0,464.02,368.06
2018,9,16,8,15,869.5,59.5,1.1,14.75,461.5,522.63,414.61
2018,9,16,8,30,892.0,62.0,1.1,15.3,512.0,581.62,459.57
2018,9,16,8,45,908.5,63.5,1.1,15.9,558.5,635.82,499.24
2018,9,16,9,0,925.0,65.0,1.1,16.5,605.0,689.17,536.15
2018,9,16,9,15,937.0,66.5,1.15,16.95,646.5,738.17,568.23
2018,9,16,9,30,949.0,68.0,1.2,17.4,688.0,785.36,598.58
2018,9,16,9,45,958.0,69.5,1.2,17.9,723.5,828.12,624.72
2018,9,16,10,0,967.0,71.0,1.2,18.4,759.0,868.33,648.8
2018,9,16,10,15,973.5,72.0,1.2,18.75,787.5,903.13,669.36
2018,9,16,10,30,980.0,73.0,1.2,19.1,816.0,934.83,687.78
2018,9,16,10,45,984.0,74.0,1.25,19.45,837.0,961.01,703.37
2018,9,16,11,0,988.0,75.0,1.3,19.8,858.0,983.66,716.77
2018,9,16,11,15,990.0,75.0,1.3,20.0,870.5,999.71,725.63
2018,9,16,11,30,992.0,75.0,1.3,20.2,883.0,1011.96,732.24
2018,9,16,11,45,992.5,75.5,1.35,20.4,887.5,1019.47,736.88
2018,9,16,12,0,993.0,76.0,1.4,20.6,892.0,1023.05,739.23
2018,9,16,12,15,991.5,76.0,1.45,20.7,888.0,1020.25,738.01
2018,9,16,12,30,990.0,76.0,1.5,20.8,884.0,1013.53,734.5
2018,9,16,12,45,986.5,76.5,1.5,20.85,872.0,1001.61,727.2
2018,9,16,13,0,983.0,77.0,1.5,20.9,860.0,985.91,717.67
2018,9,16,13,15,978.5,76.5,1.55,20.85,840.0,964.54,705.61
2018,9,16,13,30,974.0,76.0,1.6,20.8,820.0,939.64,691.29
2018,9,16,13,45,967.5,75.0,1.65,20.7,792.5,909.1,673.33
2018,9,16,14,0,961.0,74.0,1.7,20.6,765.0,875.42,653.18
2018,9,16,14,15,952.0,73.0,1.7,20.4,730.5,836.81,629.19
2018,9,16,14,30,943.0,72.0,1.7,20.2,696.0,795.63,603.22
2018,9,16,14,45,931.0,70.5,1.75,20.0,655.5,749.38,573.84
2018,9,16,15,0,919.0,69.0,1.8,19.8,615.0,701.26,542.6
2018,9,16,15,15,903.0,67.0,1.8,19.8,569.0,648.46,505.45
2018,9,16,15,30,887.0,65.0,1.8,19.8,523.0,594.69,465.28
2018,9,16,15,45,865.0,62.5,1.85,19.05,473.0,536.48,421.91
2018,9,16,16,0,843.0,60.0,1.9,18.3,423.0,478.51,376.84
2018,9,16,16,15,811.0,57.0,1.9,17.75,370.0,416.23,326.09
2018,9,16,16,30,779.0,54.0,1.9,17.2,317.0,356.56,275.48
2018,9,16,16,45,731.5,50.0,1.9,16.65,263.5,292.26,219.79
2018,9,16,17,0,684.0,46.0,1.9,16.1,210.0,232.42,166.59
2018,9,16,17,15,605.5,40.5,1.85,15.35,159.0,169.42,112.08
2018,9,16,17,30,527.0,35.0,1.8,14.6,108.0,115.24,66.92
2018,9,16,17,45,373.5,26.5,1.75,13.85,67.0,60.53,27.22
2018,9,16,18,0,220.0,18.0,1.7,13.1,26.0,24.11,0.0
2018,9,16,18,15,110.0,9.0,1.65,12.65,13.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,9,17,5,45,87.0,7.0,0.9,8.75,9.0,0.0,0.0
2018,9,17,6,0,174.0,14.0,0.9,9.1,18.0,15.85,0.0
2018,9,17,6,15,341.5,22.5,0.95,9.75,55.5,46.1,15.47
2018,9,17,6,30,509.0,31.0,1.0,10.4,93.0,98.93,54.67
2018,9,17,6,45,592.5,37.0,1.05,11.1,143.0,152.07,98.37
2018,9,17,7,0,676.0,43.0,1.1,11.8,193.0,214.73,152.7
2018,9,17,7,15,725.5,47.0,1.1,12.3,246.5,274.04,206.14
2018,9,17,7,30,775.0,51.0,1.1,12.8,300.0,338.14,262.55
2018,9,17,7,45,808.5,54.0,1.1,13.3,353.0,398.05,314.23
2018,9,17,8,0,842.0,57.0,1.1,13.8,406.0,460.78,366.13
2018,9,17,8,15,865.0,59.5,1.1,14.35,456.5,519.33,412.77
2018,9,17,8,30,888.0,62.0,1.1,14.9,507.0,578.31,457.86
2018,9,17,8,45,904.5,63.5,1.1,15.45,553.5,632.26,497.55
2018,9,17,9,0,921.0,65.0,1.1,16.0,600.0,685.36,534.59
2018,9,17,9,15,930.5,67.5,1.1,16.5,640.5,733.45,565.49
2018,9,17,9,30,940.0,70.0,1.1,17.0,681.0,779.54,594.43
2018,9,17,9,45,945.5,73.5,1.15,17.5,716.0,821.35,620.62
2018,9,17,10,0,951.0,77.0,1.2,18.0,751.0,860.42,644.71
2018,9,17,10,15,958.5,78.0,1.25,18.35,779.5,895.52,666.34
2018,9,17,10,30,966.0,79.0,1.3,18.7,808.0,927.61,685.91
2018,9,17,10,45,971.0,79.5,1.35,19.05,829.0,953.75,701.56
2018,9,17,11,0,976.0,80.0,1.4,19.4,850.0,976.43,715.06
2018,9,17,11,15,979.0,80.0,1.45,19.55,863.0,993.15,725.36
2018,9,17,11,30,982.0,80.0,1.5,19.7,876.0,1006.12,733.44
2018,9,17,11,45,983.5,79.5,1.55,19.85,880.5,1013.32,738.0
2018,9,17,12,0,985.0,79.0,1.6,20.0,885.0,1016.63,740.27
2018,9,17,12,15,983.0,80.0,1.65,19.95,881.5,1014.37,739.73
2018,9,17,12,30,981.0,81.0,1.7,19.9,878.0,1008.23,736.89
2018,9,17,12,45,977.5,81.0,1.75,19.8,865.5,995.76,730.25
2018,9,17,13,0,974.0,81.0,1.8,19.7,853.0,979.55,721.32
2018,9,17,13,15,970.5,80.0,1.8,19.55,833.5,958.6,708.86
2018,9,17,13,30,967.0,79.0,1.8,19.4,814.0,934.11,694.15
2018,9,17,13,45,962.0,77.5,1.85,19.2,787.0,904.39,676.67
2018,9,17,14,0,957.0,76.0,1.9,19.0,760.0,871.49,656.92
2018,9,17,14,15,948.5,75.0,1.9,18.7,726.0,833.34,633.14
2018,9,17,14,30,940.0,74.0,1.9,18.4,692.0,792.6,607.34
2018,9,17,14,45,928.5,72.0,1.95,18.05,651.0,746.24,577.73
2018,9,17,15,0,917.0,70.0,2.0,17.7,610.0,697.98,546.21
2018,9,17,15,15,900.5,68.0,2.0,17.7,564.0,644.93,508.1
2018,9,17,15,30,884.0,66.0,2.0,17.7,518.0,590.97,467.2
2018,9,17,15,45,862.0,63.5,1.95,16.8,468.0,532.92,423.11
2018,9,17,16,0,840.0,61.0,1.9,15.9,418.0,475.13,377.44
2018,9,17,16,15,807.5,57.5,1.9,15.35,365.0,413.21,326.41
2018,9,17,16,30,775.0,54.0,1.9,14.8,312.0,352.2,274.2
2018,9,17,16,45,725.5,50.5,1.9,14.2,258.5,288.15,218.2
2018,9,17,17,0,676.0,47.0,1.9,13.6,205.0,228.79,164.96
2018,9,17,17,15,591.5,41.5,1.85,12.95,154.0,165.29,109.84
2018,9,17,17,30,507.0,36.0,1.8,12.3,103.0,111.3,64.89
2018,9,17,17,45,339.0,26.0,1.75,11.7,62.5,55.34,24.09
2018,9,17,18,0,171.0,16.0,1.7,11.1,22.0,20.1,0.0
2018,9,17,18,15,85.5,8.0,1.65,10.8,11.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,18,5,45,63.5,7.0,1.0,9.3,8.0,0.0,0.0
2018,9,18,6,0,127.0,14.0,1.0,9.4,16.0,15.19,0.0
2018,9,18,6,15,284.5,25.0,1.05,9.8,52.0,44.26,14.8
2018,9,18,6,30,442.0,36.0,1.1,10.2,88.0,94.85,54.09
2018,9,18,6,45,533.0,43.0,1.15,10.55,137.5,146.45,96.22
2018,9,18,7,0,624.0,50.0,1.2,10.9,187.0,208.46,149.69
2018,9,18,7,15,679.5,54.5,1.2,11.4,240.0,267.17,202.35
2018,9,18,7,30,735.0,59.0,1.2,11.9,293.0,331.37,258.75
2018,9,18,7,45,772.0,62.5,1.15,12.35,346.0,391.92,310.86
2018,9,18,8,0,809.0,66.0,1.1,12.8,399.0,455.13,363.07
2018,9,18,8,15,834.5,68.5,1.1,13.35,449.5,513.56,409.72
2018,9,18,8,30,860.0,71.0,1.1,13.9,500.0,571.01,453.87
2018,9,18,8,45,878.0,73.5,1.1,14.4,546.5,625.61,494.31
2018,9,18,9,0,896.0,76.0,1.1,14.9,593.0,679.56,532.82
2018,9,18,9,15,910.5,77.0,1.1,15.35,634.5,728.45,564.59
2018,9,18,9,30,925.0,78.0,1.1,15.8,676.0,775.79,594.69
2018,9,18,9,45,936.5,78.5,1.15,16.25,711.5,818.4,621.7
2018,9,18,10,0,948.0,79.0,1.2,16.7,747.0,858.71,646.89
2018,9,18,10,15,955.0,80.0,1.2,17.05,775.5,893.21,667.49
2018,9,18,10,30,962.0,81.0,1.2,17.4,804.0,924.69,685.99
2018,9,18,10,45,966.5,81.5,1.25,17.75,824.5,950.21,701.32
2018,9,18,11,0,971.0,82.0,1.3,18.1,845.0,972.27,714.49
2018,9,18,11,15,973.0,82.5,1.3,18.35,857.5,988.44,723.42
2018,9,18,11,30,975.0,83.0,1.3,18.6,870.0,1000.87,730.1
2018,9,18,11,45,975.0,83.5,1.35,18.85,874.0,1007.62,734.16
2018,9,18,12,0,975.0,84.0,1.4,19.1,878.0,1010.5,735.96
2018,9,18,12,15,972.5,84.5,1.45,19.25,873.5,1007.15,734.24
2018,9,18,12,30,970.0,85.0,1.5,19.4,869.0,999.96,730.26
2018,9,18,12,45,965.5,85.5,1.5,19.5,856.5,987.14,722.18
2018,9,18,13,0,961.0,86.0,1.5,19.6,844.0,970.63,711.92
2018,9,18,13,15,956.5,85.5,1.55,19.6,824.0,949.48,699.73
2018,9,18,13,30,952.0,85.0,1.6,19.6,804.0,924.88,685.3
2018,9,18,13,45,945.0,84.0,1.6,19.6,776.5,894.3,666.26
2018,9,18,14,0,938.0,83.0,1.6,19.6,749.0,860.71,645.18
2018,9,18,14,15,928.5,81.0,1.65,19.4,714.0,821.23,620.99
2018,9,18,14,30,919.0,79.0,1.7,19.2,679.0,779.28,594.76
2018,9,18,14,45,905.5,78.0,1.7,18.95,638.5,733.34,564.97
2018,9,18,15,0,892.0,77.0,1.7,18.7,598.0,685.72,533.52
2018,9,18,15,15,874.5,74.5,1.7,18.7,552.0,632.58,495.11
2018,9,18,15,30,857.0,72.0,1.7,18.7,506.0,578.69,454.58
2018,9,18,15,45,832.0,69.5,1.8,17.9,456.0,521.85,412.16
2018,9,18,16,0,807.0,67.0,1.9,17.1,406.0,463.86,366.94
2018,9,18,16,15,771.5,63.5,1.9,16.45,353.5,401.28,315.73
2018,9,18,16,30,736.0,60.0,1.9,15.8,301.0,341.14,264.59
2018,9,18,16,45,682.0,55.0,1.9,15.15,247.5,276.39,208.49
2018,9,18,17,0,628.0,50.0,1.9,14.5,194.0,216.92,155.77
2018,9,18,17,15,537.0,43.5,1.9,13.75,144.0,154.21,102.14
2018,9,18,17,30,446.0,37.0,1.9,13.0,94.0,101.86,59.37
2018,9,18,17,45,288.0,25.5,1.85,12.25,56.0,49.12,20.22
2018,9,18,18,0,130.0,14.0,1.8,11.5,18.0,16.63,0.0
2018,9,18,18,15,65.0,7.0,1.7,11.1,9.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,9,19,5,45,38.5,5.5,0.9,8.5,6.0,0.0,0.0
2018,9,19,6,0,77.0,11.0,0.9,8.7,12.0,11.62,0.0
2018,9,19,6,15,224.5,25.0,1.0,9.2,47.0,39.87,12.42
2018,9,19,6,30,372.0,39.0,1.1,9.7,82.0,88.56,51.88
2018,9,19,6,45,470.0,47.5,1.15,10.2,130.5,138.8,92.42
2018,9,19,7,0,568.0,56.0,1.2,10.7,179.0,200.36,144.84
2018,9,19,7,15,630.0,62.0,1.15,11.25,232.5,259.38,197.11
2018,9,19,7,30,692.0,68.0,1.1,11.8,286.0,324.73,253.84
2018,9,19,7,45,733.5,72.0,1.05,12.3,339.5,385.1,305.39
2018,9,19,8,0,775.0,76.0,1.0,12.8,393.0,448.92,357.74
2018,9,19,8,15,803.5,79.5,0.9,13.5,444.0,508.25,403.97
2018,9,19,8,30,832.0,83.0,0.8,14.2,495.0,568.67,448.8
2018,9,19,8,45,853.5,84.5,0.75,14.85,542.0,623.35,487.98
2018,9,19,9,0,875.0,86.0,0.7,15.5,589.0,675.27,523.71
2018,9,19,9,15,890.5,88.0,0.65,16.3,631.0,725.02,554.61
2018,9,19,9,30,906.0,90.0,0.6,17.1,673.0,773.34,583.16
2018,9,19,9,45,916.5,92.0,0.6,17.9,708.5,816.07,608.05
2018,9,19,10,0,927.0,94.0,0.6,18.7,744.0,856.46,631.0
2018,9,19,10,15,934.5,95.5,0.65,19.45,773.0,891.25,651.03
2018,9,19,10,30,942.0,97.0,0.7,20.2,802.0,923.11,669.09
2018,9,19,10,45,947.0,97.5,0.75,21.0,822.5,948.56,682.88
2018,9,19,11,0,952.0,98.0,0.8,21.8,843.0,970.63,694.61
2018,9,19,11,15,955.0,99.0,0.85,22.3,856.0,987.91,704.21
2018,9,19,11,30,958.0,100.0,0.9,22.8,869.0,1001.54,711.68
2018,9,19,11,45,958.5,100.5,1.0,23.3,873.5,1008.55,716.21
2018,9,19,12,0,959.0,101.0,1.1,23.8,878.0,1011.77,718.54
2018,9,19,12,15,958.0,101.0,1.15,24.0,874.0,1009.22,717.35
2018,9,19,12,30,957.0,101.0,1.2,24.2,870.0,1002.87,713.98
2018,9,19,12,45,953.5,100.5,1.25,24.4,857.5,989.91,706.64
2018,9,19,13,0,950.0,100.0,1.3,24.6,845.0,973.3,697.15
2018,9,19,13,15,945.0,99.0,1.35,24.6,824.5,951.27,684.83
2018,9,19,13,30,940.0,98.0,1.4,24.6,804.0,925.85,670.37
2018,9,19,13,45,932.0,97.0,1.45,24.6,776.0,894.65,652.11
2018,9,19,14,0,924.0,96.0,1.5,24.6,748.0,860.53,631.82
2018,9,19,14,15,913.0,94.5,1.55,24.5,712.5,820.8,607.81
2018,9,19,14,30,902.0,93.0,1.6,24.4,677.0,778.75,581.92
2018,9,19,14,45,887.0,91.0,1.6,24.25,636.0,731.26,551.54
2018,9,19,15,0,872.0,89.0,1.6,24.1,595.0,684.81,521.07
2018,9,19,15,15,852.5,86.0,1.6,24.1,548.0,630.39,482.24
2018,9,19,15,30,833.0,83.0,1.6,24.1,501.0,575.47,441.92
2018,9,19,15,45,805.0,79.5,1.65,23.35,450.0,515.33,397.85
2018,9,19,16,0,777.0,76.0,1.7,22.6,399.0,456.18,352.66
2018,9,19,16,15,736.5,72.0,1.65,21.9,345.5,392.55,301.87
2018,9,19,16,30,696.0,68.0,1.6,21.2,292.0,332.21,251.9
2018,9,19,16,45,637.0,62.5,1.55,20.5,239.0,267.69,197.57
2018,9,19,17,0,578.0,57.0,1.5,19.8,186.0,209.09,147.21
2018,9,19,17,15,481.5,48.5,1.45,18.7,136.5,146.42,95.55
2018,9,19,17,30,385.0,40.0,1.4,17.6,87.0,94.85,54.92
2018,9,19,17,45,241.0,27.0,1.3,16.55,51.5,45.6,17.45
2018,9,19,18,0,97.0,14.0,1.2,15.5,16.0,15.55,0.0
2018,9,19,18,15,48.5,7.0,1.15,14.95,8.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
