Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,30,2,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.45,11.55,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.35,11.7,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,9,30,5,45,17.5,3.0,0.25,11.85,2.5,0.0,0.0
2018,9,30,6,0,35.0,6.0,0.2,11.9,5.0,0.0,0.0
2018,9,30,6,15,165.0,18.5,0.2,12.2,30.5,27.47,0.0
2018,9,30,6,30,295.0,31.0,0.2,12.5,56.0,68.0,34.73
2018,9,30,6,45,402.0,40.5,0.2,12.75,100.0,115.1,72.99
2018,9,30,7,0,509.0,50.0,0.2,13.0,144.0,174.31,121.67
2018,9,30,7,15,578.5,56.0,0.2,13.65,194.5,231.01,170.53
2018,9,30,7,30,648.0,62.0,0.2,14.3,245.0,294.86,224.69
2018,9,30,7,45,695.0,66.0,0.2,14.95,296.5,353.82,274.03
2018,9,30,8,0,742.0,70.0,0.2,15.6,348.0,417.05,324.88
2018,9,30,8,15,771.5,73.0,0.2,16.2,396.5,473.73,369.0
2018,9,30,8,30,801.0,76.0,0.2,16.8,445.0,531.59,412.24
2018,9,30,8,45,822.0,78.5,0.2,17.4,490.0,584.62,450.31
2018,9,30,9,0,843.0,81.0,0.2,18.0,535.0,637.33,486.78
2018,9,30,9,15,851.5,85.5,0.25,18.45,573.0,683.04,517.56
2018,9,30,9,30,860.0,90.0,0.3,18.9,611.0,723.57,543.07
2018,9,30,9,45,868.0,93.0,0.35,19.3,643.5,762.9,567.63
2018,9,30,10,0,876.0,96.0,0.4,19.7,676.0,799.86,590.4
2018,9,30,10,15,770.5,145.0,0.45,20.0,670.0,798.16,587.97
2018,9,30,10,30,665.0,194.0,0.5,20.3,664.0,781.36,575.99
2018,9,30,10,45,742.5,166.5,0.55,20.55,704.5,833.26,610.19
2018,9,30,11,0,820.0,139.0,0.6,20.8,745.0,881.51,640.31
2018,9,30,11,15,846.0,129.0,0.65,20.95,763.0,904.88,654.65
2018,9,30,11,30,872.0,119.0,0.7,21.1,781.0,919.87,664.11
2018,9,30,11,45,731.0,184.5,0.75,21.25,741.0,876.59,636.66
2018,9,30,12,0,590.0,250.0,0.8,21.4,701.0,816.21,596.51
2018,9,30,12,15,489.5,286.0,0.8,21.25,658.5,761.99,559.25
2018,9,30,12,30,389.0,322.0,0.8,21.1,616.0,698.44,515.17
2018,9,30,12,45,345.0,327.0,0.85,20.9,584.5,660.43,490.21
2018,9,30,13,0,301.0,332.0,0.9,20.7,553.0,622.08,464.27
2018,9,30,13,15,282.5,328.5,0.9,20.4,531.5,596.56,447.39
2018,9,30,13,30,264.0,325.0,0.9,20.1,510.0,570.67,429.96
2018,9,30,13,45,271.0,309.5,0.95,19.85,493.0,552.31,418.85
2018,9,30,14,0,278.0,294.0,1.0,19.6,476.0,532.62,406.53
2018,9,30,14,15,259.5,277.5,1.0,19.3,440.0,491.47,377.71
2018,9,30,14,30,241.0,261.0,1.0,19.0,404.0,444.33,344.25
2018,9,30,14,45,187.0,246.0,1.05,18.75,352.5,382.58,298.53
2018,9,30,15,0,133.0,231.0,1.1,18.5,301.0,324.72,254.83
2018,9,30,15,15,86.0,198.5,1.1,18.5,242.0,251.79,198.46
2018,9,30,15,30,39.0,166.0,1.1,18.5,183.0,188.56,148.6
2018,9,30,15,45,55.0,154.0,1.1,18.15,175.0,182.26,144.35
2018,9,30,16,0,71.0,142.0,1.1,17.8,167.0,174.32,138.18
2018,9,30,16,15,55.0,121.0,1.05,17.4,138.5,142.91,112.72
2018,9,30,16,30,39.0,100.0,1.0,17.0,110.0,113.24,88.42
2018,9,30,16,45,25.0,78.5,0.95,16.55,84.5,85.41,65.32
2018,9,30,17,0,11.0,57.0,0.9,16.1,59.0,58.22,42.58
2018,9,30,17,15,5.5,38.5,0.85,15.55,39.5,38.5,25.58
2018,9,30,17,30,0.0,20.0,0.8,15.0,20.0,19.33,5.73
2018,9,30,17,45,0.0,10.0,0.75,14.5,10.0,9.83,0.0
2018,9,30,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.45,12.7,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.2,12.7,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.25,12.6,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.35,12.2,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.8,11.15,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.8,11.2,1.0,0.0,0.0
2018,10,1,6,15,0.0,7.0,0.7,11.45,7.0,6.88,0.0
2018,10,1,6,30,0.0,13.0,0.6,11.7,13.0,12.54,3.82
2018,10,1,6,45,0.0,24.5,0.5,11.95,24.5,23.65,14.26
2018,10,1,7,0,0.0,36.0,0.4,12.2,36.0,34.76,24.14
2018,10,1,7,15,1.0,50.5,0.4,12.9,51.0,49.1,36.51
2018,10,1,7,30,2.0,65.0,0.4,13.6,66.0,63.7,48.87
2018,10,1,7,45,14.0,94.0,0.35,14.3,99.5,97.39,76.85
2018,10,1,8,0,26.0,123.0,0.3,15.0,133.0,135.1,107.47
2018,10,1,8,15,132.5,147.5,0.35,15.85,207.0,219.21,175.2
2018,10,1,8,30,239.0,172.0,0.4,16.7,281.0,315.09,250.04
2018,10,1,8,45,470.5,143.5,0.4,17.5,385.5,440.64,346.37
2018,10,1,9,0,702.0,115.0,0.4,18.3,490.0,583.44,450.73
2018,10,1,9,15,645.0,138.0,0.45,18.95,502.5,598.72,458.55
2018,10,1,9,30,588.0,161.0,0.5,19.6,515.0,607.36,462.78
2018,10,1,9,45,454.0,218.5,0.55,20.25,501.0,585.42,443.41
2018,10,1,10,0,320.0,276.0,0.6,20.9,487.0,549.08,413.81
2018,10,1,10,15,322.5,293.0,0.6,21.35,513.0,578.86,433.66
2018,10,1,10,30,325.0,310.0,0.6,21.8,539.0,607.62,451.79
2018,10,1,10,45,320.5,320.5,0.65,22.25,551.0,622.24,460.61
2018,10,1,11,0,316.0,331.0,0.7,22.7,563.0,635.44,468.59
2018,10,1,11,15,427.5,298.5,0.8,22.8,618.0,712.02,523.81
2018,10,1,11,30,539.0,266.0,0.9,22.9,673.0,782.02,573.21
2018,10,1,11,45,407.0,301.5,0.95,23.05,609.5,703.39,516.92
2018,10,1,12,0,275.0,337.0,1.0,23.2,546.0,614.52,454.04
2018,10,1,12,15,228.0,331.5,1.1,23.1,504.0,565.33,420.81
2018,10,1,12,30,181.0,326.0,1.2,23.0,462.0,506.67,379.83
2018,10,1,12,45,210.5,335.5,1.25,22.95,491.0,541.05,405.77
2018,10,1,13,0,240.0,345.0,1.3,22.9,520.0,573.86,429.71
2018,10,1,13,15,216.5,338.0,1.3,22.7,492.5,541.71,406.89
2018,10,1,13,30,193.0,331.0,1.3,22.5,465.0,509.69,384.5
2018,10,1,13,45,219.0,314.5,1.3,22.35,461.0,507.62,384.76
2018,10,1,14,0,245.0,298.0,1.3,22.2,457.0,503.4,383.2
2018,10,1,14,15,244.0,279.5,1.25,21.95,430.5,474.59,363.12
2018,10,1,14,30,243.0,261.0,1.2,21.7,404.0,445.13,342.49
2018,10,1,14,45,265.5,238.0,1.2,21.45,384.5,431.92,334.16
2018,10,1,15,0,288.0,215.0,1.2,21.2,365.0,409.75,318.82
2018,10,1,15,15,382.5,176.5,1.2,21.2,356.5,415.48,324.56
2018,10,1,15,30,477.0,138.0,1.2,21.2,348.0,406.29,317.9
2018,10,1,15,45,513.5,113.5,1.1,20.6,315.5,373.43,292.05
2018,10,1,16,0,550.0,89.0,1.0,20.0,283.0,338.12,262.93
2018,10,1,16,15,595.0,70.5,0.95,19.4,250.5,305.06,233.72
2018,10,1,16,30,640.0,52.0,0.9,18.8,218.0,265.7,197.39
2018,10,1,16,45,579.0,45.5,0.8,18.25,170.0,205.48,145.32
2018,10,1,17,0,518.0,39.0,0.7,17.7,122.0,151.98,98.99
2018,10,1,17,15,389.0,30.5,0.65,17.05,80.0,92.72,52.46
2018,10,1,17,30,260.0,22.0,0.6,16.4,38.0,46.33,10.65
2018,10,1,17,45,130.0,11.0,0.55,15.8,19.0,15.1,0.0
2018,10,1,18,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.45,14.45,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.35,14.35,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.35,14.2,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.45,14.05,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.5,0.45,13.25,0.5,0.0,0.0
2018,10,2,6,0,0.0,1.0,0.4,13.3,1.0,0.0,0.0
2018,10,2,6,15,0.0,6.5,0.35,13.5,6.5,6.39,0.0
2018,10,2,6,30,0.0,12.0,0.3,13.7,12.0,11.57,2.84
2018,10,2,6,45,0.0,23.0,0.25,13.85,23.0,22.2,12.91
2018,10,2,7,0,0.0,34.0,0.2,14.0,34.0,32.83,22.31
2018,10,2,7,15,65.5,60.5,0.25,14.55,78.5,80.63,61.14
2018,10,2,7,30,131.0,87.0,0.3,15.1,123.0,134.31,105.09
2018,10,2,7,45,147.5,112.5,0.3,15.6,160.5,174.68,138.41
2018,10,2,8,0,164.0,138.0,0.3,16.1,198.0,216.69,172.28
2018,10,2,8,15,203.5,162.0,0.35,16.8,247.0,270.16,214.32
2018,10,2,8,30,243.0,186.0,0.4,17.5,296.0,332.03,261.67
2018,10,2,8,45,182.5,203.5,0.45,18.2,291.0,320.99,251.63
2018,10,2,9,0,122.0,221.0,0.5,18.9,286.0,308.9,240.77
2018,10,2,9,15,283.5,216.0,0.6,19.55,381.5,424.67,330.16
2018,10,2,9,30,445.0,211.0,0.7,20.2,477.0,553.54,424.73
2018,10,2,9,45,623.5,162.5,0.75,20.85,558.0,655.99,498.19
2018,10,2,10,0,802.0,114.0,0.8,21.5,639.0,761.76,569.23
2018,10,2,10,15,792.5,124.5,0.85,21.9,661.0,788.11,584.38
2018,10,2,10,30,783.0,135.0,0.9,22.3,683.0,811.04,598.23
2018,10,2,10,45,643.0,195.5,0.9,22.75,653.5,775.61,572.44
2018,10,2,11,0,503.0,256.0,0.9,23.2,624.0,725.97,534.74
2018,10,2,11,15,494.0,258.0,1.0,23.4,624.0,727.08,536.45
2018,10,2,11,30,485.0,260.0,1.1,23.6,624.0,725.94,536.04
2018,10,2,11,45,636.0,205.5,1.15,23.85,685.0,809.6,595.69
2018,10,2,12,0,787.0,151.0,1.2,24.1,746.0,884.22,643.56
2018,10,2,12,15,756.0,165.5,1.25,24.15,734.0,873.29,636.24
2018,10,2,12,30,725.0,180.0,1.3,24.2,722.0,856.05,625.92
2018,10,2,12,45,621.0,211.0,1.3,24.25,669.5,789.17,581.48
2018,10,2,13,0,517.0,242.0,1.3,24.3,617.0,719.44,533.12
2018,10,2,13,15,343.5,277.0,1.35,24.15,523.0,591.26,442.69
2018,10,2,13,30,170.0,312.0,1.4,24.0,429.0,469.72,353.66
2018,10,2,13,45,295.0,281.5,1.45,23.9,475.0,539.98,408.96
2018,10,2,14,0,420.0,251.0,1.5,23.8,521.0,601.42,455.6
2018,10,2,14,15,396.5,242.0,1.55,23.4,486.0,553.1,421.91
2018,10,2,14,30,373.0,233.0,1.6,23.0,451.0,512.18,393.58
2018,10,2,14,45,446.0,195.5,1.65,22.65,438.0,511.73,396.0
2018,10,2,15,0,519.0,158.0,1.7,22.3,425.0,497.68,387.69
2018,10,2,15,15,609.0,121.5,1.7,22.3,407.0,489.48,382.22
2018,10,2,15,30,699.0,85.0,1.7,22.3,389.0,468.31,365.87
2018,10,2,15,45,602.0,91.0,1.7,21.25,331.0,392.7,307.51
2018,10,2,16,0,505.0,97.0,1.7,20.2,273.0,325.13,254.15
2018,10,2,16,15,326.5,94.5,1.65,19.55,201.5,225.89,175.3
2018,10,2,16,30,148.0,92.0,1.6,18.9,130.0,141.95,108.89
2018,10,2,16,45,204.0,67.5,1.5,18.25,107.0,124.82,91.74
2018,10,2,17,0,260.0,43.0,1.4,17.6,84.0,100.67,67.36
2018,10,2,17,15,224.5,32.5,1.25,17.0,58.0,68.87,40.08
2018,10,2,17,30,189.0,22.0,1.1,16.4,32.0,38.99,4.29
2018,10,2,17,45,94.5,11.0,0.95,15.8,16.0,13.63,0.0
2018,10,2,18,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,0.55,14.15,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,3,5,45,4.5,0.5,0.6,13.45,0.5,0.0,0.0
2018,10,3,6,0,9.0,1.0,0.6,13.5,1.0,0.0,0.0
2018,10,3,6,15,23.0,12.5,0.65,13.85,14.0,13.51,0.0
2018,10,3,6,30,37.0,24.0,0.7,14.2,27.0,28.46,13.2
2018,10,3,6,45,42.5,41.0,0.75,14.5,46.5,49.44,33.48
2018,10,3,7,0,48.0,58.0,0.8,14.8,66.0,68.89,50.63
2018,10,3,7,15,67.0,80.0,0.8,15.15,95.5,101.62,78.32
2018,10,3,7,30,86.0,102.0,0.8,15.5,125.0,134.77,106.14
2018,10,3,7,45,105.0,124.0,0.85,15.8,158.0,169.99,135.33
2018,10,3,8,0,124.0,146.0,0.9,16.1,191.0,207.17,165.62
2018,10,3,8,15,73.5,148.5,0.95,16.5,176.0,186.64,148.8
2018,10,3,8,30,23.0,151.0,1.0,16.9,161.0,161.28,127.57
2018,10,3,8,45,20.5,165.0,1.05,17.3,174.5,174.77,137.94
2018,10,3,9,0,18.0,179.0,1.1,17.7,188.0,188.03,147.85
2018,10,3,9,15,60.5,215.5,1.15,18.1,250.5,260.27,204.93
2018,10,3,9,30,103.0,252.0,1.2,18.5,313.0,331.68,259.77
2018,10,3,9,45,119.0,276.5,1.2,18.95,351.0,380.2,295.29
2018,10,3,10,0,135.0,301.0,1.2,19.4,389.0,423.01,326.07
2018,10,3,10,15,222.5,304.5,1.25,19.7,456.5,501.51,385.0
2018,10,3,10,30,310.0,308.0,1.3,20.0,524.0,591.93,450.59
2018,10,3,10,45,210.0,282.5,1.3,20.35,430.5,477.2,364.99
2018,10,3,11,0,110.0,257.0,1.3,20.7,337.0,366.25,281.11
2018,10,3,11,15,79.0,283.5,1.35,20.7,341.5,360.38,276.09
2018,10,3,11,30,48.0,310.0,1.4,20.7,346.0,361.83,275.8
2018,10,3,11,45,57.0,316.5,1.4,20.75,359.5,377.15,287.3
2018,10,3,12,0,66.0,323.0,1.4,20.8,373.0,392.32,298.6
2018,10,3,12,15,102.5,340.0,1.4,20.55,416.5,443.28,337.29
2018,10,3,12,30,139.0,357.0,1.4,20.3,460.0,502.47,381.08
2018,10,3,12,45,106.5,325.5,1.4,20.0,403.5,429.36,327.62
2018,10,3,13,0,74.0,294.0,1.4,19.7,347.0,365.81,280.89
2018,10,3,13,15,64.5,264.0,1.4,19.5,309.5,324.36,250.52
2018,10,3,13,30,55.0,234.0,1.4,19.3,272.0,283.32,219.86
2018,10,3,13,45,88.0,250.5,1.35,19.1,308.0,325.82,253.76
2018,10,3,14,0,121.0,267.0,1.3,18.9,344.0,373.53,290.69
2018,10,3,14,15,115.0,260.5,1.25,18.75,330.5,358.08,279.0
2018,10,3,14,30,109.0,254.0,1.2,18.6,317.0,336.43,263.0
2018,10,3,14,45,203.5,191.5,1.2,18.5,299.0,339.64,268.6
2018,10,3,15,0,298.0,129.0,1.2,18.4,281.0,328.35,262.3
2018,10,3,15,15,532.0,99.0,1.2,18.4,340.0,419.25,334.13
2018,10,3,15,30,766.0,69.0,1.2,18.4,399.0,482.88,381.07
2018,10,3,15,45,594.0,70.0,1.1,18.15,307.5,364.03,287.34
2018,10,3,16,0,422.0,71.0,1.0,17.9,216.0,260.81,205.15
2018,10,3,16,15,255.0,64.5,0.95,17.65,148.0,166.34,129.03
2018,10,3,16,30,88.0,58.0,0.9,17.4,80.0,86.91,65.35
2018,10,3,16,45,93.5,48.0,0.85,17.1,66.5,75.0,54.31
2018,10,3,17,0,99.0,38.0,0.8,16.8,53.0,60.16,40.4
2018,10,3,17,15,56.0,23.5,0.75,16.25,31.5,33.05,18.41
2018,10,3,17,30,13.0,9.0,0.7,15.7,10.0,9.96,0.0
2018,10,3,17,45,6.5,4.5,0.65,15.1,5.0,4.6,0.0
2018,10,3,18,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,10,4,5,45,10.5,1.5,0.6,11.9,1.0,0.0,0.0
2018,10,4,6,0,21.0,3.0,0.6,12.0,2.0,0.0,0.0
2018,10,4,6,15,163.5,14.5,0.65,12.3,25.0,22.76,0.0
2018,10,4,6,30,306.0,26.0,0.7,12.6,48.0,62.02,26.18
2018,10,4,6,45,418.5,34.5,0.7,12.95,91.0,110.09,67.55
2018,10,4,7,0,531.0,43.0,0.7,13.3,134.0,169.68,116.72
2018,10,4,7,15,372.5,49.5,0.7,13.6,124.0,162.89,121.02
2018,10,4,7,30,214.0,56.0,0.7,13.9,114.0,135.47,105.02
2018,10,4,7,45,107.0,70.5,0.7,14.15,99.5,117.14,92.58
2018,10,4,8,0,0.0,85.0,0.7,14.4,85.0,82.59,64.32
2018,10,4,8,15,3.5,110.5,0.75,14.9,112.0,109.69,86.61
2018,10,4,8,30,7.0,136.0,0.8,15.4,139.0,137.28,108.75
2018,10,4,8,45,18.5,166.0,0.8,15.85,175.5,174.66,138.53
2018,10,4,9,0,30.0,196.0,0.8,16.3,212.0,218.08,172.47
2018,10,4,9,15,58.5,218.5,0.85,16.65,252.0,262.17,206.88
2018,10,4,9,30,87.0,241.0,0.9,17.0,292.0,308.44,242.43
2018,10,4,9,45,111.0,267.0,0.95,17.35,336.0,363.94,284.13
2018,10,4,10,0,135.0,293.0,1.0,17.7,380.0,414.31,321.21
2018,10,4,10,15,116.0,293.5,1.05,17.85,370.5,403.32,311.82
2018,10,4,10,30,97.0,294.0,1.1,18.0,361.0,382.95,295.96
2018,10,4,10,45,58.5,260.5,1.15,18.15,301.0,316.08,244.65
2018,10,4,11,0,20.0,227.0,1.2,18.3,241.0,241.61,186.7
2018,10,4,11,15,33.5,254.0,1.25,18.35,278.5,288.79,223.48
2018,10,4,11,30,47.0,281.0,1.3,18.4,316.0,329.87,254.67
2018,10,4,11,45,73.0,303.5,1.3,18.45,358.0,377.51,290.83
2018,10,4,12,0,99.0,326.0,1.3,18.5,400.0,425.18,326.46
2018,10,4,12,15,90.5,297.5,1.35,18.5,365.0,386.54,297.79
2018,10,4,12,30,82.0,269.0,1.4,18.5,330.0,347.88,269.32
2018,10,4,12,45,113.5,296.0,1.45,18.55,378.5,412.07,318.45
2018,10,4,13,0,145.0,323.0,1.5,18.6,427.0,466.7,359.28
2018,10,4,13,15,240.0,301.0,1.5,18.5,467.0,528.31,407.21
2018,10,4,13,30,335.0,279.0,1.5,18.4,507.0,576.56,444.79
2018,10,4,13,45,565.5,195.5,1.55,18.35,561.5,668.44,517.02
2018,10,4,14,0,796.0,112.0,1.6,18.3,616.0,738.63,569.79
2018,10,4,14,15,814.5,99.0,1.6,18.15,590.0,711.41,551.3
2018,10,4,14,30,833.0,86.0,1.6,18.0,564.0,680.15,530.79
2018,10,4,14,45,817.5,82.5,1.6,17.85,524.0,633.05,497.58
2018,10,4,15,0,802.0,79.0,1.6,17.7,484.0,584.8,461.97
2018,10,4,15,15,778.0,76.0,1.6,17.7,439.0,531.38,421.12
2018,10,4,15,30,754.0,73.0,1.6,17.7,394.0,478.15,379.18
2018,10,4,15,45,724.0,69.0,1.55,17.15,346.5,421.54,333.82
2018,10,4,16,0,694.0,65.0,1.5,16.6,299.0,366.4,288.02
2018,10,4,16,15,650.0,59.5,1.5,16.2,250.5,306.87,237.29
2018,10,4,16,30,606.0,54.0,1.5,15.8,202.0,250.54,187.81
2018,10,4,16,45,531.0,47.0,1.5,15.4,154.0,188.86,134.21
2018,10,4,17,0,456.0,40.0,1.5,15.0,106.0,135.2,87.93
2018,10,4,17,15,316.0,29.5,1.5,14.45,66.5,77.53,42.54
2018,10,4,17,30,176.0,19.0,1.5,13.9,27.0,33.2,0.0
2018,10,4,17,45,88.0,9.5,1.45,13.4,13.5,9.34,0.0
2018,10,4,18,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,5,5,45,11.5,1.5,1.0,8.4,1.0,0.0,0.0
2018,10,5,6,0,23.0,3.0,1.0,8.6,2.0,0.0,0.0
2018,10,5,6,15,176.0,14.0,1.05,9.25,25.0,22.75,0.0
2018,10,5,6,30,329.0,25.0,1.1,9.9,48.0,62.95,24.84
2018,10,5,6,45,447.5,33.0,1.15,10.55,92.5,112.92,69.11
2018,10,5,7,0,566.0,41.0,1.2,11.2,137.0,174.27,120.2
2018,10,5,7,15,634.0,46.0,1.15,11.65,187.5,232.04,171.76
2018,10,5,7,30,702.0,51.0,1.1,12.1,238.0,296.64,228.76
2018,10,5,7,45,745.0,54.5,1.1,12.6,289.0,356.21,280.96
2018,10,5,8,0,788.0,58.0,1.1,13.1,340.0,419.01,333.96
2018,10,5,8,15,816.0,60.5,1.0,13.6,388.5,476.1,380.14
2018,10,5,8,30,844.0,63.0,0.9,14.1,437.0,532.11,423.45
2018,10,5,8,45,864.0,65.0,0.8,14.6,482.0,585.1,462.5
2018,10,5,9,0,884.0,67.0,0.7,15.1,527.0,637.58,499.39
2018,10,5,9,15,897.5,68.5,0.7,15.7,566.0,684.26,530.76
2018,10,5,9,30,911.0,70.0,0.7,16.3,605.0,729.28,559.1
2018,10,5,9,45,819.5,106.0,0.7,16.85,607.5,735.6,560.5
2018,10,5,10,0,728.0,142.0,0.7,17.4,610.0,731.68,555.5
2018,10,5,10,15,750.5,141.5,0.75,17.95,641.0,769.91,580.26
2018,10,5,10,30,773.0,141.0,0.8,18.5,672.0,803.63,601.17
2018,10,5,10,45,860.0,110.0,0.85,19.05,716.0,859.98,636.91
2018,10,5,11,0,947.0,79.0,0.9,19.6,760.0,910.59,668.03
2018,10,5,11,15,948.5,79.5,0.9,19.9,770.0,924.47,675.02
2018,10,5,11,30,950.0,80.0,0.9,20.2,780.0,934.67,680.27
2018,10,5,11,45,949.5,81.0,0.95,20.5,783.0,939.92,683.44
2018,10,5,12,0,949.0,82.0,1.0,20.8,786.0,941.41,684.41
2018,10,5,12,15,873.5,113.5,1.0,20.9,758.0,905.91,661.45
2018,10,5,12,30,798.0,145.0,1.0,21.0,730.0,872.6,640.33
2018,10,5,12,45,749.5,163.0,1.05,21.1,705.0,844.25,623.09
2018,10,5,13,0,701.0,181.0,1.1,21.2,680.0,810.6,602.12
2018,10,5,13,15,768.5,148.0,1.15,21.15,680.0,817.86,608.79
2018,10,5,13,30,836.0,115.0,1.2,21.1,680.0,816.79,609.55
2018,10,5,13,45,870.0,96.0,1.3,21.0,662.5,796.61,598.36
2018,10,5,14,0,904.0,77.0,1.4,20.9,645.0,775.8,586.82
2018,10,5,14,15,891.5,75.5,1.45,20.7,609.5,735.24,561.17
2018,10,5,14,30,879.0,74.0,1.5,20.5,574.0,692.64,533.82
2018,10,5,14,45,862.5,72.0,1.6,20.3,533.0,645.09,502.23
2018,10,5,15,0,846.0,70.0,1.7,20.1,492.0,596.34,467.21
2018,10,5,15,15,823.5,67.5,1.7,20.1,446.5,544.9,427.99
2018,10,5,15,30,801.0,65.0,1.7,20.1,401.0,490.98,385.72
2018,10,5,15,45,760.0,63.0,1.7,19.35,350.5,429.22,337.08
2018,10,5,16,0,719.0,61.0,1.7,18.6,300.0,369.95,288.58
2018,10,5,16,15,669.5,55.5,1.7,18.0,249.0,306.78,235.28
2018,10,5,16,30,620.0,50.0,1.7,17.4,198.0,247.88,184.0
2018,10,5,16,45,548.5,43.5,1.7,16.8,151.0,187.6,131.58
2018,10,5,17,0,477.0,37.0,1.7,16.2,104.0,134.49,85.76
2018,10,5,17,15,332.0,27.5,1.7,15.55,65.0,76.54,40.19
2018,10,5,17,30,187.0,18.0,1.7,14.9,26.0,31.77,0.0
2018,10,5,17,45,93.5,9.0,1.7,14.3,13.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,6,5,45,11.0,1.5,1.4,10.35,1.0,0.0,0.0
2018,10,6,6,0,22.0,3.0,1.4,10.3,2.0,0.0,0.0
2018,10,6,6,15,140.0,13.0,1.45,10.8,21.0,19.77,0.0
2018,10,6,6,30,258.0,23.0,1.5,11.3,40.0,52.78,18.77
2018,10,6,6,45,391.0,32.0,1.55,11.8,84.0,102.04,62.06
2018,10,6,7,0,524.0,41.0,1.6,12.3,128.0,164.69,113.29
2018,10,6,7,15,610.0,44.5,1.55,12.85,179.5,222.84,164.31
2018,10,6,7,30,696.0,48.0,1.5,13.4,231.0,290.37,223.25
2018,10,6,7,45,743.0,51.0,1.5,14.0,282.5,350.47,275.9
2018,10,6,8,0,790.0,54.0,1.5,14.6,334.0,414.22,329.78
2018,10,6,8,15,819.5,56.0,1.5,15.2,383.0,469.72,375.49
2018,10,6,8,30,849.0,58.0,1.5,15.8,432.0,527.74,421.34
2018,10,6,8,45,870.0,60.0,1.5,16.4,477.0,581.44,462.22
2018,10,6,9,0,891.0,62.0,1.5,17.0,522.0,634.68,501.32
2018,10,6,9,15,904.0,64.5,1.5,17.4,562.0,682.32,534.43
2018,10,6,9,30,917.0,67.0,1.5,17.8,602.0,728.23,564.56
2018,10,6,9,45,925.5,70.0,1.55,18.15,636.0,769.36,591.44
2018,10,6,10,0,934.0,73.0,1.6,18.5,670.0,807.94,616.32
2018,10,6,10,15,942.5,74.0,1.65,18.75,697.5,841.56,637.84
2018,10,6,10,30,951.0,75.0,1.7,19.0,725.0,872.22,657.31
2018,10,6,10,45,956.5,75.5,1.75,19.25,744.5,896.65,672.57
2018,10,6,11,0,962.0,76.0,1.8,19.5,764.0,917.67,685.65
2018,10,6,11,15,965.0,77.0,1.85,19.6,775.5,933.52,695.79
2018,10,6,11,30,968.0,78.0,1.9,19.7,787.0,945.66,703.65
2018,10,6,11,45,969.5,78.0,1.95,19.85,790.5,951.59,707.43
2018,10,6,12,0,971.0,78.0,2.0,20.0,794.0,953.69,708.9
2018,10,6,12,15,969.5,78.5,2.05,20.05,789.0,949.84,706.88
2018,10,6,12,30,968.0,79.0,2.1,20.1,784.0,942.17,702.52
2018,10,6,12,45,964.0,79.0,2.15,20.1,770.5,928.01,694.12
2018,10,6,13,0,960.0,79.0,2.2,20.1,757.0,910.23,683.41
2018,10,6,13,15,954.5,78.0,2.25,20.05,735.5,886.55,668.9
2018,10,6,13,30,949.0,77.0,2.3,20.0,714.0,859.54,652.13
2018,10,6,13,45,940.0,76.0,2.3,19.95,684.5,826.6,630.8
2018,10,6,14,0,931.0,75.0,2.3,19.9,655.0,790.85,607.42
2018,10,6,14,15,919.0,73.0,2.3,19.8,619.0,749.22,579.81
2018,10,6,14,30,907.0,71.0,2.3,19.7,583.0,705.42,550.37
2018,10,6,14,45,890.5,69.5,2.3,19.6,541.5,657.36,516.85
2018,10,6,15,0,874.0,68.0,2.3,19.5,500.0,608.02,479.97
2018,10,6,15,15,851.5,65.5,2.3,19.5,453.5,553.24,437.74
2018,10,6,15,30,829.0,63.0,2.3,19.5,407.0,500.22,395.49
2018,10,6,15,45,796.0,59.5,2.3,19.1,356.5,439.31,346.38
2018,10,6,16,0,763.0,56.0,2.3,18.7,306.0,380.04,296.8
2018,10,6,16,15,713.5,52.0,2.2,18.2,254.5,316.34,242.23
2018,10,6,16,30,664.0,48.0,2.1,17.7,203.0,256.81,189.74
2018,10,6,16,45,581.5,42.0,2.05,17.25,153.5,191.65,133.22
2018,10,6,17,0,499.0,36.0,2.0,16.8,104.0,135.89,85.44
2018,10,6,17,15,345.0,27.0,1.95,16.15,64.5,76.38,38.47
2018,10,6,17,30,191.0,18.0,1.9,15.5,25.0,31.41,0.0
2018,10,6,17,45,95.5,9.0,1.9,14.9,12.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,7,6,15,156.5,11.5,1.65,11.9,21.5,18.95,0.0
2018,10,7,6,30,313.0,23.0,1.7,12.4,43.0,58.05,18.01
2018,10,7,6,45,446.0,31.0,1.7,12.85,88.0,109.56,65.35
2018,10,7,7,0,579.0,39.0,1.7,13.3,133.0,173.55,117.89
2018,10,7,7,15,647.5,44.0,1.75,13.9,184.0,231.88,169.84
2018,10,7,7,30,716.0,49.0,1.8,14.5,235.0,297.07,227.43
2018,10,7,7,45,759.0,53.0,1.85,15.05,287.0,357.68,280.78
2018,10,7,8,0,802.0,57.0,1.9,15.6,339.0,421.49,335.0
2018,10,7,8,15,831.0,60.0,1.9,16.2,388.5,478.36,381.89
2018,10,7,8,30,860.0,63.0,1.9,16.8,438.0,537.66,428.81
2018,10,7,8,45,879.5,65.5,1.9,17.35,483.5,591.44,469.94
2018,10,7,9,0,899.0,68.0,1.9,17.9,529.0,644.6,509.19
2018,10,7,9,15,914.0,70.0,1.9,18.35,569.5,693.25,543.42
2018,10,7,9,30,929.0,72.0,1.9,18.8,610.0,740.28,574.35
2018,10,7,9,45,939.5,73.0,1.9,19.25,644.0,780.98,600.3
2018,10,7,10,0,950.0,74.0,1.9,19.7,678.0,819.21,624.24
2018,10,7,10,15,957.5,75.5,1.85,20.05,705.0,852.92,644.56
2018,10,7,10,30,965.0,77.0,1.8,20.4,732.0,883.57,662.61
2018,10,7,10,45,969.5,77.0,1.8,20.8,750.5,906.79,675.99
2018,10,7,11,0,974.0,77.0,1.8,21.2,769.0,926.5,687.13
2018,10,7,11,15,975.0,78.0,1.8,21.45,779.5,940.67,695.09
2018,10,7,11,30,976.0,79.0,1.8,21.7,790.0,951.05,700.74
2018,10,7,11,45,974.5,79.5,1.75,21.9,791.5,954.84,701.74
2018,10,7,12,0,973.0,80.0,1.7,22.1,793.0,954.76,700.44
2018,10,7,12,15,969.0,81.0,1.75,22.25,787.0,949.18,697.17
2018,10,7,12,30,965.0,82.0,1.8,22.4,781.0,939.82,691.62
2018,10,7,12,45,957.5,82.5,1.8,22.55,765.5,923.17,680.84
2018,10,7,13,0,950.0,83.0,1.8,22.7,750.0,903.01,667.92
2018,10,7,13,15,941.5,82.5,1.8,22.7,727.0,877.55,651.95
2018,10,7,13,30,933.0,82.0,1.8,22.7,704.0,848.92,633.92
2018,10,7,13,45,921.5,82.0,1.85,22.7,674.5,815.53,613.09
2018,10,7,14,0,910.0,82.0,1.9,22.7,645.0,779.53,590.3
2018,10,7,14,15,894.0,81.0,1.9,22.6,608.0,736.82,562.41
2018,10,7,14,30,878.0,80.0,1.9,22.5,571.0,692.3,532.93
2018,10,7,14,45,855.5,79.5,1.95,22.35,528.5,645.42,500.4
2018,10,7,15,0,833.0,79.0,2.0,22.2,486.0,594.75,463.4
2018,10,7,15,15,808.0,75.5,2.0,22.2,439.5,539.03,421.1
2018,10,7,15,30,783.0,72.0,2.0,22.2,393.0,483.55,377.69
2018,10,7,15,45,741.0,69.0,1.9,21.75,342.0,421.34,328.09
2018,10,7,16,0,699.0,66.0,1.8,21.3,291.0,361.76,279.01
2018,10,7,16,15,639.5,60.0,1.65,20.65,239.0,296.58,224.51
2018,10,7,16,30,580.0,54.0,1.5,20.0,187.0,236.15,172.73
2018,10,7,16,45,493.5,46.0,1.35,19.35,139.0,172.97,119.29
2018,10,7,17,0,407.0,38.0,1.2,18.7,91.0,119.19,74.54
2018,10,7,17,15,265.0,26.0,1.15,17.8,54.5,63.51,30.56
2018,10,7,17,30,123.0,14.0,1.1,16.9,18.0,22.18,0.0
2018,10,7,17,45,61.5,7.0,1.05,16.05,9.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,8,6,15,157.5,11.0,0.85,11.4,20.5,18.35,0.0
2018,10,8,6,30,315.0,22.0,0.8,12.3,41.0,56.68,14.56
2018,10,8,6,45,449.0,29.0,0.8,13.2,85.0,106.82,62.57
2018,10,8,7,0,583.0,36.0,0.8,14.1,129.0,170.54,114.33
2018,10,8,7,15,651.0,41.0,0.8,14.8,179.5,228.73,165.5
2018,10,8,7,30,719.0,46.0,0.8,15.5,230.0,293.73,222.01
2018,10,8,7,45,761.0,49.0,0.85,16.15,281.0,352.85,273.24
2018,10,8,8,0,803.0,52.0,0.9,16.8,332.0,413.56,324.04
2018,10,8,8,15,830.5,54.5,0.95,17.4,380.0,470.5,370.23
2018,10,8,8,30,858.0,57.0,1.0,18.0,428.0,528.28,415.3
2018,10,8,8,45,877.5,58.5,1.05,18.6,472.5,580.72,454.85
2018,10,8,9,0,897.0,60.0,1.1,19.2,517.0,632.55,492.62
2018,10,8,9,15,910.0,62.0,1.1,19.7,556.0,679.67,524.68
2018,10,8,9,30,923.0,64.0,1.1,20.2,595.0,725.03,553.59
2018,10,8,9,45,932.5,65.0,1.1,20.7,628.0,764.67,578.04
2018,10,8,10,0,942.0,66.0,1.1,21.2,661.0,801.8,600.5
2018,10,8,10,15,949.5,67.0,1.1,21.6,687.5,834.63,620.04
2018,10,8,10,30,957.0,68.0,1.1,22.0,714.0,864.43,637.46
2018,10,8,10,45,961.5,68.5,1.1,22.4,732.5,887.94,650.7
2018,10,8,11,0,966.0,69.0,1.1,22.8,751.0,907.99,661.76
2018,10,8,11,15,968.5,69.5,1.1,23.05,762.0,922.72,669.85
2018,10,8,11,30,971.0,70.0,1.1,23.3,773.0,933.73,675.73
2018,10,8,11,45,971.0,70.5,1.1,23.55,775.5,938.75,677.95
2018,10,8,12,0,971.0,71.0,1.1,23.8,778.0,939.93,677.96
2018,10,8,12,15,969.5,71.0,1.1,23.9,772.5,935.39,674.92
2018,10,8,12,30,968.0,71.0,1.1,24.0,767.0,927.04,669.68
2018,10,8,12,45,964.5,70.5,1.1,24.1,753.5,912.65,660.76
2018,10,8,13,0,961.0,70.0,1.1,24.2,740.0,894.63,649.69
2018,10,8,13,15,955.0,69.5,1.15,24.2,718.5,871.01,636.09
2018,10,8,13,30,949.0,69.0,1.2,24.2,697.0,844.09,620.32
2018,10,8,13,45,940.5,68.0,1.2,24.15,668.0,811.51,600.19
2018,10,8,14,0,932.0,67.0,1.2,24.1,639.0,776.11,578.09
2018,10,8,14,15,920.0,66.0,1.25,23.95,603.5,735.57,553.06
2018,10,8,14,30,908.0,65.0,1.3,23.8,568.0,692.89,526.12
2018,10,8,14,45,891.5,63.0,1.35,23.6,526.5,644.3,493.89
2018,10,8,15,0,875.0,61.0,1.4,23.4,485.0,594.46,458.33
2018,10,8,15,15,852.5,59.0,1.4,23.4,439.0,540.34,417.71
2018,10,8,15,30,830.0,57.0,1.4,23.4,393.0,486.13,375.68
2018,10,8,15,45,796.5,54.5,1.45,22.65,343.5,426.6,329.32
2018,10,8,16,0,763.0,52.0,1.5,21.9,294.0,370.07,283.25
2018,10,8,16,15,711.5,48.0,1.45,20.95,243.0,306.09,229.82
2018,10,8,16,30,660.0,44.0,1.4,20.0,192.0,246.54,178.42
2018,10,8,16,45,575.0,38.5,1.35,19.1,143.0,182.23,123.66
2018,10,8,17,0,490.0,33.0,1.3,18.2,94.0,126.95,77.18
2018,10,8,17,15,327.0,24.0,1.25,17.35,56.5,67.68,29.7
2018,10,8,17,30,164.0,15.0,1.2,16.5,19.0,25.44,0.0
2018,10,8,17,45,82.0,7.5,1.2,15.65,9.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.45,13.1,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.55,12.85,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,9,6,15,131.0,11.5,1.0,10.45,19.0,17.44,0.0
2018,10,9,6,30,262.0,23.0,0.9,11.1,38.0,51.61,10.25
2018,10,9,6,45,397.0,31.5,0.8,11.75,80.5,101.1,60.16
2018,10,9,7,0,532.0,40.0,0.7,12.4,123.0,163.31,110.74
2018,10,9,7,15,606.5,45.5,0.65,13.0,173.0,220.18,160.53
2018,10,9,7,30,681.0,51.0,0.6,13.6,223.0,285.33,216.93
2018,10,9,7,45,728.0,54.0,0.55,14.15,273.5,344.29,267.67
2018,10,9,8,0,775.0,57.0,0.5,14.7,324.0,406.89,319.35
2018,10,9,8,15,805.5,60.0,0.5,15.45,373.0,464.64,365.39
2018,10,9,8,30,836.0,63.0,0.5,16.2,422.0,521.5,408.91
2018,10,9,8,45,858.0,64.5,0.5,16.9,466.5,574.29,447.77
2018,10,9,9,0,880.0,66.0,0.5,17.6,511.0,626.75,484.9
2018,10,9,9,15,892.5,69.0,0.5,18.4,550.0,673.86,516.27
2018,10,9,9,30,905.0,72.0,0.5,19.2,589.0,719.23,544.06
2018,10,9,9,45,913.0,74.5,0.5,20.0,622.0,758.73,567.28
2018,10,9,10,0,921.0,77.0,0.5,20.8,655.0,795.69,588.47
2018,10,9,10,15,929.5,78.0,0.5,21.3,681.5,828.65,607.4
2018,10,9,10,30,938.0,79.0,0.5,21.8,708.0,858.7,624.3
2018,10,9,10,45,886.5,103.0,0.5,22.35,710.5,860.79,623.16
2018,10,9,11,0,835.0,127.0,0.5,22.9,713.0,862.49,622.32
2018,10,9,11,15,754.5,164.5,0.55,23.15,700.0,847.3,612.5
2018,10,9,11,30,674.0,202.0,0.6,23.4,687.0,823.74,597.58
2018,10,9,11,45,758.0,166.0,0.65,23.7,713.5,862.14,622.62
2018,10,9,12,0,842.0,130.0,0.7,24.0,740.0,893.93,642.46
2018,10,9,12,15,686.0,180.5,0.8,23.95,675.0,812.53,591.7
2018,10,9,12,30,530.0,231.0,0.9,23.9,610.0,722.36,532.13
2018,10,9,12,45,517.0,240.0,0.95,23.85,604.0,714.62,528.35
2018,10,9,13,0,504.0,249.0,1.0,23.8,598.0,705.02,522.36
2018,10,9,13,15,634.0,194.5,1.1,23.45,620.0,746.73,556.17
2018,10,9,13,30,764.0,140.0,1.2,23.1,642.0,777.52,580.23
2018,10,9,13,45,833.5,110.0,1.25,22.8,636.0,775.8,580.89
2018,10,9,14,0,903.0,80.0,1.3,22.5,630.0,765.7,576.34
2018,10,9,14,15,869.5,83.5,1.4,22.0,588.0,715.77,545.32
2018,10,9,14,30,836.0,87.0,1.5,21.5,546.0,668.45,515.54
2018,10,9,14,45,824.0,82.5,1.55,21.0,506.5,622.5,483.84
2018,10,9,15,0,812.0,78.0,1.6,20.5,467.0,575.12,449.91
2018,10,9,15,15,797.0,74.0,1.6,20.5,424.5,525.47,411.91
2018,10,9,15,30,782.0,70.0,1.6,20.5,382.0,475.16,372.14
2018,10,9,15,45,750.5,65.5,1.65,19.3,333.5,416.47,326.26
2018,10,9,16,0,719.0,61.0,1.7,18.1,285.0,359.37,279.56
2018,10,9,16,15,666.5,55.5,1.6,17.4,234.5,295.88,225.44
2018,10,9,16,30,614.0,50.0,1.5,16.7,184.0,237.67,174.37
2018,10,9,16,45,525.5,42.5,1.45,16.05,136.0,173.33,119.19
2018,10,9,17,0,437.0,35.0,1.4,15.4,88.0,118.61,73.03
2018,10,9,17,15,281.5,24.5,1.25,14.6,52.5,61.16,25.07
2018,10,9,17,30,126.0,14.0,1.1,13.8,17.0,21.58,0.0
2018,10,9,17,45,63.0,7.0,1.0,13.05,8.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
