Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,23,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,10,30,6,15,38.0,3.5,1.5,7.9,3.0,0.0,0.0
2018,10,30,6,30,76.0,7.0,1.5,8.2,6.0,6.88,0.0
2018,10,30,6,45,263.0,17.0,1.5,8.5,36.0,49.16,0.0
2018,10,30,7,0,450.0,27.0,1.5,8.8,66.0,114.25,65.86
2018,10,30,7,15,553.0,33.0,1.55,9.45,111.5,170.54,117.36
2018,10,30,7,30,656.0,39.0,1.6,10.1,157.0,237.13,176.05
2018,10,30,7,45,714.0,43.5,1.65,10.75,206.0,296.74,230.23
2018,10,30,8,0,772.0,48.0,1.7,11.4,255.0,361.02,287.06
2018,10,30,8,15,809.0,50.5,1.75,12.0,302.0,416.11,335.21
2018,10,30,8,30,846.0,53.0,1.8,12.6,349.0,474.49,384.22
2018,10,30,8,45,870.5,55.5,1.85,13.2,392.5,527.54,427.39
2018,10,30,9,0,895.0,58.0,1.9,13.8,436.0,580.4,468.92
2018,10,30,9,15,911.5,60.0,1.85,14.3,474.5,627.24,504.2
2018,10,30,9,30,928.0,62.0,1.8,14.8,513.0,672.59,537.19
2018,10,30,9,45,938.0,63.5,1.8,15.3,544.5,711.17,563.18
2018,10,30,10,0,948.0,65.0,1.8,15.8,576.0,747.28,586.71
2018,10,30,10,15,956.0,65.5,1.8,16.2,601.0,778.11,606.42
2018,10,30,10,30,964.0,66.0,1.8,16.6,626.0,805.94,623.92
2018,10,30,10,45,968.5,66.5,1.8,17.0,643.0,827.92,637.27
2018,10,30,11,0,973.0,67.0,1.8,17.4,660.0,846.47,648.31
2018,10,30,11,15,975.5,67.5,1.8,17.7,669.5,859.87,656.14
2018,10,30,11,30,978.0,68.0,1.8,18.0,679.0,869.61,661.62
2018,10,30,11,45,979.0,68.0,1.8,18.3,681.0,873.84,663.5
2018,10,30,12,0,980.0,68.0,1.8,18.6,683.0,874.29,663.02
2018,10,30,12,15,977.0,68.5,1.85,18.75,676.5,868.31,659.28
2018,10,30,12,30,974.0,69.0,1.9,18.9,670.0,858.63,653.2
2018,10,30,12,45,968.0,69.0,1.9,19.1,655.0,842.38,642.14
2018,10,30,13,0,962.0,69.0,1.9,19.3,640.0,822.66,628.86
2018,10,30,13,15,956.0,68.0,1.9,19.3,618.0,798.46,613.02
2018,10,30,13,30,950.0,67.0,1.9,19.3,596.0,771.07,594.99
2018,10,30,13,45,940.0,66.0,1.9,19.35,567.0,737.85,572.67
2018,10,30,14,0,930.0,65.0,1.9,19.4,538.0,702.0,548.36
2018,10,30,14,15,915.5,63.0,1.9,19.3,502.0,659.74,518.64
2018,10,30,14,30,901.0,61.0,1.9,19.2,466.0,615.63,485.82
2018,10,30,14,45,857.5,61.5,1.9,19.1,419.0,556.48,440.68
2018,10,30,15,0,814.0,62.0,1.9,19.0,372.0,500.86,396.97
2018,10,30,15,15,791.0,57.0,1.9,19.0,328.0,447.69,353.78
2018,10,30,15,30,768.0,52.0,1.9,19.0,284.0,394.72,309.21
2018,10,30,15,45,729.5,47.0,1.75,18.25,237.5,336.37,259.5
2018,10,30,16,0,691.0,42.0,1.6,17.5,191.0,280.44,210.19
2018,10,30,16,15,598.0,37.0,1.45,16.4,143.0,212.19,151.63
2018,10,30,16,30,505.0,32.0,1.3,15.3,95.0,152.9,100.53
2018,10,30,16,45,348.0,24.0,1.2,14.25,58.5,89.51,45.64
2018,10,30,17,0,191.0,16.0,1.1,13.2,22.0,37.35,0.0
2018,10,30,17,15,95.5,8.0,1.15,12.55,11.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,10,31,6,15,35.0,3.5,1.1,7.65,3.0,0.0,0.0
2018,10,31,6,30,70.0,7.0,1.0,8.0,6.0,0.0,0.0
2018,10,31,6,45,203.5,16.5,0.95,8.35,30.0,40.93,0.0
2018,10,31,7,0,337.0,26.0,0.9,8.7,54.0,93.62,53.16
2018,10,31,7,15,362.5,39.5,0.85,9.65,87.5,133.38,92.88
2018,10,31,7,30,388.0,53.0,0.8,10.6,121.0,175.21,131.31
2018,10,31,7,45,396.5,67.5,0.8,11.6,155.0,213.36,166.38
2018,10,31,8,0,405.0,82.0,0.8,12.6,189.0,252.91,201.34
2018,10,31,8,15,432.0,94.5,0.75,13.35,227.5,298.45,239.66
2018,10,31,8,30,459.0,107.0,0.7,14.1,266.0,345.66,277.89
2018,10,31,8,45,642.0,85.5,0.7,14.8,338.0,442.18,353.91
2018,10,31,9,0,825.0,64.0,0.7,15.5,410.0,547.76,434.08
2018,10,31,9,15,861.5,62.5,0.75,16.15,452.0,597.17,470.23
2018,10,31,9,30,898.0,61.0,0.8,16.8,494.0,649.46,507.94
2018,10,31,9,45,907.5,64.0,0.9,17.5,526.0,688.37,534.26
2018,10,31,10,0,917.0,67.0,1.0,18.2,558.0,724.89,558.17
2018,10,31,10,15,925.5,68.5,1.05,18.65,583.0,756.36,578.29
2018,10,31,10,30,934.0,70.0,1.1,19.1,608.0,784.98,596.39
2018,10,31,10,45,926.5,74.0,1.15,19.55,621.0,801.12,605.95
2018,10,31,11,0,919.0,78.0,1.2,20.0,634.0,813.57,613.23
2018,10,31,11,15,927.0,77.5,1.25,20.35,645.5,829.58,623.29
2018,10,31,11,30,935.0,77.0,1.3,20.7,657.0,842.21,631.11
2018,10,31,11,45,943.5,74.5,1.35,21.0,661.0,849.46,635.6
2018,10,31,12,0,952.0,72.0,1.4,21.3,665.0,853.1,637.87
2018,10,31,12,15,950.5,71.5,1.4,21.45,658.5,847.3,633.75
2018,10,31,12,30,949.0,71.0,1.4,21.6,652.0,837.89,627.45
2018,10,31,12,45,888.0,87.0,1.45,21.8,621.0,797.14,600.56
2018,10,31,13,0,827.0,103.0,1.5,22.0,590.0,758.97,575.51
2018,10,31,13,15,775.5,111.0,1.45,22.0,554.5,713.05,544.26
2018,10,31,13,30,724.0,119.0,1.4,22.0,519.0,669.07,513.95
2018,10,31,13,45,741.0,106.0,1.4,22.0,497.5,646.81,499.12
2018,10,31,14,0,758.0,93.0,1.4,22.0,476.0,619.22,479.97
2018,10,31,14,15,674.5,106.0,1.4,21.85,429.0,557.06,433.98
2018,10,31,14,30,591.0,119.0,1.4,21.7,382.0,496.0,388.18
2018,10,31,14,45,483.5,126.5,1.45,21.55,328.5,417.23,328.32
2018,10,31,15,0,376.0,134.0,1.5,21.4,275.0,348.83,275.08
2018,10,31,15,15,353.5,118.5,1.5,21.4,238.5,304.05,239.5
2018,10,31,15,30,331.0,103.0,1.5,21.4,202.0,260.53,203.92
2018,10,31,15,45,321.0,86.5,1.35,20.5,169.0,222.14,171.88
2018,10,31,16,0,311.0,70.0,1.2,19.6,136.0,184.18,139.13
2018,10,31,16,15,261.0,56.0,1.1,18.4,101.5,138.61,100.62
2018,10,31,16,30,211.0,42.0,1.0,17.2,67.0,98.2,66.26
2018,10,31,16,45,137.0,26.5,0.9,15.95,40.0,55.49,27.48
2018,10,31,17,0,63.0,11.0,0.8,14.7,13.0,17.8,0.0
2018,10,31,17,15,31.5,5.5,0.85,14.45,6.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,1,6,15,18.5,2.5,0.8,10.25,2.0,0.0,0.0
2018,11,1,6,30,37.0,5.0,0.8,10.7,4.0,0.0,0.0
2018,11,1,6,45,91.5,17.0,0.8,11.1,22.5,27.63,0.0
2018,11,1,7,0,146.0,29.0,0.8,11.5,41.0,61.98,34.95
2018,11,1,7,15,206.0,43.5,0.85,12.35,72.5,100.51,70.35
2018,11,1,7,30,266.0,58.0,0.9,13.2,104.0,144.4,107.99
2018,11,1,7,45,290.0,73.5,0.95,14.05,137.5,183.47,142.53
2018,11,1,8,0,314.0,89.0,1.0,14.9,171.0,224.61,178.02
2018,11,1,8,15,279.5,110.0,1.0,15.65,193.0,243.23,194.72
2018,11,1,8,30,245.0,131.0,1.0,16.4,215.0,262.68,210.88
2018,11,1,8,45,332.0,137.5,1.0,17.2,266.5,325.97,261.31
2018,11,1,9,0,419.0,144.0,1.0,18.0,318.0,402.45,320.37
2018,11,1,9,15,481.0,144.0,1.05,18.8,361.0,456.61,361.2
2018,11,1,9,30,543.0,144.0,1.1,19.6,404.0,513.83,403.52
2018,11,1,9,45,563.5,148.5,1.15,20.4,433.5,550.59,429.4
2018,11,1,10,0,584.0,153.0,1.2,21.2,463.0,589.99,456.69
2018,11,1,10,15,621.5,149.5,1.25,21.75,493.0,629.31,484.31
2018,11,1,10,30,659.0,146.0,1.3,22.3,523.0,667.99,511.05
2018,11,1,10,45,656.0,152.5,1.35,22.85,537.0,685.46,521.87
2018,11,1,11,0,653.0,159.0,1.4,23.4,551.0,700.31,530.98
2018,11,1,11,15,664.0,159.0,1.4,23.75,563.0,716.6,541.39
2018,11,1,11,30,675.0,159.0,1.4,24.1,575.0,730.46,550.06
2018,11,1,11,45,801.5,117.5,1.4,24.5,612.5,785.57,586.45
2018,11,1,12,0,928.0,76.0,1.4,24.9,650.0,835.31,618.22
2018,11,1,12,15,903.5,82.5,1.4,25.05,637.0,819.23,606.77
2018,11,1,12,30,879.0,89.0,1.4,25.2,624.0,799.94,594.01
2018,11,1,12,45,793.5,113.0,1.35,25.4,587.5,754.37,562.96
2018,11,1,13,0,708.0,137.0,1.3,25.6,551.0,705.92,530.01
2018,11,1,13,15,749.5,120.0,1.3,25.65,544.0,703.86,529.64
2018,11,1,13,30,791.0,103.0,1.3,25.7,537.0,694.94,524.21
2018,11,1,13,45,843.0,85.0,1.25,25.7,526.0,689.92,521.29
2018,11,1,14,0,895.0,67.0,1.2,25.7,515.0,675.21,511.7
2018,11,1,14,15,868.5,67.0,1.2,25.55,477.0,628.97,479.44
2018,11,1,14,30,842.0,67.0,1.2,25.4,439.0,584.86,447.63
2018,11,1,14,45,802.5,65.5,1.15,25.25,393.5,528.01,405.47
2018,11,1,15,0,763.0,64.0,1.1,25.1,348.0,472.06,362.9
2018,11,1,15,15,677.5,66.0,1.1,25.1,295.0,400.84,307.77
2018,11,1,15,30,592.0,68.0,1.1,25.1,242.0,334.59,255.21
2018,11,1,15,45,533.0,61.5,0.95,23.65,198.0,275.67,207.92
2018,11,1,16,0,474.0,55.0,0.8,22.2,154.0,221.59,163.14
2018,11,1,16,15,409.5,45.5,0.9,21.15,115.0,168.14,118.37
2018,11,1,16,30,345.0,36.0,1.0,20.1,76.0,121.09,78.4
2018,11,1,16,45,226.5,24.0,1.1,19.1,45.5,67.06,29.71
2018,11,1,17,0,108.0,12.0,1.2,18.1,15.0,23.55,0.0
2018,11,1,17,15,54.0,6.0,1.2,17.75,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.5,14.95,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.45,14.65,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,2,6,15,15.5,2.0,0.8,13.15,1.5,0.0,0.0
2018,11,2,6,30,31.0,4.0,0.8,13.2,3.0,0.0,0.0
2018,11,2,6,45,203.0,15.0,0.8,13.2,29.0,38.57,0.0
2018,11,2,7,0,375.0,26.0,0.8,13.2,55.0,97.65,50.46
2018,11,2,7,15,484.5,33.0,0.75,13.8,97.5,151.13,100.63
2018,11,2,7,30,594.0,40.0,0.7,14.4,140.0,216.09,155.97
2018,11,2,7,45,656.5,44.0,0.6,15.0,186.5,272.93,205.87
2018,11,2,8,0,719.0,48.0,0.5,15.6,233.0,334.9,258.54
2018,11,2,8,15,758.5,51.5,0.5,16.4,279.0,391.09,305.34
2018,11,2,8,30,798.0,55.0,0.5,17.2,325.0,449.3,351.81
2018,11,2,8,45,824.5,57.5,0.45,17.95,367.5,498.71,389.58
2018,11,2,9,0,851.0,60.0,0.4,18.7,410.0,550.4,427.34
2018,11,2,9,15,869.5,62.0,0.5,19.55,447.5,596.44,460.98
2018,11,2,9,30,888.0,64.0,0.6,20.4,485.0,641.26,492.83
2018,11,2,9,45,900.5,65.5,0.65,21.25,516.5,679.98,518.3
2018,11,2,10,0,913.0,67.0,0.7,22.1,548.0,716.52,540.89
2018,11,2,10,15,922.0,68.5,0.75,22.6,573.0,748.11,560.6
2018,11,2,10,30,931.0,70.0,0.8,23.1,598.0,776.9,578.35
2018,11,2,10,45,915.5,77.5,0.85,23.55,609.5,790.87,586.31
2018,11,2,11,0,900.0,85.0,0.9,24.0,621.0,800.9,591.93
2018,11,2,11,15,923.0,79.0,0.95,24.2,636.5,822.2,605.72
2018,11,2,11,30,946.0,73.0,1.0,24.4,652.0,840.38,617.37
2018,11,2,11,45,903.5,87.0,1.05,24.55,641.0,825.6,607.67
2018,11,2,12,0,861.0,101.0,1.1,24.7,630.0,811.95,599.18
2018,11,2,12,15,741.5,137.0,1.2,24.65,589.5,756.22,563.57
2018,11,2,12,30,622.0,173.0,1.3,24.6,549.0,695.09,522.5
2018,11,2,12,45,729.0,135.5,1.35,24.5,566.0,729.7,549.36
2018,11,2,13,0,836.0,98.0,1.4,24.4,583.0,754.97,567.56
2018,11,2,13,15,829.5,95.0,1.45,24.15,561.5,730.49,552.23
2018,11,2,13,30,823.0,92.0,1.5,23.9,540.0,703.28,535.38
2018,11,2,13,45,808.5,88.0,1.5,23.65,509.0,666.83,511.47
2018,11,2,14,0,794.0,84.0,1.5,23.4,478.0,628.45,485.06
2018,11,2,14,15,817.0,75.0,1.5,22.9,455.5,606.35,470.24
2018,11,2,14,30,840.0,66.0,1.5,22.4,433.0,580.06,451.56
2018,11,2,14,45,787.0,68.0,1.5,21.95,386.5,519.92,406.55
2018,11,2,15,0,734.0,70.0,1.5,21.5,340.0,461.67,361.86
2018,11,2,15,15,736.0,62.5,1.5,21.5,304.5,421.33,328.84
2018,11,2,15,30,738.0,55.0,1.5,21.5,269.0,379.04,292.73
2018,11,2,15,45,681.0,50.5,1.35,20.45,221.0,316.23,240.54
2018,11,2,16,0,624.0,46.0,1.2,19.4,173.0,257.69,190.42
2018,11,2,16,15,544.0,39.5,1.1,18.25,129.5,195.6,137.42
2018,11,2,16,30,464.0,33.0,1.0,17.1,86.0,142.88,91.78
2018,11,2,16,45,298.5,23.0,0.9,15.95,51.0,76.72,31.03
2018,11,2,17,0,133.0,13.0,0.8,14.8,16.0,26.99,0.0
2018,11,2,17,15,66.5,6.5,0.8,14.35,8.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,3,6,15,11.5,1.5,0.8,9.05,1.0,0.0,0.0
2018,11,3,6,30,23.0,3.0,0.8,9.5,2.0,0.0,0.0
2018,11,3,6,45,195.5,14.5,0.75,9.9,27.5,36.82,0.0
2018,11,3,7,0,368.0,26.0,0.7,10.3,53.0,95.14,47.27
2018,11,3,7,15,507.0,31.0,0.75,11.35,98.0,153.07,101.89
2018,11,3,7,30,646.0,36.0,0.8,12.4,143.0,224.92,162.5
2018,11,3,7,45,704.5,40.0,0.8,13.45,190.0,282.77,213.99
2018,11,3,8,0,763.0,44.0,0.8,14.5,237.0,345.33,267.95
2018,11,3,8,15,800.0,47.0,0.85,15.2,283.5,399.82,314.63
2018,11,3,8,30,837.0,50.0,0.9,15.9,330.0,457.7,362.15
2018,11,3,8,45,861.5,52.5,0.95,16.6,372.5,509.83,403.58
2018,11,3,9,0,886.0,55.0,1.0,17.3,415.0,561.79,443.38
2018,11,3,9,15,902.5,56.5,1.05,17.9,452.5,607.3,477.29
2018,11,3,9,30,919.0,58.0,1.1,18.5,490.0,651.34,509.14
2018,11,3,9,45,930.0,59.5,1.15,19.15,521.5,689.97,535.28
2018,11,3,10,0,941.0,61.0,1.2,19.8,553.0,726.25,558.53
2018,11,3,10,15,949.5,62.0,1.25,20.3,578.0,757.56,578.41
2018,11,3,10,30,958.0,63.0,1.3,20.8,603.0,785.95,596.19
2018,11,3,10,45,963.0,64.0,1.35,21.25,620.5,808.59,610.13
2018,11,3,11,0,968.0,65.0,1.4,21.7,638.0,827.86,621.86
2018,11,3,11,15,970.5,66.0,1.45,22.1,648.0,841.67,630.13
2018,11,3,11,30,973.0,67.0,1.5,22.5,658.0,851.86,636.13
2018,11,3,11,45,959.0,70.5,1.55,22.85,654.5,848.09,633.09
2018,11,3,12,0,945.0,74.0,1.6,23.2,651.0,840.6,627.82
2018,11,3,12,15,946.5,73.0,1.6,23.45,646.0,836.66,624.82
2018,11,3,12,30,948.0,72.0,1.6,23.7,641.0,829.09,619.49
2018,11,3,12,45,943.5,72.5,1.65,23.95,627.5,815.0,610.46
2018,11,3,13,0,939.0,73.0,1.7,24.2,614.0,797.52,599.25
2018,11,3,13,15,873.0,85.5,1.65,24.25,574.0,749.27,566.53
2018,11,3,13,30,807.0,98.0,1.6,24.3,534.0,695.98,530.28
2018,11,3,13,45,611.0,139.0,1.6,24.4,459.0,586.82,450.93
2018,11,3,14,0,415.0,180.0,1.6,24.5,384.0,480.38,371.05
2018,11,3,14,15,321.5,181.0,1.6,24.3,332.5,401.92,312.6
2018,11,3,14,30,228.0,182.0,1.6,24.1,281.0,336.4,262.38
2018,11,3,14,45,251.5,160.5,1.55,23.95,260.0,316.64,247.89
2018,11,3,15,0,275.0,139.0,1.5,23.8,239.0,294.36,230.63
2018,11,3,15,15,286.5,119.0,1.5,23.8,211.5,265.5,207.43
2018,11,3,15,30,298.0,99.0,1.5,23.8,184.0,234.98,182.07
2018,11,3,15,45,183.5,87.0,1.25,22.25,136.5,165.21,126.73
2018,11,3,16,0,69.0,75.0,1.0,20.7,89.0,103.16,77.74
2018,11,3,16,15,51.0,56.5,1.0,19.4,65.5,72.4,52.3
2018,11,3,16,30,33.0,38.0,1.0,18.1,42.0,46.59,30.56
2018,11,3,16,45,20.5,22.5,0.95,16.8,24.5,26.12,7.88
2018,11,3,17,0,8.0,7.0,0.9,15.5,7.0,7.72,0.0
2018,11,3,17,15,4.0,3.5,0.9,15.05,3.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,0.65,9.25,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,4,6,15,14.5,1.5,0.6,9.15,1.0,0.0,0.0
2018,11,4,6,30,29.0,3.0,0.6,9.2,2.0,0.0,0.0
2018,11,4,6,45,200.5,14.5,0.55,9.25,27.0,37.0,0.0
2018,11,4,7,0,372.0,26.0,0.5,9.3,52.0,94.48,44.0
2018,11,4,7,15,444.0,35.0,0.5,9.85,89.5,143.6,96.42
2018,11,4,7,30,516.0,44.0,0.5,10.4,127.0,197.45,144.33
2018,11,4,7,45,582.5,49.5,0.45,10.9,172.0,252.67,193.18
2018,11,4,8,0,649.0,55.0,0.4,11.4,217.0,313.65,245.72
2018,11,4,8,15,577.0,75.0,0.4,12.1,239.5,336.9,268.05
2018,11,4,8,30,505.0,95.0,0.4,12.8,262.0,349.51,280.18
2018,11,4,8,45,500.0,110.0,0.45,13.5,293.0,385.96,309.7
2018,11,4,9,0,495.0,125.0,0.5,14.2,324.0,420.69,336.55
2018,11,4,9,15,527.5,130.0,0.55,15.05,360.0,464.94,369.97
2018,11,4,9,30,560.0,135.0,0.6,15.9,396.0,510.01,403.03
2018,11,4,9,45,479.0,165.5,0.65,16.7,399.0,508.5,399.37
2018,11,4,10,0,398.0,196.0,0.7,17.5,402.0,500.14,390.73
2018,11,4,10,15,446.0,194.5,0.75,18.0,435.5,543.71,422.93
2018,11,4,10,30,494.0,193.0,0.8,18.5,469.0,587.89,454.52
2018,11,4,10,45,711.0,138.0,0.9,19.05,548.5,705.15,540.93
2018,11,4,11,0,928.0,83.0,1.0,19.6,628.0,814.56,614.13
2018,11,4,11,15,949.0,79.0,1.05,19.8,644.0,836.69,627.41
2018,11,4,11,30,970.0,75.0,1.1,20.0,660.0,855.59,639.71
2018,11,4,11,45,970.5,75.0,1.2,20.2,661.5,859.33,642.78
2018,11,4,12,0,971.0,75.0,1.3,20.4,663.0,859.36,643.65
2018,11,4,12,15,924.0,84.5,1.35,20.4,639.5,829.04,624.08
2018,11,4,12,30,877.0,94.0,1.4,20.4,616.0,800.4,605.86
2018,11,4,12,45,818.0,105.0,1.45,20.45,583.0,756.88,577.1
2018,11,4,13,0,759.0,116.0,1.5,20.5,550.0,714.3,548.76
2018,11,4,13,15,759.0,110.5,1.55,20.35,531.0,693.21,535.7
2018,11,4,13,30,759.0,105.0,1.6,20.2,512.0,667.05,518.72
2018,11,4,13,45,823.0,88.0,1.6,20.05,508.0,671.91,523.67
2018,11,4,14,0,887.0,71.0,1.6,19.9,504.0,666.52,520.83
2018,11,4,14,15,885.0,68.0,1.65,19.55,474.0,632.75,496.77
2018,11,4,14,30,883.0,65.0,1.7,19.2,444.0,596.4,470.21
2018,11,4,14,45,858.5,63.0,1.7,18.85,402.5,549.11,434.09
2018,11,4,15,0,834.0,61.0,1.7,18.5,361.0,498.39,394.29
2018,11,4,15,15,799.0,57.5,1.7,18.5,315.5,441.05,347.57
2018,11,4,15,30,764.0,54.0,1.7,18.5,270.0,384.93,300.29
2018,11,4,15,45,688.0,51.0,1.6,17.3,219.5,315.89,242.84
2018,11,4,16,0,612.0,48.0,1.5,16.1,169.0,254.38,190.05
2018,11,4,16,15,531.0,40.5,1.4,15.1,125.0,192.18,136.16
2018,11,4,16,30,450.0,33.0,1.3,14.1,81.0,137.9,88.4
2018,11,4,16,45,277.5,21.5,1.2,13.1,46.5,69.91,20.51
2018,11,4,17,0,105.0,10.0,1.1,12.1,12.0,20.67,0.0
2018,11,4,17,15,52.5,5.0,1.15,11.65,6.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,5,6,15,14.0,1.5,1.2,7.65,1.0,0.0,0.0
2018,11,5,6,30,28.0,3.0,1.2,8.1,2.0,0.0,0.0
2018,11,5,6,45,192.5,13.0,1.2,8.55,24.5,34.24,0.0
2018,11,5,7,0,357.0,23.0,1.2,9.0,47.0,87.84,36.87
2018,11,5,7,15,470.5,29.0,1.2,9.75,87.0,140.66,92.89
2018,11,5,7,30,584.0,35.0,1.2,10.5,127.0,203.81,147.8
2018,11,5,7,45,619.0,42.5,1.2,11.25,168.5,254.21,194.4
2018,11,5,8,0,654.0,50.0,1.2,12.0,210.0,307.14,241.96
2018,11,5,8,15,725.5,49.0,1.2,12.75,259.0,368.29,294.25
2018,11,5,8,30,797.0,48.0,1.2,13.5,308.0,432.05,347.03
2018,11,5,8,45,824.0,50.0,1.15,14.25,349.5,482.88,387.83
2018,11,5,9,0,851.0,52.0,1.1,15.0,391.0,533.86,427.12
2018,11,5,9,15,867.5,54.5,1.2,15.7,428.0,578.99,461.65
2018,11,5,9,30,884.0,57.0,1.3,16.4,465.0,622.76,494.2
2018,11,5,9,45,894.5,60.0,1.4,17.05,496.5,661.53,521.93
2018,11,5,10,0,905.0,63.0,1.5,17.7,528.0,698.03,546.41
2018,11,5,10,15,914.0,64.0,1.5,18.2,552.5,728.66,565.9
2018,11,5,10,30,923.0,65.0,1.5,18.7,577.0,756.53,583.31
2018,11,5,10,45,929.5,66.0,1.55,19.15,595.0,779.58,597.88
2018,11,5,11,0,936.0,67.0,1.6,19.6,613.0,799.44,610.29
2018,11,5,11,15,939.0,67.5,1.6,19.9,622.5,812.67,618.06
2018,11,5,11,30,942.0,68.0,1.6,20.2,632.0,822.42,623.6
2018,11,5,11,45,942.5,68.0,1.55,20.5,634.0,826.06,624.59
2018,11,5,12,0,943.0,68.0,1.5,20.8,636.0,826.11,623.32
2018,11,5,12,15,941.5,68.0,1.5,20.9,630.0,820.98,619.76
2018,11,5,12,30,940.0,68.0,1.5,21.0,624.0,812.29,613.99
2018,11,5,12,45,935.0,68.0,1.5,21.15,610.0,797.42,604.03
2018,11,5,13,0,930.0,68.0,1.5,21.3,596.0,779.21,591.95
2018,11,5,13,15,923.0,67.0,1.5,21.3,574.5,755.16,576.25
2018,11,5,13,30,916.0,66.0,1.5,21.3,553.0,728.12,558.5
2018,11,5,13,45,906.0,64.5,1.5,21.25,525.0,695.62,536.94
2018,11,5,14,0,896.0,63.0,1.5,21.2,497.0,660.64,513.41
2018,11,5,14,15,880.0,61.5,1.5,21.0,462.0,619.68,483.79
2018,11,5,14,30,864.0,60.0,1.5,20.8,427.0,577.1,452.2
2018,11,5,14,45,841.0,57.5,1.5,20.65,387.0,528.22,414.88
2018,11,5,15,0,818.0,55.0,1.5,20.5,347.0,478.87,376.02
2018,11,5,15,15,783.5,52.5,1.5,20.5,303.0,426.25,333.1
2018,11,5,15,30,749.0,50.0,1.5,20.5,259.0,372.41,287.87
2018,11,5,15,45,696.0,46.0,1.35,19.4,212.5,311.75,236.87
2018,11,5,16,0,643.0,42.0,1.2,18.3,166.0,254.93,187.53
2018,11,5,16,15,552.0,36.5,1.15,17.0,122.0,190.81,132.91
2018,11,5,16,30,461.0,31.0,1.1,15.7,78.0,137.23,86.24
2018,11,5,16,45,287.5,21.0,1.05,14.4,45.0,70.04,14.98
2018,11,5,17,0,114.0,11.0,1.0,13.1,12.0,22.39,0.0
2018,11,5,17,15,57.0,5.5,1.0,12.65,6.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,11,6,6,15,6.0,0.5,1.05,6.75,0.5,0.0,0.0
2018,11,6,6,30,12.0,1.0,1.0,6.9,1.0,0.0,0.0
2018,11,6,6,45,176.0,13.0,0.95,7.1,23.5,32.05,0.0
2018,11,6,7,0,340.0,25.0,0.9,7.3,46.0,85.68,32.06
2018,11,6,7,15,470.0,31.5,0.85,8.3,88.5,141.7,93.58
2018,11,6,7,30,600.0,38.0,0.8,9.3,131.0,209.74,152.01
2018,11,6,7,45,669.0,42.5,0.8,10.3,178.0,268.69,204.67
2018,11,6,8,0,738.0,47.0,0.8,11.3,225.0,333.38,260.93
2018,11,6,8,15,780.5,50.5,0.85,12.05,272.0,391.11,310.74
2018,11,6,8,30,823.0,54.0,0.9,12.8,319.0,451.08,360.52
2018,11,6,8,45,851.0,56.0,0.9,13.5,362.0,501.27,400.87
2018,11,6,9,0,879.0,58.0,0.9,14.2,405.0,553.78,441.37
2018,11,6,9,15,897.5,60.0,0.95,14.85,443.0,600.47,476.57
2018,11,6,9,30,916.0,62.0,1.0,15.5,481.0,645.88,509.75
2018,11,6,9,45,929.0,63.0,1.0,16.2,513.0,684.92,536.62
2018,11,6,10,0,942.0,64.0,1.0,16.9,545.0,721.75,559.82
2018,11,6,10,15,950.5,65.5,1.05,17.45,570.0,753.49,580.07
2018,11,6,10,30,959.0,67.0,1.1,18.0,595.0,782.32,598.22
2018,11,6,10,45,963.5,68.0,1.1,18.6,612.5,804.49,610.98
2018,11,6,11,0,968.0,69.0,1.1,19.2,630.0,823.29,621.48
2018,11,6,11,15,971.0,70.0,1.1,19.65,640.0,837.44,629.27
2018,11,6,11,30,974.0,71.0,1.1,20.1,650.0,847.98,634.78
2018,11,6,11,45,974.5,70.5,1.15,20.55,651.5,851.16,636.27
2018,11,6,12,0,975.0,70.0,1.2,21.0,653.0,850.63,635.5
2018,11,6,12,15,972.5,70.0,1.2,21.2,646.5,844.61,631.17
2018,11,6,12,30,970.0,70.0,1.2,21.4,640.0,834.93,624.61
2018,11,6,12,45,964.0,70.0,1.25,21.6,625.0,818.98,614.66
2018,11,6,13,0,958.0,70.0,1.3,21.8,610.0,799.62,602.5
2018,11,6,13,15,949.5,69.0,1.3,21.8,587.5,774.01,586.0
2018,11,6,13,30,941.0,68.0,1.3,21.8,565.0,745.37,567.44
2018,11,6,13,45,928.0,67.0,1.35,21.8,535.5,710.83,545.17
2018,11,6,14,0,915.0,66.0,1.4,21.8,506.0,673.91,520.66
2018,11,6,14,15,898.5,64.0,1.35,21.6,470.0,631.53,489.92
2018,11,6,14,30,882.0,62.0,1.3,21.4,434.0,587.53,457.24
2018,11,6,14,45,857.5,60.0,1.3,21.25,393.0,537.84,419.65
2018,11,6,15,0,833.0,58.0,1.3,21.1,352.0,490.16,382.27
2018,11,6,15,15,797.5,54.5,1.3,21.1,306.5,432.96,336.27
2018,11,6,15,30,762.0,51.0,1.3,21.1,261.0,377.05,289.74
2018,11,6,15,45,706.5,47.0,1.1,19.4,214.0,315.02,238.33
2018,11,6,16,0,651.0,43.0,0.9,17.7,167.0,257.01,188.52
2018,11,6,16,15,555.5,37.0,1.0,16.6,122.0,190.98,132.61
2018,11,6,16,30,460.0,31.0,1.1,15.5,77.0,136.1,84.77
2018,11,6,16,45,285.5,20.5,1.2,14.35,44.0,68.35,8.11
2018,11,6,17,0,111.0,10.0,1.3,13.2,11.0,20.92,0.0
2018,11,6,17,15,55.5,5.0,1.25,12.8,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,7,6,45,163.0,11.5,0.45,11.35,21.0,28.82,0.0
2018,11,7,7,0,326.0,23.0,0.4,11.4,42.0,80.33,23.82
2018,11,7,7,15,458.0,29.5,0.35,11.8,83.5,136.07,87.48
2018,11,7,7,30,590.0,36.0,0.3,12.2,125.0,203.5,144.56
2018,11,7,7,45,657.0,41.0,0.25,12.6,171.5,261.52,195.69
2018,11,7,8,0,724.0,46.0,0.2,13.0,218.0,325.15,250.32
2018,11,7,8,15,765.0,49.0,0.25,13.6,263.5,380.84,297.77
2018,11,7,8,30,806.0,52.0,0.3,14.2,309.0,438.65,345.2
2018,11,7,8,45,833.5,54.5,0.3,14.85,351.5,488.26,384.35
2018,11,7,9,0,861.0,57.0,0.3,15.5,394.0,540.23,423.65
2018,11,7,9,15,879.5,59.0,0.4,16.25,431.5,586.13,458.04
2018,11,7,9,30,898.0,61.0,0.5,17.0,469.0,630.81,490.61
2018,11,7,9,45,911.0,62.5,0.6,17.75,500.5,669.78,518.31
2018,11,7,10,0,924.0,64.0,0.7,18.5,532.0,706.59,542.44
2018,11,7,10,15,933.5,64.5,0.75,19.0,556.5,737.37,561.99
2018,11,7,10,30,943.0,65.0,0.8,19.5,581.0,765.36,579.57
2018,11,7,10,45,949.0,66.0,0.85,20.0,598.5,788.33,593.7
2018,11,7,11,0,955.0,67.0,0.9,20.5,616.0,808.03,605.7
2018,11,7,11,15,958.0,67.5,0.95,20.8,626.0,821.45,614.05
2018,11,7,11,30,961.0,68.0,1.0,21.1,636.0,831.32,620.21
2018,11,7,11,45,961.0,68.5,1.05,21.35,637.5,835.22,622.69
2018,11,7,12,0,961.0,69.0,1.1,21.6,639.0,835.47,622.94
2018,11,7,12,15,960.0,68.0,1.15,21.65,632.5,829.55,619.72
2018,11,7,12,30,959.0,67.0,1.2,21.7,626.0,820.0,614.25
2018,11,7,12,45,955.5,66.0,1.25,21.75,612.0,804.97,605.21
2018,11,7,13,0,952.0,65.0,1.3,21.8,598.0,786.51,593.92
2018,11,7,13,15,944.5,64.0,1.3,21.7,576.0,761.8,578.17
2018,11,7,13,30,937.0,63.0,1.3,21.6,554.0,734.05,560.32
2018,11,7,13,45,925.5,62.0,1.35,21.55,525.0,700.72,538.86
2018,11,7,14,0,914.0,61.0,1.4,21.5,496.0,664.93,515.16
2018,11,7,14,15,898.0,59.0,1.4,21.25,461.0,623.0,485.04
2018,11,7,14,30,882.0,57.0,1.4,21.0,426.0,579.41,452.87
2018,11,7,14,45,859.0,55.0,1.4,20.75,385.5,530.66,415.83
2018,11,7,15,0,836.0,53.0,1.4,20.5,345.0,481.4,377.14
2018,11,7,15,15,801.0,50.5,1.4,20.5,300.5,428.1,333.64
2018,11,7,15,30,766.0,48.0,1.4,20.5,256.0,373.56,287.78
2018,11,7,15,45,713.0,44.0,1.25,19.25,209.5,312.48,236.45
2018,11,7,16,0,660.0,40.0,1.1,18.0,163.0,255.21,186.68
2018,11,7,16,15,568.5,34.0,1.05,16.7,118.5,190.14,131.17
2018,11,7,16,30,477.0,28.0,1.0,15.4,74.0,133.78,81.62
2018,11,7,16,45,299.5,19.0,0.95,14.1,42.5,68.17,0.22
2018,11,7,17,0,122.0,10.0,0.9,12.8,11.0,21.84,0.0
2018,11,7,17,15,61.0,5.0,0.9,12.45,5.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,11,8,6,45,101.0,12.5,1.4,6.05,18.0,22.95,0.0
2018,11,8,7,0,202.0,25.0,1.4,6.3,36.0,61.83,13.3
2018,11,8,7,15,328.0,37.0,1.4,7.05,76.0,116.55,77.72
2018,11,8,7,30,454.0,49.0,1.4,7.8,116.0,180.88,133.07
2018,11,8,7,45,535.0,57.5,1.45,8.5,163.0,240.15,185.71
2018,11,8,8,0,616.0,66.0,1.5,9.2,210.0,306.65,243.96
2018,11,8,8,15,671.0,72.0,1.45,9.95,258.0,366.42,295.66
2018,11,8,8,30,726.0,78.0,1.4,10.7,306.0,429.82,348.52
2018,11,8,8,45,765.5,80.5,1.4,11.45,350.5,484.7,393.15
2018,11,8,9,0,805.0,83.0,1.4,12.2,395.0,538.86,435.74
2018,11,8,9,15,842.0,83.0,1.4,12.9,436.5,591.71,475.99
2018,11,8,9,30,879.0,83.0,1.4,13.6,478.0,644.63,514.99
2018,11,8,9,45,911.0,80.0,1.35,14.35,514.0,690.59,547.26
2018,11,8,10,0,943.0,77.0,1.3,15.1,550.0,731.6,574.24
2018,11,8,10,15,951.5,79.0,1.3,15.6,576.0,763.83,594.58
2018,11,8,10,30,960.0,81.0,1.3,16.1,602.0,793.16,612.77
2018,11,8,10,45,965.0,82.0,1.3,16.65,619.5,815.67,626.01
2018,11,8,11,0,970.0,83.0,1.3,17.2,637.0,834.82,636.99
2018,11,8,11,15,972.0,84.5,1.3,17.5,647.0,848.76,645.09
2018,11,8,11,30,974.0,86.0,1.3,17.8,657.0,859.09,650.89
2018,11,8,11,45,973.5,86.5,1.3,18.1,658.5,862.66,652.29
2018,11,8,12,0,973.0,87.0,1.3,18.4,660.0,862.52,651.43
2018,11,8,12,15,975.0,84.5,1.3,18.6,654.0,857.21,647.53
2018,11,8,12,30,977.0,82.0,1.3,18.8,648.0,848.18,641.34
2018,11,8,12,45,977.5,79.5,1.3,18.95,634.5,834.31,632.17
2018,11,8,13,0,978.0,77.0,1.3,19.1,621.0,816.8,620.68
2018,11,8,13,15,969.5,76.0,1.3,19.15,598.0,790.95,603.8
2018,11,8,13,30,961.0,75.0,1.3,19.2,575.0,762.0,584.84
2018,11,8,13,45,947.5,74.0,1.3,19.25,545.0,726.78,561.4
2018,11,8,14,0,934.0,73.0,1.3,19.3,515.0,689.14,535.24
2018,11,8,14,15,915.0,71.5,1.3,19.15,478.0,645.4,503.66
2018,11,8,14,30,896.0,70.0,1.3,19.0,441.0,603.07,472.18
2018,11,8,14,45,868.0,67.5,1.3,18.9,398.0,550.3,431.98
2018,11,8,15,0,840.0,65.0,1.3,18.8,355.0,497.32,390.37
2018,11,8,15,15,802.0,61.5,1.3,18.8,309.0,438.89,343.07
2018,11,8,15,30,764.0,58.0,1.3,18.8,263.0,381.9,295.29
2018,11,8,15,45,696.5,53.5,1.05,17.3,213.5,315.1,239.56
2018,11,8,16,0,629.0,49.0,0.8,15.8,164.0,255.38,188.08
2018,11,8,16,15,516.5,41.0,0.9,14.75,117.5,184.58,128.75
2018,11,8,16,30,404.0,33.0,1.0,13.7,71.0,124.89,77.12
2018,11,8,16,45,241.0,21.0,1.1,12.65,40.0,60.5,0.0
2018,11,8,17,0,78.0,9.0,1.2,11.6,9.0,16.42,0.0
2018,11,8,17,15,39.0,4.5,1.2,11.3,4.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
