Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,9,3,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,9,6,45,132.0,12.0,1.15,5.7,19.0,25.48,0.0
2018,11,9,7,0,264.0,24.0,1.1,6.0,38.0,69.17,7.15
2018,11,9,7,15,405.0,33.5,1.05,7.1,79.5,128.56,83.72
2018,11,9,7,30,546.0,43.0,1.0,8.2,121.0,197.86,143.31
2018,11,9,7,45,619.5,49.0,1.0,9.25,168.0,256.37,195.57
2018,11,9,8,0,693.0,55.0,1.0,10.3,215.0,319.49,250.83
2018,11,9,8,15,738.5,59.5,0.9,11.1,261.5,377.15,300.42
2018,11,9,8,30,784.0,64.0,0.8,11.9,308.0,437.34,349.86
2018,11,9,8,45,815.0,67.5,0.7,12.65,351.5,491.3,392.4
2018,11,9,9,0,846.0,71.0,0.6,13.4,395.0,545.7,433.23
2018,11,9,9,15,858.0,75.5,0.5,14.3,431.5,590.25,464.58
2018,11,9,9,30,870.0,80.0,0.4,15.2,468.0,633.14,493.27
2018,11,9,9,45,874.0,85.5,0.25,16.05,498.0,670.06,515.79
2018,11,9,10,0,878.0,91.0,0.1,16.9,528.0,704.36,535.74
2018,11,9,10,15,889.0,92.5,0.2,17.4,553.5,736.37,556.64
2018,11,9,10,30,900.0,94.0,0.3,17.9,579.0,765.77,575.7
2018,11,9,10,45,907.5,95.0,0.35,18.4,597.0,789.21,590.01
2018,11,9,11,0,915.0,96.0,0.4,18.9,615.0,809.55,602.36
2018,11,9,11,15,918.5,97.0,0.45,19.15,625.0,823.58,611.22
2018,11,9,11,30,922.0,98.0,0.5,19.4,635.0,834.18,618.05
2018,11,9,11,45,922.0,98.0,0.55,19.65,636.5,837.45,620.24
2018,11,9,12,0,922.0,98.0,0.6,19.9,638.0,837.16,620.35
2018,11,9,12,15,917.0,98.5,0.6,20.05,631.0,830.03,615.47
2018,11,9,12,30,912.0,99.0,0.6,20.2,624.0,819.45,608.54
2018,11,9,12,45,904.0,99.0,0.65,20.35,609.0,802.67,598.53
2018,11,9,13,0,896.0,99.0,0.7,20.5,594.0,782.71,586.48
2018,11,9,13,15,886.0,98.5,0.7,20.5,572.0,757.73,570.61
2018,11,9,13,30,876.0,98.0,0.7,20.5,550.0,729.95,552.85
2018,11,9,13,45,859.5,96.5,0.7,20.5,520.0,694.1,528.72
2018,11,9,14,0,843.0,95.0,0.7,20.5,490.0,656.23,502.27
2018,11,9,14,15,820.5,92.0,0.7,20.25,453.5,611.33,470.69
2018,11,9,14,30,798.0,89.0,0.7,20.0,417.0,567.54,439.0
2018,11,9,14,45,765.5,85.5,0.7,19.8,375.0,514.98,399.85
2018,11,9,15,0,733.0,82.0,0.7,19.6,333.0,462.86,359.82
2018,11,9,15,15,690.0,77.0,0.7,19.6,288.0,405.2,314.03
2018,11,9,15,30,647.0,72.0,0.7,19.6,243.0,349.69,268.48
2018,11,9,15,45,578.5,65.0,0.8,17.65,196.5,285.58,217.17
2018,11,9,16,0,510.0,58.0,0.9,15.7,150.0,226.96,168.33
2018,11,9,16,15,402.0,47.0,1.0,14.8,106.5,160.4,112.77
2018,11,9,16,30,294.0,36.0,1.1,13.9,63.0,104.6,64.71
2018,11,9,16,45,165.0,21.0,1.15,13.05,34.5,48.82,0.0
2018,11,9,17,0,36.0,6.0,1.2,12.2,6.0,9.34,0.0
2018,11,9,17,15,18.0,3.0,1.2,11.8,3.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,10,6,45,52.5,9.5,1.25,6.1,12.0,14.68,0.0
2018,11,10,7,0,105.0,19.0,1.2,6.1,24.0,38.94,0.0
2018,11,10,7,15,197.5,35.5,1.05,6.55,58.5,87.0,57.54
2018,11,10,7,30,290.0,52.0,0.9,7.0,93.0,139.33,103.19
2018,11,10,7,45,361.0,65.5,0.8,7.4,135.0,191.17,148.7
2018,11,10,8,0,432.0,79.0,0.7,7.8,177.0,249.77,199.56
2018,11,10,8,15,484.0,89.5,0.65,8.45,221.0,303.53,245.6
2018,11,10,8,30,536.0,100.0,0.6,9.1,265.0,361.19,293.37
2018,11,10,8,45,574.5,108.0,0.55,9.7,306.5,414.39,336.08
2018,11,10,9,0,613.0,116.0,0.5,10.3,348.0,468.19,377.74
2018,11,10,9,15,640.5,121.5,0.45,11.1,385.0,514.32,411.83
2018,11,10,9,30,668.0,127.0,0.4,11.9,422.0,560.47,444.76
2018,11,10,9,45,688.0,131.5,0.35,12.7,454.0,600.43,472.01
2018,11,10,10,0,708.0,136.0,0.3,13.5,486.0,639.3,497.64
2018,11,10,10,15,724.5,139.0,0.25,14.05,512.0,672.74,519.19
2018,11,10,10,30,741.0,142.0,0.2,14.6,538.0,704.35,539.02
2018,11,10,10,45,753.0,142.5,0.15,15.15,556.0,727.87,552.98
2018,11,10,11,0,765.0,143.0,0.1,15.7,574.0,748.94,565.17
2018,11,10,11,15,771.5,143.5,0.15,16.0,584.0,763.19,574.04
2018,11,10,11,30,778.0,144.0,0.2,16.3,594.0,774.56,581.27
2018,11,10,11,45,779.5,143.0,0.2,16.6,595.0,777.45,582.25
2018,11,10,12,0,781.0,142.0,0.2,16.9,596.0,777.29,581.45
2018,11,10,12,15,757.5,148.5,0.25,17.0,585.0,763.03,572.61
2018,11,10,12,30,734.0,155.0,0.3,17.1,574.0,745.99,561.84
2018,11,10,12,45,699.0,161.0,0.4,17.2,552.5,717.25,543.45
2018,11,10,13,0,664.0,167.0,0.5,17.3,531.0,686.58,523.56
2018,11,10,13,15,649.5,164.5,0.55,17.3,509.5,660.29,506.33
2018,11,10,13,30,635.0,162.0,0.6,17.3,488.0,632.14,487.41
2018,11,10,13,45,615.0,158.0,0.65,17.25,459.5,595.22,461.96
2018,11,10,14,0,595.0,154.0,0.7,17.2,431.0,559.58,436.89
2018,11,10,14,15,570.0,147.0,0.7,16.9,396.5,516.91,405.99
2018,11,10,14,30,545.0,140.0,0.7,16.6,362.0,474.18,374.34
2018,11,10,14,45,510.5,131.5,0.7,16.25,323.0,425.02,337.01
2018,11,10,15,0,476.0,123.0,0.7,15.9,284.0,377.23,299.73
2018,11,10,15,15,433.5,111.0,0.7,15.9,242.5,323.79,256.69
2018,11,10,15,30,391.0,99.0,0.7,15.9,201.0,273.21,214.88
2018,11,10,15,45,333.5,83.5,0.85,14.55,159.0,216.78,168.83
2018,11,10,16,0,276.0,68.0,1.0,13.2,117.0,165.49,125.76
2018,11,10,16,15,204.5,49.5,1.0,12.65,80.0,112.92,81.28
2018,11,10,16,30,133.0,31.0,1.0,12.1,43.0,67.66,41.95
2018,11,10,16,45,73.0,17.0,1.05,11.5,23.0,27.32,0.0
2018,11,10,17,0,13.0,3.0,1.1,10.9,3.0,2.95,0.0
2018,11,10,17,15,6.5,1.5,1.1,10.55,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.55,4.05,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.55,3.7,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,11,11,6,45,53.5,9.0,1.4,3.7,11.5,14.19,0.0
2018,11,11,7,0,107.0,18.0,1.3,3.7,23.0,37.68,0.0
2018,11,11,7,15,214.5,34.5,1.25,4.65,59.0,89.05,58.23
2018,11,11,7,30,322.0,51.0,1.2,5.6,95.0,145.83,107.89
2018,11,11,7,45,403.5,63.0,1.15,6.55,139.0,200.65,156.02
2018,11,11,8,0,485.0,75.0,1.1,7.5,183.0,263.66,210.72
2018,11,11,8,15,544.0,83.0,1.1,8.3,228.5,320.65,260.01
2018,11,11,8,30,603.0,91.0,1.1,9.1,274.0,381.83,311.3
2018,11,11,8,45,650.5,95.5,1.1,9.9,318.0,437.4,356.64
2018,11,11,9,0,698.0,100.0,1.1,10.7,362.0,495.13,402.18
2018,11,11,9,15,722.5,105.0,1.0,11.6,399.5,541.94,436.93
2018,11,11,9,30,747.0,110.0,0.9,12.5,437.0,588.35,469.99
2018,11,11,9,45,763.5,113.5,0.85,13.45,468.0,627.29,496.64
2018,11,11,10,0,780.0,117.0,0.8,14.4,499.0,664.71,521.32
2018,11,11,10,15,795.0,119.0,0.8,15.0,525.0,697.65,543.41
2018,11,11,10,30,810.0,121.0,0.8,15.6,551.0,728.48,563.58
2018,11,11,10,45,821.5,121.5,0.75,16.25,569.5,752.73,577.35
2018,11,11,11,0,833.0,122.0,0.7,16.9,588.0,774.29,589.1
2018,11,11,11,15,835.0,123.0,0.7,17.3,596.5,782.99,593.42
2018,11,11,11,30,837.0,124.0,0.7,17.7,605.0,791.86,598.14
2018,11,11,11,45,845.5,123.5,0.65,18.05,610.5,800.92,602.38
2018,11,11,12,0,854.0,123.0,0.6,18.4,616.0,806.72,604.5
2018,11,11,12,15,857.0,120.5,0.55,18.6,611.0,802.8,600.64
2018,11,11,12,30,860.0,118.0,0.5,18.8,606.0,795.54,594.83
2018,11,11,12,45,861.5,114.0,0.5,19.0,593.0,782.19,586.0
2018,11,11,13,0,863.0,110.0,0.5,19.2,580.0,765.56,575.15
2018,11,11,13,15,851.5,108.0,0.5,19.2,557.0,738.58,557.82
2018,11,11,13,30,840.0,106.0,0.5,19.2,534.0,708.99,538.52
2018,11,11,13,45,821.5,104.0,0.5,19.2,503.5,672.34,513.28
2018,11,11,14,0,803.0,102.0,0.5,19.2,473.0,636.55,488.13
2018,11,11,14,15,781.5,98.5,0.45,19.0,437.5,593.16,456.83
2018,11,11,14,30,760.0,95.0,0.4,18.8,402.0,548.78,424.15
2018,11,11,14,45,729.5,90.0,0.4,18.6,361.0,497.3,385.88
2018,11,11,15,0,699.0,85.0,0.4,18.4,320.0,446.21,346.69
2018,11,11,15,15,655.5,79.0,0.4,18.4,275.5,388.99,301.34
2018,11,11,15,30,612.0,73.0,0.4,18.4,231.0,334.06,256.34
2018,11,11,15,45,548.0,65.0,0.55,16.7,186.0,272.53,207.06
2018,11,11,16,0,484.0,57.0,0.7,15.0,141.0,216.12,159.91
2018,11,11,16,15,384.0,45.0,0.7,14.5,99.0,152.46,106.32
2018,11,11,16,30,284.0,33.0,0.7,14.0,57.0,98.56,58.64
2018,11,11,16,45,160.5,19.0,0.7,13.5,31.0,41.75,0.0
2018,11,11,17,0,37.0,5.0,0.7,13.0,5.0,4.91,0.0
2018,11,11,17,15,18.5,2.5,0.7,12.7,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.55,4.45,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,11,12,6,45,62.0,9.5,1.7,5.55,12.0,15.41,0.0
2018,11,12,7,0,124.0,19.0,1.7,5.7,24.0,37.08,0.0
2018,11,12,7,15,236.0,34.0,1.7,6.35,59.5,92.5,58.86
2018,11,12,7,30,348.0,49.0,1.7,7.0,95.0,149.51,109.3
2018,11,12,7,45,422.5,60.5,1.65,7.7,138.0,202.83,156.69
2018,11,12,8,0,497.0,72.0,1.6,8.4,181.0,263.59,210.11
2018,11,12,8,15,549.0,80.5,1.55,9.2,225.0,318.58,258.1
2018,11,12,8,30,601.0,89.0,1.5,10.0,269.0,377.13,307.57
2018,11,12,8,45,636.5,95.5,1.45,10.75,310.5,428.62,349.93
2018,11,12,9,0,672.0,102.0,1.4,11.5,352.0,481.37,391.78
2018,11,12,9,15,704.0,105.5,1.3,12.3,390.0,529.79,428.54
2018,11,12,9,30,736.0,109.0,1.2,13.1,428.0,578.38,464.03
2018,11,12,9,45,764.0,109.0,1.05,13.95,461.0,620.37,492.87
2018,11,12,10,0,792.0,109.0,0.9,14.8,494.0,661.47,519.82
2018,11,12,10,15,806.5,111.0,0.85,15.55,519.5,694.27,540.97
2018,11,12,10,30,821.0,113.0,0.8,16.3,545.0,724.91,559.91
2018,11,12,10,45,831.5,114.0,0.75,17.1,563.5,746.14,571.2
2018,11,12,11,0,842.0,115.0,0.7,17.9,582.0,767.61,582.62
2018,11,12,11,15,848.0,114.5,0.65,18.4,592.0,781.14,589.2
2018,11,12,11,30,854.0,114.0,0.6,18.9,602.0,791.54,593.8
2018,11,12,11,45,857.0,114.0,0.55,19.4,604.5,796.95,595.16
2018,11,12,12,0,860.0,114.0,0.5,19.9,607.0,799.06,594.51
2018,11,12,12,15,859.0,113.0,0.5,20.1,601.5,793.7,590.62
2018,11,12,12,30,858.0,112.0,0.5,20.3,596.0,785.05,584.79
2018,11,12,12,45,853.0,111.0,0.5,20.45,582.0,770.18,575.09
2018,11,12,13,0,848.0,110.0,0.5,20.6,568.0,752.23,563.49
2018,11,12,13,15,839.5,107.5,0.5,20.55,546.5,727.2,547.61
2018,11,12,13,30,831.0,105.0,0.5,20.5,525.0,699.5,529.55
2018,11,12,13,45,818.5,101.5,0.5,20.45,496.0,665.56,506.37
2018,11,12,14,0,806.0,98.0,0.5,20.4,467.0,631.99,482.96
2018,11,12,14,15,785.5,94.5,0.5,20.15,432.0,589.24,452.82
2018,11,12,14,30,765.0,91.0,0.5,19.9,397.0,545.43,421.14
2018,11,12,14,45,736.0,86.5,0.5,19.6,357.0,495.27,383.89
2018,11,12,15,0,707.0,82.0,0.5,19.3,317.0,445.36,345.59
2018,11,12,15,15,663.5,76.0,0.5,19.3,272.5,387.98,300.01
2018,11,12,15,30,620.0,70.0,0.5,19.3,228.0,332.88,254.79
2018,11,12,15,45,554.0,62.0,0.65,17.85,183.0,270.51,204.55
2018,11,12,16,0,488.0,54.0,0.8,16.4,138.0,213.47,156.77
2018,11,12,16,15,385.0,43.0,0.85,15.8,96.5,150.13,103.72
2018,11,12,16,30,282.0,32.0,0.9,15.2,55.0,96.31,55.78
2018,11,12,16,45,158.5,19.0,0.9,14.65,30.0,41.24,0.0
2018,11,12,17,0,35.0,6.0,0.9,14.1,5.0,0.0,0.0
2018,11,12,17,15,17.5,3.0,0.9,13.8,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,11,13,6,45,7.0,5.0,1.1,6.65,5.5,4.91,0.0
2018,11,13,7,0,14.0,10.0,1.1,6.7,11.0,11.87,0.0
2018,11,13,7,15,7.0,24.0,1.1,7.2,24.5,25.74,14.22
2018,11,13,7,30,0.0,38.0,1.1,7.7,38.0,37.51,26.26
2018,11,13,7,45,0.5,54.5,1.1,8.2,54.5,54.34,41.25
2018,11,13,8,0,1.0,71.0,1.1,8.7,71.0,71.16,56.02
2018,11,13,8,15,7.0,88.5,1.05,9.25,90.5,91.31,73.32
2018,11,13,8,30,13.0,106.0,1.0,9.8,110.0,112.03,90.82
2018,11,13,8,45,54.5,126.5,1.0,10.35,146.0,158.22,129.63
2018,11,13,9,0,96.0,147.0,1.0,10.9,182.0,209.79,172.25
2018,11,13,9,15,106.0,161.5,0.9,11.55,204.0,234.72,191.88
2018,11,13,9,30,116.0,176.0,0.8,12.2,226.0,260.16,211.6
2018,11,13,9,45,100.5,179.5,0.7,12.85,225.0,257.39,208.08
2018,11,13,10,0,85.0,183.0,0.6,13.5,224.0,246.49,198.24
2018,11,13,10,15,116.5,208.0,0.6,14.25,267.0,305.16,244.08
2018,11,13,10,30,148.0,233.0,0.6,15.0,310.0,358.09,283.93
2018,11,13,10,45,96.5,226.0,0.6,15.8,277.0,307.07,242.33
2018,11,13,11,0,45.0,219.0,0.6,16.6,244.0,261.97,205.64
2018,11,13,11,15,112.5,239.0,0.6,16.8,302.5,343.96,270.26
2018,11,13,11,30,180.0,259.0,0.6,17.0,361.0,418.83,326.96
2018,11,13,11,45,171.0,254.0,0.65,17.25,351.0,406.84,317.17
2018,11,13,12,0,162.0,249.0,0.7,17.5,341.0,394.24,307.71
2018,11,13,12,15,179.0,248.5,0.7,17.2,349.5,406.03,317.45
2018,11,13,12,30,196.0,248.0,0.7,16.9,358.0,417.01,326.4
2018,11,13,12,45,121.0,225.5,0.7,16.6,293.0,333.79,262.45
2018,11,13,13,0,46.0,203.0,0.7,16.3,228.0,244.47,192.65
2018,11,13,13,15,72.0,205.5,0.7,16.05,242.5,265.23,210.5
2018,11,13,13,30,98.0,208.0,0.7,15.8,257.0,284.86,226.7
2018,11,13,13,45,73.0,195.5,0.7,15.55,231.0,252.47,201.11
2018,11,13,14,0,48.0,183.0,0.7,15.3,205.0,221.31,176.54
2018,11,13,14,15,78.0,168.0,0.65,15.1,200.5,221.76,178.0
2018,11,13,14,30,108.0,153.0,0.6,14.9,196.0,225.93,181.97
2018,11,13,14,45,202.0,138.0,0.55,14.7,208.0,260.83,210.64
2018,11,13,15,0,296.0,123.0,0.5,14.5,220.0,281.58,226.59
2018,11,13,15,15,210.5,111.0,0.5,14.5,175.5,217.96,174.45
2018,11,13,15,30,125.0,99.0,0.5,14.5,131.0,157.25,124.77
2018,11,13,15,45,104.5,81.0,0.35,13.85,104.0,124.91,97.56
2018,11,13,16,0,84.0,63.0,0.2,13.2,77.0,94.43,71.45
2018,11,13,16,15,60.0,46.0,0.3,12.95,54.5,66.23,47.2
2018,11,13,16,30,36.0,29.0,0.4,12.7,32.0,39.7,22.5
2018,11,13,16,45,25.5,16.5,0.45,12.4,18.0,19.82,0.0
2018,11,13,17,0,15.0,4.0,0.5,12.1,4.0,0.0,0.0
2018,11,13,17,15,7.5,2.0,0.55,11.9,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.55,11.05,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.45,10.9,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.4,10.75,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.45,10.55,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.6,5.55,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.55,5.35,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,11,14,6,45,86.5,9.0,1.5,5.25,12.0,0.0,0.0
2018,11,14,7,0,173.0,18.0,1.5,5.2,24.0,42.55,0.0
2018,11,14,7,15,312.5,29.0,1.4,6.1,60.5,99.86,59.18
2018,11,14,7,30,452.0,40.0,1.3,7.0,97.0,164.28,117.17
2018,11,14,7,45,532.0,48.0,1.2,7.85,141.5,220.87,167.75
2018,11,14,8,0,612.0,56.0,1.1,8.7,186.0,284.62,223.77
2018,11,14,8,15,663.0,61.5,1.1,9.45,231.0,340.76,273.12
2018,11,14,8,30,714.0,67.0,1.1,10.2,276.0,400.19,323.54
2018,11,14,8,45,748.0,71.0,1.05,10.95,318.0,450.68,365.09
2018,11,14,9,0,782.0,75.0,1.0,11.7,360.0,503.94,407.09
2018,11,14,9,15,801.0,79.5,0.95,12.55,397.0,549.74,441.57
2018,11,14,9,30,820.0,84.0,0.9,13.4,434.0,594.55,473.98
2018,11,14,9,45,830.0,88.0,0.85,14.25,464.0,631.86,499.65
2018,11,14,10,0,840.0,92.0,0.8,15.1,494.0,667.08,522.95
2018,11,14,10,15,851.5,94.0,0.8,15.75,519.0,698.83,544.14
2018,11,14,10,30,863.0,96.0,0.8,16.4,544.0,728.14,562.24
2018,11,14,10,45,869.0,97.5,0.75,17.1,561.0,750.28,574.36
2018,11,14,11,0,875.0,99.0,0.7,17.8,578.0,769.44,584.37
2018,11,14,11,15,877.0,100.0,0.7,18.2,587.0,781.92,591.29
2018,11,14,11,30,879.0,101.0,0.7,18.6,596.0,791.13,596.17
2018,11,14,11,45,879.0,101.0,0.65,19.05,597.5,794.36,596.25
2018,11,14,12,0,879.0,101.0,0.6,19.5,599.0,794.24,594.28
2018,11,14,12,15,870.0,103.0,0.6,19.65,591.5,786.15,588.68
2018,11,14,12,30,861.0,105.0,0.6,19.8,584.0,774.84,581.16
2018,11,14,12,45,846.5,106.5,0.6,19.95,568.0,755.79,568.57
2018,11,14,13,0,832.0,108.0,0.6,20.1,552.0,733.93,554.22
2018,11,14,13,15,818.5,107.5,0.6,20.05,530.0,708.0,537.53
2018,11,14,13,30,805.0,107.0,0.6,20.0,508.0,682.46,520.19
2018,11,14,13,45,784.5,105.0,0.6,19.95,478.0,645.7,494.63
2018,11,14,14,0,764.0,103.0,0.6,19.9,448.0,607.4,467.57
2018,11,14,14,15,738.5,100.0,0.6,19.55,413.0,563.75,436.55
2018,11,14,14,30,713.0,97.0,0.6,19.2,378.0,519.5,404.24
2018,11,14,14,45,677.0,93.0,0.65,18.85,338.0,468.39,366.22
2018,11,14,15,0,641.0,89.0,0.7,18.5,298.0,418.17,327.55
2018,11,14,15,15,595.5,82.0,0.7,18.5,255.0,361.91,282.3
2018,11,14,15,30,550.0,75.0,0.7,18.5,212.0,308.21,237.8
2018,11,14,15,45,479.5,65.5,0.85,16.5,168.0,246.33,187.89
2018,11,14,16,0,409.0,56.0,1.0,14.5,124.0,190.33,141.1
2018,11,14,16,15,308.5,43.0,1.05,13.75,85.0,130.28,90.67
2018,11,14,16,30,208.0,30.0,1.1,13.0,46.0,79.1,44.15
2018,11,14,16,45,114.0,16.5,1.15,12.25,24.5,32.16,0.0
2018,11,14,17,0,20.0,3.0,1.2,11.5,3.0,0.0,0.0
2018,11,14,17,15,10.0,1.5,1.2,11.15,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.7,5.05,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.65,4.35,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.6,4.05,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.55,3.8,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,11,15,6,45,25.0,6.5,1.3,3.95,7.5,0.0,0.0
2018,11,15,7,0,50.0,13.0,1.3,4.1,15.0,19.85,0.0
2018,11,15,7,15,116.0,28.5,1.3,5.1,40.5,57.03,32.88
2018,11,15,7,30,182.0,44.0,1.3,6.1,66.0,100.76,73.43
2018,11,15,7,45,245.0,57.0,1.3,7.05,100.0,143.01,110.48
2018,11,15,8,0,308.0,70.0,1.3,8.0,134.0,191.42,152.81
2018,11,15,8,15,354.0,82.0,1.25,8.75,171.5,237.67,193.23
2018,11,15,8,30,400.0,94.0,1.2,9.5,209.0,287.54,235.73
2018,11,15,8,45,410.0,107.5,1.15,10.25,240.5,324.88,266.95
2018,11,15,9,0,420.0,121.0,1.1,11.0,272.0,362.06,296.94
2018,11,15,9,15,409.5,137.0,1.0,11.75,297.0,390.13,318.36
2018,11,15,9,30,399.0,153.0,0.9,12.5,322.0,416.24,337.38
2018,11,15,9,45,441.0,156.5,0.8,13.25,355.5,459.72,369.76
2018,11,15,10,0,483.0,160.0,0.7,14.0,389.0,504.3,401.79
2018,11,15,10,15,548.0,151.5,0.65,14.65,424.0,551.86,436.19
2018,11,15,10,30,613.0,143.0,0.6,15.3,459.0,604.08,472.93
2018,11,15,10,45,631.0,143.0,0.5,15.95,477.5,628.92,487.89
2018,11,15,11,0,649.0,143.0,0.4,16.6,496.0,651.95,501.46
2018,11,15,11,15,617.0,155.0,0.35,17.0,495.0,648.49,496.53
2018,11,15,11,30,585.0,167.0,0.3,17.4,494.0,638.66,487.63
2018,11,15,11,45,551.0,178.0,0.25,17.8,487.0,627.33,477.71
2018,11,15,12,0,517.0,189.0,0.2,18.2,480.0,613.67,466.25
2018,11,15,12,15,534.0,185.5,0.2,18.35,483.5,620.56,471.33
2018,11,15,12,30,551.0,182.0,0.2,18.5,487.0,625.18,474.54
2018,11,15,12,45,555.5,173.0,0.2,18.65,474.0,612.05,465.46
2018,11,15,13,0,560.0,164.0,0.2,18.8,461.0,596.69,455.01
2018,11,15,13,15,529.5,164.5,0.2,18.8,436.5,565.09,432.59
2018,11,15,13,30,499.0,165.0,0.2,18.8,412.0,532.79,409.61
2018,11,15,13,45,525.0,153.0,0.2,18.8,400.0,523.39,403.73
2018,11,15,14,0,551.0,141.0,0.2,18.8,388.0,510.81,395.0
2018,11,15,14,15,562.0,133.0,0.2,18.5,368.5,490.41,380.46
2018,11,15,14,30,573.0,125.0,0.2,18.2,349.0,467.56,363.69
2018,11,15,14,45,532.5,117.0,0.25,17.9,308.5,415.43,324.72
2018,11,15,15,0,492.0,109.0,0.3,17.6,268.0,365.06,286.17
2018,11,15,15,15,454.5,98.5,0.3,17.6,229.5,315.44,246.42
2018,11,15,15,30,417.0,88.0,0.3,17.6,191.0,268.15,207.41
2018,11,15,15,45,355.5,74.5,0.5,16.15,150.0,212.01,162.24
2018,11,15,16,0,294.0,61.0,0.7,14.7,109.0,161.33,120.09
2018,11,15,16,15,211.5,44.0,0.75,14.0,73.0,107.54,75.17
2018,11,15,16,30,129.0,27.0,0.8,13.3,37.0,60.0,32.21
2018,11,15,16,45,67.5,14.0,0.85,12.65,19.0,23.12,0.0
2018,11,15,17,0,6.0,1.0,0.9,12.0,1.0,0.0,0.0
2018,11,15,17,15,3.0,0.5,0.95,11.6,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,16,6,45,34.0,6.5,1.3,5.05,7.5,0.0,0.0
2018,11,16,7,0,68.0,13.0,1.3,5.2,15.0,22.23,0.0
2018,11,16,7,15,166.5,28.5,1.15,6.05,45.5,68.93,38.16
2018,11,16,7,30,265.0,44.0,1.0,6.9,76.0,120.65,86.55
2018,11,16,7,45,342.5,57.5,0.9,7.75,116.5,171.74,131.17
2018,11,16,8,0,420.0,71.0,0.8,8.6,157.0,230.3,181.79
2018,11,16,8,15,475.5,81.0,0.75,9.3,199.5,283.21,227.52
2018,11,16,8,30,531.0,91.0,0.7,10.0,242.0,341.53,276.32
2018,11,16,8,45,570.5,98.0,0.7,10.75,282.0,392.05,317.67
2018,11,16,9,0,610.0,105.0,0.7,11.5,322.0,444.31,359.03
2018,11,16,9,15,638.5,110.5,0.65,12.25,358.5,490.2,393.8
2018,11,16,9,30,667.0,116.0,0.6,13.0,395.0,536.22,427.45
2018,11,16,9,45,687.5,119.5,0.55,13.8,425.5,574.9,454.46
2018,11,16,10,0,708.0,123.0,0.5,14.6,456.0,612.53,479.87
2018,11,16,10,15,723.5,125.0,0.5,15.05,480.5,643.82,501.29
2018,11,16,10,30,739.0,127.0,0.5,15.5,505.0,673.26,521.05
2018,11,16,10,45,751.0,128.0,0.5,16.0,523.0,697.03,536.42
2018,11,16,11,0,763.0,129.0,0.5,16.5,541.0,718.41,549.97
2018,11,16,11,15,770.5,129.5,0.55,16.85,551.5,733.31,559.66
2018,11,16,11,30,778.0,130.0,0.6,17.2,562.0,745.42,567.53
2018,11,16,11,45,782.0,129.0,0.6,17.5,564.5,750.29,569.93
2018,11,16,12,0,786.0,128.0,0.6,17.8,567.0,752.15,570.49
2018,11,16,12,15,784.0,127.0,0.65,17.95,561.0,746.46,567.17
2018,11,16,12,30,782.0,126.0,0.7,18.1,555.0,737.77,561.99
2018,11,16,12,45,776.0,124.0,0.7,18.25,541.5,722.1,551.4
2018,11,16,13,0,770.0,122.0,0.7,18.4,528.0,703.68,538.77
2018,11,16,13,15,761.0,119.5,0.75,18.4,507.5,679.96,523.08
2018,11,16,13,30,752.0,117.0,0.8,18.4,487.0,653.87,505.46
2018,11,16,13,45,738.5,113.0,0.8,18.4,459.5,620.97,482.1
2018,11,16,14,0,725.0,109.0,0.8,18.4,432.0,586.31,457.06
2018,11,16,14,15,703.5,104.0,0.8,18.15,398.0,544.27,426.46
2018,11,16,14,30,682.0,99.0,0.8,17.9,364.0,501.49,394.53
2018,11,16,14,45,652.0,93.5,0.85,17.65,325.5,453.29,357.87
2018,11,16,15,0,622.0,88.0,0.9,17.4,287.0,405.61,320.36
2018,11,16,15,15,576.0,81.0,0.9,17.4,245.5,350.24,275.21
2018,11,16,15,30,530.0,74.0,0.9,17.4,204.0,297.51,230.96
2018,11,16,15,45,464.5,64.5,1.0,15.75,161.5,238.63,182.45
2018,11,16,16,0,399.0,55.0,1.1,14.1,119.0,185.14,137.04
2018,11,16,16,15,302.5,42.0,1.15,13.45,81.5,127.12,87.95
2018,11,16,16,30,206.0,29.0,1.2,12.8,44.0,76.54,39.91
2018,11,16,16,45,109.5,15.5,1.25,12.2,23.0,30.3,0.0
2018,11,16,17,0,13.0,2.0,1.3,11.6,2.0,0.0,0.0
2018,11,16,17,15,6.5,1.0,1.25,11.45,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.4,10.15,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.4,9.85,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.65,9.25,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,11,17,6,45,37.5,6.5,1.0,6.1,7.5,0.0,0.0
2018,11,17,7,0,75.0,13.0,1.0,6.1,15.0,23.03,0.0
2018,11,17,7,15,183.0,28.5,0.9,6.65,46.5,71.23,37.07
2018,11,17,7,30,291.0,44.0,0.8,7.2,78.0,126.39,89.82
2018,11,17,7,45,373.0,55.5,0.7,7.75,118.5,177.59,134.72
2018,11,17,8,0,455.0,67.0,0.6,8.3,159.0,237.15,186.3
2018,11,17,8,15,510.5,75.5,0.65,8.85,201.0,290.63,232.96
2018,11,17,8,30,566.0,84.0,0.7,9.4,243.0,348.07,281.73
2018,11,17,8,45,605.5,89.5,0.7,10.0,283.0,398.26,323.26
2018,11,17,9,0,645.0,95.0,0.7,10.6,323.0,450.1,364.75
2018,11,17,9,15,692.0,95.0,0.75,11.2,362.5,501.4,405.02
2018,11,17,9,30,739.0,95.0,0.8,11.8,402.0,553.9,445.13
2018,11,17,9,45,783.5,90.0,0.8,12.45,437.0,597.72,477.44
2018,11,17,10,0,828.0,85.0,0.8,13.1,472.0,644.06,510.73
2018,11,17,10,15,840.0,86.5,0.85,13.55,496.5,675.15,532.78
2018,11,17,10,30,852.0,88.0,0.9,14.0,521.0,703.9,552.14
2018,11,17,10,45,861.0,88.5,0.9,14.4,538.5,726.82,566.55
2018,11,17,11,0,870.0,89.0,0.9,14.8,556.0,746.9,578.98
2018,11,17,11,15,875.0,89.0,0.95,15.1,565.5,760.46,587.8
2018,11,17,11,30,880.0,89.0,1.0,15.4,575.0,770.83,594.58
2018,11,17,11,45,869.5,92.0,1.0,15.65,573.5,769.67,592.95
2018,11,17,12,0,859.0,95.0,1.0,15.9,572.0,765.16,589.27
2018,11,17,12,15,854.0,96.5,1.0,15.95,566.5,759.83,585.66
2018,11,17,12,30,849.0,98.0,1.0,16.0,561.0,751.31,579.96
2018,11,17,12,45,822.0,104.0,1.05,16.1,543.5,728.55,564.94
2018,11,17,13,0,795.0,110.0,1.1,16.2,526.0,706.2,550.31
2018,11,17,13,15,786.5,107.0,1.1,16.1,505.0,681.91,533.68
2018,11,17,13,30,778.0,104.0,1.1,16.0,484.0,655.16,514.79
2018,11,17,13,45,765.5,100.5,1.1,15.95,457.0,622.95,491.51
2018,11,17,14,0,753.0,97.0,1.1,15.9,430.0,588.85,466.41
2018,11,17,14,15,732.5,93.5,1.1,15.65,397.0,548.36,436.25
2018,11,17,14,30,712.0,90.0,1.1,15.4,364.0,506.96,404.64
2018,11,17,14,45,683.5,85.0,1.1,15.15,326.0,459.16,367.21
2018,11,17,15,0,655.0,80.0,1.1,14.9,288.0,411.69,328.89
2018,11,17,15,15,609.5,73.5,1.1,14.9,246.0,355.89,282.63
2018,11,17,15,30,564.0,67.0,1.1,14.9,204.0,302.64,237.19
2018,11,17,15,45,498.0,59.0,1.05,13.5,162.0,243.81,187.46
2018,11,17,16,0,432.0,51.0,1.0,12.1,120.0,190.34,141.16
2018,11,17,16,15,331.0,40.0,1.05,11.15,82.5,131.4,90.92
2018,11,17,16,30,230.0,29.0,1.1,10.2,45.0,80.62,40.77
2018,11,17,16,45,122.5,15.5,1.1,9.3,23.5,31.98,0.0
2018,11,17,17,0,15.0,2.0,1.1,8.4,2.0,0.0,0.0
2018,11,17,17,15,7.5,1.0,1.1,8.2,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.65,7.35,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.55,7.25,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.5,7.15,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,7.05,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.5,6.75,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.55,6.6,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.65,6.25,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.75,5.9,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,11,18,6,45,36.5,6.0,0.85,5.15,7.0,0.0,0.0
2018,11,18,7,0,73.0,12.0,0.9,5.1,14.0,21.61,0.0
2018,11,18,7,15,184.0,27.0,0.85,5.45,44.5,68.87,33.11
2018,11,18,7,30,295.0,42.0,0.8,5.8,75.0,124.46,88.13
2018,11,18,7,45,381.0,53.0,0.8,6.2,115.5,176.3,133.95
2018,11,18,8,0,467.0,64.0,0.8,6.6,156.0,236.95,187.11
2018,11,18,8,15,514.0,72.0,0.8,7.0,196.0,286.96,231.64
2018,11,18,8,30,561.0,80.0,0.8,7.4,236.0,340.14,277.66
2018,11,18,8,45,599.5,85.5,0.8,7.8,275.0,389.44,319.31
2018,11,18,9,0,638.0,91.0,0.8,8.2,314.0,440.35,360.96
2018,11,18,9,15,653.5,97.5,0.8,9.05,346.5,480.86,392.56
2018,11,18,9,30,669.0,104.0,0.8,9.9,379.0,520.58,422.54
2018,11,18,9,45,728.5,99.5,0.8,10.7,419.5,574.35,462.74
2018,11,18,10,0,788.0,95.0,0.8,11.5,460.0,626.72,500.72
2018,11,18,10,15,803.0,96.5,0.8,12.2,485.0,658.87,522.67
2018,11,18,10,30,818.0,98.0,0.8,12.9,510.0,688.93,542.75
2018,11,18,10,45,829.0,98.5,0.75,13.65,528.0,712.71,556.47
2018,11,18,11,0,840.0,99.0,0.7,14.4,546.0,733.82,568.2
2018,11,18,11,15,795.5,111.0,0.75,14.9,540.5,723.7,560.07
2018,11,18,11,30,751.0,123.0,0.8,15.4,535.0,713.11,552.15
2018,11,18,11,45,679.5,140.5,0.8,15.9,514.5,681.8,528.41
2018,11,18,12,0,608.0,158.0,0.8,16.4,494.0,647.05,501.87
2018,11,18,12,15,599.5,158.0,0.85,16.55,486.5,638.32,496.26
2018,11,18,12,30,591.0,158.0,0.9,16.7,479.0,627.32,488.67
2018,11,18,12,45,579.5,157.0,0.95,16.9,465.5,607.64,474.8
2018,11,18,13,0,568.0,156.0,1.0,17.1,452.0,589.53,461.91
2018,11,18,13,15,601.0,140.0,1.05,17.0,442.0,587.48,461.93
2018,11,18,13,30,634.0,124.0,1.1,16.9,432.0,578.69,456.77
2018,11,18,13,45,646.0,115.5,1.15,16.8,414.0,560.55,444.12
2018,11,18,14,0,658.0,107.0,1.2,16.7,396.0,539.58,429.05
2018,11,18,14,15,612.0,108.0,1.2,16.35,360.5,492.02,392.97
2018,11,18,14,30,566.0,109.0,1.2,16.0,325.0,445.4,357.02
2018,11,18,14,45,466.0,109.5,1.25,15.65,275.0,370.07,297.94
2018,11,18,15,0,366.0,110.0,1.3,15.3,225.0,303.93,244.89
2018,11,18,15,15,334.5,96.0,1.3,15.3,190.0,258.81,207.36
2018,11,18,15,30,303.0,82.0,1.3,15.3,155.0,215.73,170.6
2018,11,18,15,45,268.0,68.0,1.3,13.75,123.0,173.83,135.01
2018,11,18,16,0,233.0,54.0,1.3,12.2,91.0,134.92,101.17
2018,11,18,16,15,205.0,41.0,1.25,11.4,65.5,102.2,71.33
2018,11,18,16,30,177.0,28.0,1.2,10.6,40.0,69.09,33.3
2018,11,18,16,45,93.5,15.0,1.15,9.8,21.0,27.44,0.0
2018,11,18,17,0,10.0,2.0,1.1,9.0,2.0,0.0,0.0
2018,11,18,17,15,5.0,1.0,1.05,8.75,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.45,8.6,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.35,8.6,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.35,8.55,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.55,8.45,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
