Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,19,5,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,11,19,6,45,10.0,5.0,1.0,6.2,5.0,0.0,0.0
2018,11,19,7,0,20.0,10.0,0.9,6.3,10.0,12.47,0.0
2018,11,19,7,15,52.5,25.0,0.8,7.0,29.5,37.46,15.04
2018,11,19,7,30,85.0,40.0,0.7,7.7,49.0,68.56,48.47
2018,11,19,7,45,113.0,57.0,0.6,8.4,75.0,95.86,72.94
2018,11,19,8,0,141.0,74.0,0.5,9.1,101.0,132.8,105.13
2018,11,19,8,15,201.0,87.5,0.45,9.6,137.0,176.94,142.65
2018,11,19,8,30,261.0,101.0,0.4,10.1,173.0,226.38,184.1
2018,11,19,8,45,257.0,118.5,0.4,10.6,198.0,255.07,208.09
2018,11,19,9,0,253.0,136.0,0.4,11.1,223.0,282.84,230.62
2018,11,19,9,15,334.5,139.5,0.35,11.6,268.0,340.7,276.8
2018,11,19,9,30,416.0,143.0,0.3,12.1,313.0,410.83,330.86
2018,11,19,9,45,392.0,160.5,0.3,12.6,330.0,429.0,343.16
2018,11,19,10,0,368.0,178.0,0.3,13.1,347.0,437.21,348.23
2018,11,19,10,15,392.0,183.5,0.3,13.45,372.0,468.76,371.61
2018,11,19,10,30,416.0,189.0,0.3,13.8,397.0,508.14,399.92
2018,11,19,10,45,481.0,178.0,0.35,14.15,426.5,550.36,431.42
2018,11,19,11,0,546.0,167.0,0.4,14.5,456.0,592.76,462.62
2018,11,19,11,15,521.5,177.5,0.4,14.6,457.5,592.75,461.22
2018,11,19,11,30,497.0,188.0,0.4,14.7,459.0,590.25,458.57
2018,11,19,11,45,390.0,213.5,0.4,14.85,426.5,531.73,414.04
2018,11,19,12,0,283.0,239.0,0.4,15.0,394.0,480.62,374.63
2018,11,19,12,15,206.0,241.5,0.4,15.0,354.0,416.55,326.3
2018,11,19,12,30,129.0,244.0,0.4,15.0,314.0,361.27,283.59
2018,11,19,12,45,142.5,237.0,0.4,15.05,312.5,361.84,285.03
2018,11,19,13,0,156.0,230.0,0.4,15.1,311.0,361.64,285.37
2018,11,19,13,15,121.0,209.0,0.4,15.05,270.5,310.88,246.25
2018,11,19,13,30,86.0,188.0,0.4,15.0,230.0,253.99,202.12
2018,11,19,13,45,152.5,186.0,0.4,14.95,255.0,300.26,240.22
2018,11,19,14,0,219.0,184.0,0.4,14.9,280.0,335.33,268.2
2018,11,19,14,15,221.5,167.5,0.4,14.65,258.0,318.3,255.0
2018,11,19,14,30,224.0,151.0,0.4,14.4,236.0,293.57,235.99
2018,11,19,14,45,195.5,138.5,0.4,14.15,207.0,250.97,202.19
2018,11,19,15,0,167.0,126.0,0.4,13.9,178.0,216.4,174.26
2018,11,19,15,15,111.5,107.0,0.4,13.9,139.5,164.72,131.84
2018,11,19,15,30,56.0,88.0,0.4,13.9,101.0,113.66,89.65
2018,11,19,15,45,38.5,69.5,0.55,13.5,77.5,85.6,66.08
2018,11,19,16,0,21.0,51.0,0.7,13.1,54.0,59.11,43.54
2018,11,19,16,15,17.5,36.0,0.7,12.9,38.0,41.73,28.01
2018,11,19,16,30,14.0,21.0,0.7,12.7,22.0,23.92,8.65
2018,11,19,16,45,12.0,11.0,0.75,12.5,11.5,12.43,0.0
2018,11,19,17,0,10.0,1.0,0.8,12.3,1.0,0.0,0.0
2018,11,19,17,15,5.0,0.5,0.8,12.2,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,20,6,45,60.5,6.0,1.15,6.9,7.0,0.0,0.0
2018,11,20,7,0,121.0,12.0,1.1,7.0,14.0,27.51,0.0
2018,11,20,7,15,265.0,22.5,1.0,7.55,45.0,77.02,27.8
2018,11,20,7,30,409.0,33.0,0.9,8.1,76.0,140.06,95.0
2018,11,20,7,45,494.5,40.5,0.75,8.7,117.5,193.76,143.14
2018,11,20,8,0,580.0,48.0,0.6,9.3,159.0,255.31,196.9
2018,11,20,8,15,633.0,53.0,0.6,9.9,201.5,308.96,244.25
2018,11,20,8,30,686.0,58.0,0.6,10.5,244.0,364.56,291.84
2018,11,20,8,45,719.5,62.0,0.55,11.1,284.0,414.7,333.37
2018,11,20,9,0,753.0,66.0,0.5,11.7,324.0,465.76,373.94
2018,11,20,9,15,736.0,76.5,0.55,12.4,351.0,496.91,398.39
2018,11,20,9,30,719.0,87.0,0.6,13.1,378.0,526.93,421.1
2018,11,20,9,45,763.0,86.0,0.65,13.75,415.5,573.97,456.4
2018,11,20,10,0,807.0,85.0,0.7,14.4,453.0,623.4,492.34
2018,11,20,10,15,826.0,84.5,0.75,14.8,478.5,656.33,515.91
2018,11,20,10,30,845.0,84.0,0.8,15.2,504.0,687.27,537.32
2018,11,20,10,45,806.0,95.0,0.85,15.65,506.5,687.89,536.43
2018,11,20,11,0,767.0,106.0,0.9,16.1,509.0,686.83,534.84
2018,11,20,11,15,772.0,108.0,0.9,16.35,520.0,701.63,544.43
2018,11,20,11,30,777.0,110.0,0.9,16.6,531.0,713.62,551.91
2018,11,20,11,45,752.0,117.0,0.95,16.9,525.5,706.07,546.31
2018,11,20,12,0,727.0,124.0,1.0,17.2,520.0,695.47,538.88
2018,11,20,12,15,721.5,122.0,1.0,17.25,512.0,686.47,532.66
2018,11,20,12,30,716.0,120.0,1.0,17.3,504.0,674.78,524.56
2018,11,20,12,45,764.0,107.5,1.05,17.4,508.0,687.27,534.37
2018,11,20,13,0,812.0,95.0,1.1,17.5,512.0,693.34,539.4
2018,11,20,13,15,773.0,97.0,1.05,17.4,481.5,653.56,510.92
2018,11,20,13,30,734.0,99.0,1.0,17.3,451.0,615.06,482.67
2018,11,20,13,45,701.5,99.0,1.0,17.2,420.0,575.34,453.74
2018,11,20,14,0,669.0,99.0,1.0,17.1,389.0,534.97,423.74
2018,11,20,14,15,621.0,99.5,0.95,16.9,352.5,485.79,386.25
2018,11,20,14,30,573.0,100.0,0.9,16.7,316.0,437.72,348.91
2018,11,20,14,45,601.5,86.5,0.9,16.5,292.5,415.4,331.19
2018,11,20,15,0,630.0,73.0,0.9,16.3,269.0,389.13,309.14
2018,11,20,15,15,578.0,67.0,0.9,16.3,227.0,332.64,262.39
2018,11,20,15,30,526.0,61.0,0.9,16.3,185.0,279.35,217.24
2018,11,20,15,45,501.0,52.0,0.8,15.1,150.5,235.59,178.91
2018,11,20,16,0,476.0,43.0,0.7,13.9,116.0,193.37,140.61
2018,11,20,16,15,336.5,34.5,0.7,13.6,77.5,126.35,84.9
2018,11,20,16,30,197.0,26.0,0.7,13.3,39.0,69.83,29.29
2018,11,20,16,45,107.5,14.5,0.75,13.0,20.5,28.68,0.0
2018,11,20,17,0,18.0,3.0,0.8,12.7,2.0,0.0,0.0
2018,11,20,17,15,9.0,1.5,0.65,12.65,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.35,12.45,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.0,1.5,10.55,1.0,0.0,0.0
2018,11,21,7,0,0.0,2.0,1.5,10.6,2.0,1.97,0.0
2018,11,21,7,15,0.0,4.0,1.55,10.85,4.0,3.85,0.0
2018,11,21,7,30,0.0,6.0,1.6,11.1,6.0,5.78,0.0
2018,11,21,7,45,0.0,8.0,1.65,11.4,8.0,7.71,0.89
2018,11,21,8,0,0.0,10.0,1.7,11.7,10.0,9.64,2.63
2018,11,21,8,15,0.0,20.0,1.75,11.85,20.0,19.29,11.02
2018,11,21,8,30,0.0,30.0,1.8,12.0,30.0,28.95,19.39
2018,11,21,8,45,0.0,51.5,1.85,12.2,51.5,49.75,37.24
2018,11,21,9,0,0.0,73.0,1.9,12.4,73.0,70.86,55.15
2018,11,21,9,15,0.0,72.5,2.0,12.65,72.5,70.13,54.35
2018,11,21,9,30,0.0,72.0,2.1,12.9,72.0,69.61,53.74
2018,11,21,9,45,0.5,62.5,2.2,13.2,62.5,60.71,46.06
2018,11,21,10,0,1.0,53.0,2.3,13.5,53.0,51.85,38.45
2018,11,21,10,15,0.5,67.5,2.4,13.7,67.5,65.59,49.9
2018,11,21,10,30,0.0,82.0,2.5,13.9,82.0,79.31,61.23
2018,11,21,10,45,5.5,115.5,2.6,14.15,118.5,116.82,92.39
2018,11,21,11,0,11.0,149.0,2.7,14.4,155.0,155.25,123.89
2018,11,21,11,15,22.5,158.0,2.75,14.45,170.0,178.56,143.11
2018,11,21,11,30,34.0,167.0,2.8,14.5,185.0,196.95,158.28
2018,11,21,11,45,17.0,117.5,2.85,14.55,126.5,131.31,104.2
2018,11,21,12,0,0.0,68.0,2.9,14.6,68.0,65.75,49.48
2018,11,21,12,15,2.0,87.5,2.9,14.6,88.5,86.13,66.57
2018,11,21,12,30,4.0,107.0,2.9,14.6,109.0,107.12,84.03
2018,11,21,12,45,3.0,99.0,2.9,14.55,100.5,98.33,76.77
2018,11,21,13,0,2.0,91.0,2.9,14.5,92.0,89.59,69.58
2018,11,21,13,15,13.5,115.0,2.9,14.45,121.5,121.82,96.79
2018,11,21,13,30,25.0,139.0,2.9,14.4,151.0,158.92,127.76
2018,11,21,13,45,62.5,141.0,2.85,14.3,168.5,184.92,150.21
2018,11,21,14,0,100.0,143.0,2.8,14.2,186.0,215.22,175.88
2018,11,21,14,15,52.5,97.5,2.65,14.1,120.0,129.03,104.07
2018,11,21,14,30,5.0,52.0,2.5,14.0,54.0,52.97,39.58
2018,11,21,14,45,2.5,45.5,2.4,13.85,46.5,45.22,33.08
2018,11,21,15,0,0.0,39.0,2.3,13.7,39.0,37.65,26.67
2018,11,21,15,15,0.0,32.5,2.3,13.7,32.5,31.37,21.29
2018,11,21,15,30,0.0,26.0,2.3,13.7,26.0,25.09,15.87
2018,11,21,15,45,69.5,21.5,1.95,13.3,32.0,47.83,33.93
2018,11,21,16,0,139.0,17.0,1.6,12.9,38.0,64.94,45.41
2018,11,21,16,15,204.0,20.0,1.5,12.35,39.0,78.32,51.4
2018,11,21,16,30,269.0,23.0,1.4,11.8,40.0,79.63,31.09
2018,11,21,16,45,137.5,11.5,1.3,11.25,20.0,29.67,0.0
2018,11,21,17,0,6.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,21,17,15,3.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,22,6,45,52.5,5.0,1.3,7.8,5.5,0.0,0.0
2018,11,22,7,0,105.0,10.0,1.3,7.9,11.0,22.99,0.0
2018,11,22,7,15,269.0,20.0,1.2,8.6,42.0,73.07,14.02
2018,11,22,7,30,433.0,30.0,1.1,9.3,73.0,140.33,92.51
2018,11,22,7,45,524.5,35.5,1.0,10.0,114.0,192.27,139.75
2018,11,22,8,0,616.0,41.0,0.9,10.7,155.0,254.66,194.42
2018,11,22,8,15,450.0,63.0,0.95,11.0,157.5,247.86,196.6
2018,11,22,8,30,284.0,85.0,1.0,11.3,160.0,221.53,179.54
2018,11,22,8,45,175.5,107.5,1.05,11.65,156.0,203.05,165.95
2018,11,22,9,0,67.0,130.0,1.1,12.0,152.0,169.77,138.32
2018,11,22,9,15,90.0,145.0,1.1,12.35,178.5,200.52,163.89
2018,11,22,9,30,113.0,160.0,1.1,12.7,205.0,238.98,195.09
2018,11,22,9,45,175.0,175.0,1.15,13.05,250.5,296.66,241.91
2018,11,22,10,0,237.0,190.0,1.2,13.4,296.0,364.85,295.97
2018,11,22,10,15,304.5,187.5,1.25,13.6,331.5,412.52,333.72
2018,11,22,10,30,372.0,185.0,1.3,13.8,367.0,462.44,372.86
2018,11,22,10,45,641.0,126.0,1.35,14.05,453.0,604.98,484.55
2018,11,22,11,0,910.0,67.0,1.4,14.3,539.0,733.95,578.84
2018,11,22,11,15,914.0,67.5,1.45,14.35,549.0,747.8,587.27
2018,11,22,11,30,918.0,68.0,1.5,14.4,559.0,758.37,594.75
2018,11,22,11,45,919.5,68.0,1.55,14.5,561.5,763.16,598.17
2018,11,22,12,0,921.0,68.0,1.6,14.6,564.0,764.54,599.36
2018,11,22,12,15,916.5,68.0,1.65,14.6,557.5,758.06,595.34
2018,11,22,12,30,912.0,68.0,1.7,14.6,551.0,748.25,589.1
2018,11,22,12,45,821.5,87.5,1.75,14.6,515.0,700.16,555.22
2018,11,22,13,0,731.0,107.0,1.8,14.6,479.0,648.82,518.3
2018,11,22,13,15,754.5,98.0,1.85,14.5,468.5,641.22,514.04
2018,11,22,13,30,778.0,89.0,1.9,14.4,458.0,627.91,504.99
2018,11,22,13,45,780.5,83.0,1.95,14.3,435.5,603.12,486.75
2018,11,22,14,0,783.0,77.0,2.0,14.2,413.0,575.6,466.03
2018,11,22,14,15,526.0,107.5,2.0,13.95,325.5,437.27,356.64
2018,11,22,14,30,269.0,138.0,2.0,13.7,238.0,302.64,247.58
2018,11,22,14,45,251.5,127.5,2.0,13.5,213.5,272.16,222.95
2018,11,22,15,0,234.0,117.0,2.0,13.3,189.0,242.48,198.01
2018,11,22,15,15,252.0,99.5,2.0,13.3,166.5,220.81,178.95
2018,11,22,15,30,270.0,82.0,2.0,13.3,144.0,197.03,157.18
2018,11,22,15,45,209.0,68.0,1.85,12.5,110.0,148.78,115.89
2018,11,22,16,0,148.0,54.0,1.7,11.7,76.0,106.13,79.45
2018,11,22,16,15,109.5,38.0,1.6,11.1,51.0,72.29,49.67
2018,11,22,16,30,71.0,22.0,1.5,10.5,26.0,39.12,13.0
2018,11,22,16,45,47.0,12.5,1.4,9.9,14.0,18.54,0.0
2018,11,22,17,0,23.0,3.0,1.3,9.3,2.0,0.0,0.0
2018,11,22,17,15,11.5,1.5,1.3,9.2,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,23,6,45,0.0,1.0,1.1,10.2,1.0,0.0,0.0
2018,11,23,7,0,0.0,2.0,1.1,10.2,2.0,1.97,0.0
2018,11,23,7,15,0.0,5.0,1.1,10.5,5.0,4.82,0.0
2018,11,23,7,30,0.0,8.0,1.1,10.8,8.0,7.71,0.57
2018,11,23,7,45,0.0,10.0,1.1,11.1,10.0,9.64,2.52
2018,11,23,8,0,0.0,12.0,1.1,11.4,12.0,11.57,4.3
2018,11,23,8,15,0.0,14.0,1.15,11.6,14.0,13.5,6.03
2018,11,23,8,30,0.0,16.0,1.2,11.8,16.0,15.43,7.73
2018,11,23,8,45,0.0,29.5,1.25,12.0,29.5,28.47,19.0
2018,11,23,9,0,0.0,43.0,1.3,12.2,43.0,41.52,30.17
2018,11,23,9,15,0.0,37.5,1.35,12.4,37.5,36.21,25.52
2018,11,23,9,30,0.0,32.0,1.4,12.6,32.0,30.89,20.9
2018,11,23,9,45,1.0,55.5,1.45,12.75,56.0,54.23,40.73
2018,11,23,10,0,2.0,79.0,1.5,12.9,80.0,77.66,60.39
2018,11,23,10,15,21.0,130.0,1.55,13.05,140.0,146.51,117.99
2018,11,23,10,30,40.0,181.0,1.6,13.2,200.0,215.75,174.5
2018,11,23,10,45,50.0,189.5,1.7,13.35,214.5,232.57,187.89
2018,11,23,11,0,60.0,198.0,1.8,13.5,229.0,249.66,201.64
2018,11,23,11,15,40.0,180.5,1.85,13.6,201.5,216.04,173.91
2018,11,23,11,30,20.0,163.0,1.9,13.7,174.0,176.53,141.35
2018,11,23,11,45,11.5,138.0,1.95,13.85,144.5,144.3,114.84
2018,11,23,12,0,3.0,113.0,2.0,14.0,115.0,112.47,88.42
2018,11,23,12,15,3.0,102.0,2.0,14.05,104.0,101.36,79.31
2018,11,23,12,30,3.0,91.0,2.0,14.1,93.0,90.32,70.21
2018,11,23,12,45,1.5,74.0,2.0,14.15,75.0,72.64,55.5
2018,11,23,13,0,0.0,57.0,2.0,14.2,57.0,55.09,40.84
2018,11,23,13,15,0.0,60.0,2.0,14.2,60.0,57.99,43.35
2018,11,23,13,30,0.0,63.0,2.0,14.2,63.0,60.9,45.85
2018,11,23,13,45,0.0,57.5,2.0,14.15,57.5,55.57,41.46
2018,11,23,14,0,0.0,52.0,2.0,14.1,52.0,50.24,37.06
2018,11,23,14,15,3.0,51.5,1.95,14.0,52.5,51.49,38.29
2018,11,23,14,30,6.0,51.0,1.9,13.9,53.0,52.54,39.31
2018,11,23,14,45,26.0,72.0,1.9,13.75,80.0,85.23,67.29
2018,11,23,15,0,46.0,93.0,1.9,13.6,107.0,116.88,93.92
2018,11,23,15,15,26.0,71.5,1.9,13.6,79.0,83.56,65.57
2018,11,23,15,30,6.0,50.0,1.9,13.6,51.0,50.62,37.56
2018,11,23,15,45,3.0,39.0,1.7,13.15,39.5,38.67,27.26
2018,11,23,16,0,0.0,28.0,1.5,12.7,28.0,27.03,17.16
2018,11,23,16,15,0.0,18.5,1.45,12.45,18.5,17.85,8.9
2018,11,23,16,30,0.0,9.0,1.4,12.2,9.0,8.68,0.0
2018,11,23,16,45,0.0,4.5,1.35,12.0,4.5,4.42,0.0
2018,11,23,17,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,24,6,45,28.5,3.5,1.1,10.85,3.5,0.0,0.0
2018,11,24,7,0,57.0,7.0,1.1,10.8,7.0,13.77,0.0
2018,11,24,7,15,225.5,18.5,1.15,11.15,36.5,62.02,0.0
2018,11,24,7,30,394.0,30.0,1.2,11.5,66.0,129.4,82.68
2018,11,24,7,45,489.0,35.5,1.2,11.85,105.5,181.65,130.43
2018,11,24,8,0,584.0,41.0,1.2,12.2,145.0,240.97,182.56
2018,11,24,8,15,586.0,50.0,1.25,12.45,177.5,281.4,220.79
2018,11,24,8,30,588.0,59.0,1.3,12.7,210.0,319.24,255.61
2018,11,24,8,45,513.5,67.0,1.4,12.95,214.5,319.88,259.73
2018,11,24,9,0,439.0,75.0,1.5,13.2,219.0,313.05,256.44
2018,11,24,9,15,490.5,82.5,1.55,13.4,260.5,366.08,300.43
2018,11,24,9,30,542.0,90.0,1.6,13.6,302.0,421.45,345.07
2018,11,24,9,45,590.5,98.0,1.6,13.85,345.5,477.37,388.92
2018,11,24,10,0,639.0,106.0,1.6,14.1,389.0,534.35,432.57
2018,11,24,10,15,374.5,139.5,1.65,14.35,307.5,411.16,333.96
2018,11,24,10,30,110.0,173.0,1.7,14.6,226.0,261.59,211.3
2018,11,24,10,45,91.5,176.0,1.75,14.85,221.0,253.89,205.02
2018,11,24,11,0,73.0,179.0,1.8,15.1,216.0,237.65,191.33
2018,11,24,11,15,44.5,177.5,1.8,15.25,200.0,215.99,173.0
2018,11,24,11,30,16.0,176.0,1.8,15.4,184.0,187.32,148.95
2018,11,24,11,45,37.0,180.5,1.8,15.5,200.0,214.12,171.14
2018,11,24,12,0,58.0,185.0,1.8,15.6,216.0,234.57,187.98
2018,11,24,12,15,131.0,189.5,1.8,15.6,258.5,300.89,242.58
2018,11,24,12,30,204.0,194.0,1.8,15.6,301.0,366.56,295.43
2018,11,24,12,45,177.0,192.5,1.8,15.6,283.5,335.08,270.05
2018,11,24,13,0,150.0,191.0,1.8,15.6,266.0,312.14,251.63
2018,11,24,13,15,175.0,184.5,1.8,15.5,269.0,319.44,258.32
2018,11,24,13,30,200.0,178.0,1.8,15.4,272.0,325.22,263.6
2018,11,24,13,45,235.5,169.0,1.85,15.3,273.5,340.41,276.41
2018,11,24,14,0,271.0,160.0,1.9,15.2,275.0,345.38,280.99
2018,11,24,14,15,452.5,122.5,1.85,14.95,296.5,406.92,331.7
2018,11,24,14,30,634.0,85.0,1.8,14.7,318.0,451.08,366.61
2018,11,24,14,45,645.0,76.0,1.8,14.45,291.5,422.54,342.58
2018,11,24,15,0,656.0,67.0,1.8,14.2,265.0,391.4,315.91
2018,11,24,15,15,539.5,64.0,1.8,14.2,211.0,310.38,248.68
2018,11,24,15,30,423.0,61.0,1.8,14.2,157.0,238.09,187.93
2018,11,24,15,45,380.0,51.5,1.65,13.2,124.0,192.96,148.4
2018,11,24,16,0,337.0,42.0,1.5,12.2,91.0,151.28,111.11
2018,11,24,16,15,283.5,31.0,1.45,11.45,62.5,109.52,73.23
2018,11,24,16,30,230.0,20.0,1.4,10.7,34.0,68.52,19.98
2018,11,24,16,45,115.0,10.0,1.35,9.9,17.0,25.04,0.0
2018,11,24,17,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,25,6,45,36.0,4.0,1.25,5.8,4.0,0.0,0.0
2018,11,25,7,0,72.0,8.0,1.2,5.9,8.0,16.43,0.0
2018,11,25,7,15,230.0,18.5,1.15,6.5,36.0,61.87,0.0
2018,11,25,7,30,388.0,29.0,1.1,7.1,64.0,126.08,80.57
2018,11,25,7,45,485.0,36.0,1.0,7.75,104.0,179.86,130.52
2018,11,25,8,0,582.0,43.0,0.9,8.4,144.0,240.76,184.19
2018,11,25,8,15,642.0,47.0,0.9,8.95,186.5,295.36,233.15
2018,11,25,8,30,702.0,51.0,0.9,9.5,229.0,354.0,284.21
2018,11,25,8,45,741.0,54.0,0.85,10.0,270.0,405.59,328.11
2018,11,25,9,0,780.0,57.0,0.8,10.5,311.0,458.53,371.43
2018,11,25,9,15,806.5,59.0,0.85,11.3,347.5,504.62,408.17
2018,11,25,9,30,833.0,61.0,0.9,12.1,384.0,550.31,443.43
2018,11,25,9,45,852.0,62.0,0.9,12.85,415.0,586.23,470.08
2018,11,25,10,0,871.0,63.0,0.9,13.6,446.0,623.77,497.07
2018,11,25,10,15,882.0,64.5,0.9,14.0,470.5,654.89,519.22
2018,11,25,10,30,893.0,66.0,0.9,14.4,495.0,683.58,538.19
2018,11,25,10,45,899.5,67.0,0.85,14.8,512.5,705.93,551.71
2018,11,25,11,0,906.0,68.0,0.8,15.2,530.0,725.32,563.09
2018,11,25,11,15,909.0,69.0,0.85,15.4,540.0,739.1,572.33
2018,11,25,11,30,912.0,70.0,0.9,15.6,550.0,749.63,579.47
2018,11,25,11,45,912.0,70.5,0.9,15.85,552.5,754.05,581.71
2018,11,25,12,0,912.0,71.0,0.9,16.1,555.0,755.09,581.82
2018,11,25,12,15,912.0,70.0,0.9,16.2,550.0,751.01,578.87
2018,11,25,12,30,912.0,69.0,0.9,16.3,545.0,743.56,573.78
2018,11,25,12,45,909.5,67.5,0.9,16.4,532.5,730.4,564.87
2018,11,25,13,0,907.0,66.0,0.9,16.5,520.0,714.03,553.84
2018,11,25,13,15,898.0,65.0,0.95,16.45,499.5,690.67,538.85
2018,11,25,13,30,889.0,64.0,1.0,16.4,479.0,664.54,521.82
2018,11,25,13,45,875.0,63.0,1.0,16.35,452.0,632.65,498.81
2018,11,25,14,0,861.0,62.0,1.0,16.3,425.0,598.63,473.57
2018,11,25,14,15,842.5,60.0,1.0,16.1,392.0,558.97,443.77
2018,11,25,14,30,824.0,58.0,1.0,15.9,359.0,520.93,414.27
2018,11,25,14,45,797.5,55.5,0.95,15.7,321.5,473.98,376.79
2018,11,25,15,0,771.0,53.0,0.9,15.5,284.0,426.89,338.09
2018,11,25,15,15,729.0,49.5,0.9,15.5,242.5,372.28,292.38
2018,11,25,15,30,687.0,46.0,0.9,15.5,201.0,319.56,246.77
2018,11,25,15,45,612.0,41.5,0.85,14.1,157.5,257.09,193.75
2018,11,25,16,0,537.0,37.0,0.8,12.7,114.0,200.42,144.43
2018,11,25,16,15,396.0,29.5,0.95,12.1,75.5,134.09,88.24
2018,11,25,16,30,255.0,22.0,1.1,11.5,37.0,74.73,19.68
2018,11,25,16,45,127.5,11.0,1.2,10.95,18.5,27.64,0.0
2018,11,25,17,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,26,6,45,11.0,2.0,1.15,5.15,2.0,0.0,0.0
2018,11,26,7,0,22.0,4.0,1.1,5.2,4.0,6.5,0.0
2018,11,26,7,15,99.5,18.0,1.15,6.1,25.5,34.18,0.0
2018,11,26,7,30,177.0,32.0,1.2,7.0,47.0,82.45,52.91
2018,11,26,7,45,258.5,43.0,1.25,7.9,79.5,124.87,91.66
2018,11,26,8,0,340.0,54.0,1.3,8.8,112.0,175.36,135.58
2018,11,26,8,15,370.5,66.5,1.25,9.45,145.5,216.48,172.68
2018,11,26,8,30,401.0,79.0,1.2,10.1,179.0,259.76,210.69
2018,11,26,8,45,414.5,91.5,1.15,10.75,210.5,297.22,242.93
2018,11,26,9,0,428.0,104.0,1.1,11.4,242.0,334.81,274.16
2018,11,26,9,15,434.0,116.5,1.0,12.2,270.0,368.39,300.76
2018,11,26,9,30,440.0,129.0,0.9,13.0,298.0,401.2,325.73
2018,11,26,9,45,415.0,145.5,0.8,13.8,315.0,419.03,337.88
2018,11,26,10,0,390.0,162.0,0.7,14.6,332.0,433.98,347.31
2018,11,26,10,15,457.5,156.5,0.65,15.05,367.0,482.27,383.76
2018,11,26,10,30,525.0,151.0,0.6,15.5,402.0,532.06,420.15
2018,11,26,10,45,535.0,155.0,0.5,15.9,418.5,553.57,433.77
2018,11,26,11,0,545.0,159.0,0.4,16.3,435.0,573.49,446.18
2018,11,26,11,15,505.5,172.5,0.35,16.6,432.5,566.72,439.12
2018,11,26,11,30,466.0,186.0,0.3,16.9,430.0,557.17,430.39
2018,11,26,11,45,452.0,191.5,0.25,17.15,429.0,555.1,427.73
2018,11,26,12,0,438.0,197.0,0.2,17.4,428.0,551.19,423.69
2018,11,26,12,15,432.5,194.5,0.2,17.55,421.0,543.0,417.66
2018,11,26,12,30,427.0,192.0,0.2,17.7,414.0,533.18,410.53
2018,11,26,12,45,503.0,168.5,0.2,17.9,423.5,556.53,428.72
2018,11,26,13,0,579.0,145.0,0.2,18.1,433.0,579.09,445.59
2018,11,26,13,15,620.0,128.0,0.2,18.05,425.5,577.96,445.39
2018,11,26,13,30,661.0,111.0,0.2,18.0,418.0,572.68,442.39
2018,11,26,13,45,547.0,127.0,0.25,17.95,371.5,497.88,387.53
2018,11,26,14,0,433.0,143.0,0.3,17.9,325.0,431.23,338.0
2018,11,26,14,15,301.0,146.0,0.35,17.55,267.5,337.97,267.45
2018,11,26,14,30,169.0,149.0,0.4,17.2,210.0,254.11,202.11
2018,11,26,14,45,105.5,126.0,0.45,16.85,163.0,190.37,151.78
2018,11,26,15,0,42.0,103.0,0.5,16.5,116.0,126.41,99.97
2018,11,26,15,15,28.5,90.5,0.5,16.5,98.5,106.12,83.27
2018,11,26,15,30,15.0,78.0,0.5,16.5,81.0,84.16,64.89
2018,11,26,15,45,14.5,61.0,0.75,15.5,63.5,66.0,49.57
2018,11,26,16,0,14.0,44.0,1.0,14.5,46.0,49.5,35.27
2018,11,26,16,15,8.0,30.0,1.05,14.05,31.0,31.62,19.48
2018,11,26,16,30,2.0,16.0,1.1,13.6,16.0,15.81,0.11
2018,11,26,16,45,1.0,8.0,1.15,13.2,8.0,8.0,0.0
2018,11,26,17,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,27,6,45,3.5,1.5,1.05,8.15,1.5,0.0,0.0
2018,11,27,7,0,7.0,3.0,1.0,8.2,3.0,2.95,0.0
2018,11,27,7,15,6.0,15.5,0.95,8.5,15.5,16.22,0.0
2018,11,27,7,30,5.0,28.0,0.9,8.8,28.0,29.29,16.78
2018,11,27,7,45,15.5,44.5,0.8,9.05,46.5,51.28,37.15
2018,11,27,8,0,26.0,61.0,0.7,9.3,65.0,72.58,55.94
2018,11,27,8,15,37.5,78.0,0.7,9.75,86.0,95.77,76.13
2018,11,27,8,30,49.0,95.0,0.7,10.2,107.0,119.97,96.93
2018,11,27,8,45,45.5,107.5,0.65,10.6,120.0,133.16,108.18
2018,11,27,9,0,42.0,120.0,0.6,11.0,133.0,146.1,118.9
2018,11,27,9,15,27.5,127.5,0.6,11.25,136.5,147.29,119.57
2018,11,27,9,30,13.0,135.0,0.6,11.5,140.0,142.69,115.29
2018,11,27,9,45,66.5,148.5,0.6,11.75,177.0,194.04,158.21
2018,11,27,10,0,120.0,162.0,0.6,12.0,214.0,250.42,204.19
2018,11,27,10,15,91.5,181.5,0.6,12.2,222.5,249.66,202.23
2018,11,27,10,30,63.0,201.0,0.6,12.4,231.0,254.16,204.67
2018,11,27,10,45,67.0,205.5,0.65,12.55,238.5,262.61,211.26
2018,11,27,11,0,71.0,210.0,0.7,12.7,246.0,271.09,217.86
2018,11,27,11,15,44.5,198.0,0.7,12.75,220.5,238.97,191.55
2018,11,27,11,30,18.0,186.0,0.7,12.8,195.0,199.56,159.41
2018,11,27,11,45,10.5,166.0,0.75,12.85,171.5,172.86,137.9
2018,11,27,12,0,3.0,146.0,0.8,12.9,148.0,146.45,116.36
2018,11,27,12,15,9.5,166.0,0.85,12.9,171.0,172.15,137.59
2018,11,27,12,30,16.0,186.0,0.9,12.9,194.0,198.13,158.75
2018,11,27,12,45,43.0,191.5,0.9,12.9,213.0,230.45,185.47
2018,11,27,13,0,70.0,197.0,0.9,12.9,232.0,255.21,205.91
2018,11,27,13,15,114.5,186.0,0.95,12.9,240.5,279.63,226.6
2018,11,27,13,30,159.0,175.0,1.0,12.9,249.0,294.28,239.4
2018,11,27,13,45,82.5,132.0,1.05,12.9,170.5,193.89,157.57
2018,11,27,14,0,6.0,89.0,1.1,12.9,92.0,90.21,70.88
2018,11,27,14,15,9.0,107.0,1.05,12.8,110.5,110.58,88.34
2018,11,27,14,30,12.0,125.0,1.0,12.7,129.0,131.63,106.03
2018,11,27,14,45,15.5,107.5,1.0,12.65,112.5,114.97,92.24
2018,11,27,15,0,19.0,90.0,1.0,12.6,96.0,101.14,80.73
2018,11,27,15,15,31.0,87.0,1.0,12.6,95.0,103.23,82.32
2018,11,27,15,30,43.0,84.0,1.0,12.6,94.0,104.77,83.0
2018,11,27,15,45,28.5,64.5,1.0,12.15,70.5,77.15,59.34
2018,11,27,16,0,14.0,45.0,1.0,11.7,47.0,50.77,36.72
2018,11,27,16,15,9.0,31.0,1.0,11.45,32.0,34.44,21.89
2018,11,27,16,30,4.0,17.0,1.0,11.2,17.0,17.23,0.01
2018,11,27,16,45,2.0,8.5,1.0,11.0,8.5,8.62,0.0
2018,11,27,17,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.5,0.9,10.8,0.5,0.0,0.0
2018,11,28,7,0,0.0,1.0,0.8,10.9,1.0,0.98,0.0
2018,11,28,7,15,0.0,2.5,0.75,11.1,2.5,2.46,0.0
2018,11,28,7,30,0.0,4.0,0.7,11.3,4.0,3.85,0.0
2018,11,28,7,45,0.0,8.5,0.6,11.45,8.5,8.19,1.22
2018,11,28,8,0,0.0,13.0,0.5,11.6,13.0,12.53,5.09
2018,11,28,8,15,0.0,11.0,0.5,11.75,11.0,10.6,3.52
2018,11,28,8,30,0.0,9.0,0.5,11.9,9.0,8.68,1.88
2018,11,28,8,45,1.0,30.5,0.5,12.0,31.0,29.88,20.28
2018,11,28,9,0,2.0,52.0,0.5,12.1,53.0,51.21,38.57
2018,11,28,9,15,1.0,52.0,0.5,12.2,52.5,50.76,38.08
2018,11,28,9,30,0.0,52.0,0.5,12.3,52.0,50.24,37.53
2018,11,28,9,45,0.0,54.5,0.55,12.45,54.5,52.66,39.48
2018,11,28,10,0,0.0,57.0,0.6,12.6,57.0,55.08,41.42
2018,11,28,10,15,0.0,79.0,0.45,12.7,79.0,76.4,59.27
2018,11,28,10,30,0.0,101.0,0.3,12.8,101.0,98.45,77.42
2018,11,28,10,45,0.0,105.5,0.2,12.95,105.5,102.93,80.84
2018,11,28,11,0,0.0,110.0,0.1,13.1,110.0,107.43,84.31
2018,11,28,11,15,18.0,136.5,0.35,13.15,146.0,147.42,117.63
2018,11,28,11,30,36.0,163.0,0.6,13.2,182.0,194.06,155.8
2018,11,28,11,45,75.0,183.0,0.8,13.2,222.5,244.6,197.31
2018,11,28,12,0,114.0,203.0,1.0,13.2,263.0,303.58,244.91
2018,11,28,12,15,70.0,190.5,1.1,13.3,227.0,249.25,200.65
2018,11,28,12,30,26.0,178.0,1.2,13.4,191.0,203.39,163.02
2018,11,28,12,45,66.5,181.0,1.25,13.5,214.0,235.33,190.17
2018,11,28,13,0,107.0,184.0,1.3,13.6,237.0,273.8,221.87
2018,11,28,13,15,78.0,166.0,1.3,13.55,204.0,224.95,182.17
2018,11,28,13,30,49.0,148.0,1.3,13.5,171.0,184.76,149.32
2018,11,28,13,45,62.5,157.5,1.35,13.45,185.0,203.2,164.93
2018,11,28,14,0,76.0,167.0,1.4,13.4,199.0,221.25,179.92
2018,11,28,14,15,129.0,148.0,1.35,13.3,197.0,234.74,191.84
2018,11,28,14,30,182.0,129.0,1.3,13.2,195.0,244.14,199.96
2018,11,28,14,45,201.5,112.5,1.25,13.1,178.0,228.79,187.16
2018,11,28,15,0,221.0,96.0,1.2,13.0,161.0,211.45,172.28
2018,11,28,15,15,111.5,77.0,1.2,13.0,109.5,130.06,104.18
2018,11,28,15,30,2.0,58.0,1.2,13.0,58.0,57.59,43.52
2018,11,28,15,45,1.0,44.5,1.05,12.5,44.5,43.62,31.53
2018,11,28,16,0,0.0,31.0,0.9,12.0,31.0,29.94,19.6
2018,11,28,16,15,0.0,21.5,0.95,11.7,21.5,20.75,11.11
2018,11,28,16,30,0.0,12.0,1.0,11.4,12.0,11.58,0.0
2018,11,28,16,45,0.0,6.0,1.05,11.05,6.0,5.9,0.0
2018,11,28,17,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,3.45,10.5,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,3.5,10.5,1.0,0.0,0.0
2018,11,29,7,15,0.0,3.0,3.55,10.55,3.0,2.95,0.0
2018,11,29,7,30,0.0,5.0,3.6,10.6,5.0,4.82,0.0
2018,11,29,7,45,0.0,6.0,3.65,10.65,6.0,5.78,0.0
2018,11,29,8,0,0.0,7.0,3.7,10.7,7.0,6.74,0.11
2018,11,29,8,15,0.0,8.5,3.7,10.7,8.5,8.19,1.42
2018,11,29,8,30,0.0,10.0,3.7,10.7,10.0,9.64,2.71
2018,11,29,8,45,0.0,14.5,3.75,10.7,14.5,13.98,6.5
