Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,9,17,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.55,7.55,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.55,7.2,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.65,7.05,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.85,6.7,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.95,6.55,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.25,5.45,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.05,3.95,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,10,7,15,17.5,8.0,1.15,4.4,9.0,10.21,0.0
2018,12,10,7,30,35.0,16.0,1.2,4.7,18.0,23.68,0.0
2018,12,10,7,45,56.0,32.0,1.2,5.0,38.0,50.37,33.18
2018,12,10,8,0,77.0,48.0,1.2,5.3,58.0,76.26,57.44
2018,12,10,8,15,103.0,64.5,1.25,5.6,83.0,106.18,84.17
2018,12,10,8,30,129.0,81.0,1.3,5.9,108.0,138.3,112.74
2018,12,10,8,45,110.0,89.5,1.35,6.2,116.0,144.25,119.07
2018,12,10,9,0,91.0,98.0,1.4,6.5,124.0,148.65,123.47
2018,12,10,9,15,100.5,115.5,1.45,6.9,147.5,176.05,146.99
2018,12,10,9,30,110.0,133.0,1.5,7.3,171.0,203.94,170.47
2018,12,10,9,45,95.5,147.5,1.5,7.65,182.5,215.24,179.44
2018,12,10,10,0,81.0,162.0,1.5,8.0,194.0,218.89,181.87
2018,12,10,10,15,107.5,177.0,1.55,8.4,222.5,260.67,216.38
2018,12,10,10,30,134.0,192.0,1.6,8.8,251.0,296.96,245.84
2018,12,10,10,45,91.5,192.0,1.6,9.15,233.0,263.46,217.15
2018,12,10,11,0,49.0,192.0,1.6,9.5,215.0,235.53,193.02
2018,12,10,11,15,39.0,190.0,1.6,9.85,208.5,226.54,185.16
2018,12,10,11,30,29.0,188.0,1.6,10.2,202.0,217.34,177.08
2018,12,10,11,45,22.5,177.5,1.6,10.55,188.5,194.13,157.72
2018,12,10,12,0,16.0,167.0,1.6,10.9,175.0,178.29,144.41
2018,12,10,12,15,8.5,148.0,1.6,11.05,152.0,152.87,123.26
2018,12,10,12,30,1.0,129.0,1.6,11.2,129.0,127.79,102.29
2018,12,10,12,45,20.5,138.5,1.6,11.35,148.0,156.26,126.56
2018,12,10,13,0,40.0,148.0,1.6,11.5,167.0,179.87,146.52
2018,12,10,13,15,25.0,152.0,1.6,11.5,163.5,174.02,141.29
2018,12,10,13,30,10.0,156.0,1.6,11.5,160.0,162.95,131.91
2018,12,10,13,45,84.0,140.5,1.6,11.55,174.0,204.29,167.94
2018,12,10,14,0,158.0,125.0,1.6,11.6,188.0,228.94,189.52
2018,12,10,14,15,485.0,90.5,1.6,11.45,263.5,388.28,322.07
2018,12,10,14,30,812.0,56.0,1.6,11.3,339.0,505.34,413.89
2018,12,10,14,45,787.5,53.0,1.65,11.2,303.5,460.82,376.02
2018,12,10,15,0,763.0,50.0,1.7,11.1,268.0,415.93,337.87
2018,12,10,15,15,721.0,47.0,1.7,11.1,228.5,363.67,292.36
2018,12,10,15,30,679.0,44.0,1.7,11.1,189.0,313.14,247.0
2018,12,10,15,45,615.0,39.0,1.5,9.85,148.5,255.3,195.74
2018,12,10,16,0,551.0,34.0,1.3,8.6,108.0,202.07,147.45
2018,12,10,16,15,426.5,27.5,1.3,7.95,72.0,138.16,90.23
2018,12,10,16,30,302.0,21.0,1.3,7.3,36.0,82.87,3.98
2018,12,10,16,45,151.0,10.5,1.3,6.65,18.0,31.03,0.0
2018,12,10,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.35,3.85,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.35,3.45,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.25,3.35,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.15,3.3,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.15,3.3,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.25,3.25,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.35,3.05,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.35,2.9,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.25,2.45,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.15,1.95,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.05,1.45,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,12,11,7,15,159.5,10.0,1.0,2.1,17.5,30.96,0.0
2018,12,11,7,30,319.0,20.0,1.0,2.8,35.0,82.73,0.0
2018,12,11,7,45,455.0,26.5,0.95,3.5,72.5,141.4,91.58
2018,12,11,8,0,591.0,33.0,0.9,4.2,110.0,209.28,153.84
2018,12,11,8,15,659.5,37.5,0.95,4.7,152.0,265.07,205.47
2018,12,11,8,30,728.0,42.0,1.0,5.2,194.0,325.8,260.39
2018,12,11,8,45,770.5,45.0,1.0,5.7,235.5,378.54,307.7
2018,12,11,9,0,813.0,48.0,1.0,6.2,277.0,430.56,352.9
2018,12,11,9,15,838.0,51.0,1.1,6.85,314.0,477.35,392.76
2018,12,11,9,30,863.0,54.0,1.2,7.5,351.0,523.74,431.02
2018,12,11,9,45,879.0,56.0,1.3,8.15,382.5,563.15,462.75
2018,12,11,10,0,895.0,58.0,1.4,8.8,414.0,600.92,492.38
2018,12,11,10,15,907.5,59.0,1.45,9.25,440.0,633.45,517.31
2018,12,11,10,30,920.0,60.0,1.5,9.7,466.0,663.66,539.97
2018,12,11,10,45,927.0,61.0,1.5,10.2,484.5,687.68,556.51
2018,12,11,11,0,934.0,62.0,1.5,10.7,503.0,708.78,570.23
2018,12,11,11,15,938.0,62.5,1.55,11.0,514.5,724.13,580.63
2018,12,11,11,30,942.0,63.0,1.6,11.3,526.0,736.23,588.78
2018,12,11,11,45,941.5,64.0,1.65,11.55,529.5,742.41,592.85
2018,12,11,12,0,941.0,65.0,1.7,11.8,533.0,745.16,594.62
2018,12,11,12,15,939.0,64.5,1.7,11.9,529.0,741.65,591.88
2018,12,11,12,30,937.0,64.0,1.7,12.0,525.0,734.75,586.87
2018,12,11,12,45,932.0,63.5,1.75,12.15,513.5,722.41,578.36
2018,12,11,13,0,927.0,63.0,1.8,12.3,502.0,706.85,567.59
2018,12,11,13,15,917.5,62.0,1.8,12.25,482.5,684.59,551.95
2018,12,11,13,30,908.0,61.0,1.8,12.2,463.0,659.51,533.71
2018,12,11,13,45,895.0,59.5,1.8,12.15,437.5,629.01,510.47
2018,12,11,14,0,882.0,58.0,1.8,12.1,412.0,596.23,485.02
2018,12,11,14,15,863.0,56.0,1.75,11.9,380.0,557.42,454.32
2018,12,11,14,30,844.0,54.0,1.7,11.7,348.0,517.17,421.73
2018,12,11,14,45,815.5,51.5,1.65,11.5,311.0,470.48,383.16
2018,12,11,15,0,787.0,49.0,1.6,11.3,274.0,426.12,345.24
2018,12,11,15,15,745.0,46.0,1.6,11.3,233.5,372.96,299.12
2018,12,11,15,30,703.0,43.0,1.6,11.3,193.0,321.48,253.05
2018,12,11,15,45,634.0,38.5,1.4,9.8,151.5,261.5,200.34
2018,12,11,16,0,565.0,34.0,1.2,8.3,110.0,206.49,150.81
2018,12,11,16,15,433.0,27.5,1.25,7.85,73.0,140.09,91.69
2018,12,11,16,30,301.0,21.0,1.3,7.4,36.0,83.04,5.44
2018,12,11,16,45,150.5,10.5,1.4,6.95,18.0,31.09,0.0
2018,12,11,17,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.35,5.75,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,12,7,15,7.5,5.0,1.3,7.9,5.5,5.89,0.0
2018,12,12,7,30,15.0,10.0,1.3,8.1,11.0,13.12,0.0
2018,12,12,7,45,54.0,24.0,1.3,8.35,30.5,42.75,26.1
2018,12,12,8,0,93.0,38.0,1.3,8.6,50.0,71.79,52.32
2018,12,12,8,15,152.5,57.0,1.35,8.8,85.0,116.93,91.07
2018,12,12,8,30,212.0,76.0,1.4,9.0,120.0,167.09,134.44
2018,12,12,8,45,221.0,82.0,1.45,9.25,136.0,185.84,151.93
2018,12,12,9,0,230.0,88.0,1.5,9.5,152.0,205.12,169.44
2018,12,12,9,15,279.0,87.5,1.5,9.85,175.5,243.83,202.65
2018,12,12,9,30,328.0,87.0,1.5,10.2,199.0,279.01,232.55
2018,12,12,9,45,256.0,113.0,1.55,10.6,205.5,271.66,225.94
2018,12,12,10,0,184.0,139.0,1.6,11.0,212.0,266.43,220.5
2018,12,12,10,15,249.5,155.5,1.6,11.35,261.0,330.37,272.87
2018,12,12,10,30,315.0,172.0,1.6,11.7,310.0,396.8,325.8
2018,12,12,10,45,269.5,175.0,1.6,12.1,296.5,376.37,308.09
2018,12,12,11,0,224.0,178.0,1.6,12.5,283.0,353.4,288.73
2018,12,12,11,15,426.5,153.5,1.6,12.65,360.0,476.84,389.05
2018,12,12,11,30,629.0,129.0,1.6,12.8,437.0,598.7,483.79
2018,12,12,11,45,787.5,94.5,1.6,13.0,483.5,672.55,539.59
2018,12,12,12,0,946.0,60.0,1.6,13.2,530.0,741.91,589.12
2018,12,12,12,15,942.5,61.0,1.65,13.25,526.5,739.23,586.84
2018,12,12,12,30,939.0,62.0,1.7,13.3,523.0,733.14,582.98
2018,12,12,12,45,932.0,63.0,1.7,13.35,512.0,721.29,574.64
2018,12,12,13,0,925.0,64.0,1.7,13.4,501.0,706.26,564.12
2018,12,12,13,15,916.5,63.0,1.75,13.35,482.5,684.81,549.55
2018,12,12,13,30,908.0,62.0,1.8,13.3,464.0,660.5,532.26
2018,12,12,13,45,858.5,67.0,1.8,13.25,430.0,618.76,500.17
2018,12,12,14,0,809.0,72.0,1.8,13.2,396.0,572.54,464.37
2018,12,12,14,15,797.0,67.0,1.7,12.95,365.5,536.22,435.72
2018,12,12,14,30,785.0,62.0,1.6,12.7,335.0,498.2,404.93
2018,12,12,14,45,719.0,60.5,1.55,12.5,290.5,435.75,354.26
2018,12,12,15,0,653.0,59.0,1.5,12.3,246.0,377.78,306.1
2018,12,12,15,15,569.0,58.0,1.5,12.3,203.5,314.7,252.81
2018,12,12,15,30,485.0,57.0,1.5,12.3,161.0,257.02,203.11
2018,12,12,15,45,488.5,46.0,1.25,10.6,131.5,223.74,172.11
2018,12,12,16,0,492.0,35.0,1.0,8.9,102.0,189.29,138.55
2018,12,12,16,15,401.0,28.0,1.05,8.3,69.5,136.0,89.52
2018,12,12,16,30,310.0,21.0,1.1,7.7,37.0,85.12,7.45
2018,12,12,16,45,155.0,10.5,1.15,7.15,18.5,31.87,0.0
2018,12,12,17,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.55,5.4,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.65,5.05,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.55,3.55,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.45,3.05,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.45,2.35,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.5,2.35,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,12,13,7,15,130.0,9.0,1.5,3.2,14.5,25.58,0.0
2018,12,13,7,30,260.0,18.0,1.5,4.0,29.0,63.49,0.0
2018,12,13,7,45,408.0,25.0,1.55,4.8,65.5,126.93,79.49
2018,12,13,8,0,556.0,32.0,1.6,5.6,102.0,196.06,142.89
2018,12,13,8,15,627.0,37.0,1.55,6.2,143.5,251.25,193.84
2018,12,13,8,30,698.0,42.0,1.5,6.8,185.0,311.75,248.4
2018,12,13,8,45,742.0,44.5,1.5,7.45,225.0,363.14,294.71
2018,12,13,9,0,786.0,47.0,1.5,8.1,265.0,416.43,341.05
2018,12,13,9,15,815.0,49.0,1.45,8.75,302.0,460.53,378.43
2018,12,13,9,30,844.0,51.0,1.4,9.4,339.0,507.03,416.24
2018,12,13,9,45,863.5,53.0,1.4,10.0,371.0,547.84,448.61
2018,12,13,10,0,883.0,55.0,1.4,10.6,403.0,587.31,478.95
2018,12,13,10,15,896.5,56.0,1.35,11.15,429.0,620.24,503.21
2018,12,13,10,30,910.0,57.0,1.3,11.7,455.0,650.95,525.12
2018,12,13,10,45,918.0,58.0,1.25,12.25,474.0,675.6,541.47
2018,12,13,11,0,926.0,59.0,1.2,12.8,493.0,697.38,554.94
2018,12,13,11,15,930.0,60.0,1.15,13.1,505.0,713.42,564.66
2018,12,13,11,30,934.0,61.0,1.1,13.4,517.0,726.23,572.12
2018,12,13,11,45,935.0,61.0,1.05,13.7,521.0,732.44,574.95
2018,12,13,12,0,936.0,61.0,1.0,14.0,525.0,735.27,575.54
2018,12,13,12,15,932.5,62.0,1.0,14.15,521.5,732.71,573.42
2018,12,13,12,30,929.0,63.0,1.0,14.3,518.0,726.78,569.12
2018,12,13,12,45,921.0,63.5,1.0,14.45,506.5,713.85,560.0
2018,12,13,13,0,913.0,64.0,1.0,14.6,495.0,697.8,548.81
2018,12,13,13,15,903.5,63.5,0.95,14.65,476.5,676.58,533.62
2018,12,13,13,30,894.0,63.0,0.9,14.7,458.0,652.58,515.85
2018,12,13,13,45,879.0,62.5,0.9,14.7,433.0,622.55,493.61
2018,12,13,14,0,864.0,62.0,0.9,14.7,408.0,590.38,469.36
2018,12,13,14,15,843.5,60.0,0.8,14.45,376.5,554.67,441.36
2018,12,13,14,30,823.0,58.0,0.7,14.2,345.0,514.17,409.2
2018,12,13,14,45,792.5,55.5,0.65,13.9,308.0,467.07,371.7
2018,12,13,15,0,762.0,53.0,0.6,13.6,271.0,419.98,333.08
2018,12,13,15,15,718.0,49.5,0.6,13.6,231.0,366.46,288.24
2018,12,13,15,30,674.0,46.0,0.6,13.6,191.0,314.81,243.55
2018,12,13,15,45,602.5,41.5,0.6,12.0,150.0,255.2,193.01
2018,12,13,16,0,531.0,37.0,0.6,10.4,109.0,200.68,145.4
2018,12,13,16,15,400.0,29.5,0.65,9.95,72.5,137.73,90.31
2018,12,13,16,30,269.0,22.0,0.7,9.5,36.0,78.71,8.36
2018,12,13,16,45,134.5,11.0,0.8,9.05,18.0,29.64,0.0
2018,12,13,17,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,14,7,15,0.0,1.5,2.05,9.4,1.5,1.47,0.0
2018,12,14,7,30,0.0,3.0,2.1,9.6,3.0,2.95,0.0
2018,12,14,7,45,0.0,6.0,2.2,9.8,6.0,5.78,0.0
2018,12,14,8,0,0.0,9.0,2.3,10.0,9.0,8.67,1.64
2018,12,14,8,15,0.0,11.0,2.3,10.15,11.0,10.6,3.45
2018,12,14,8,30,0.0,13.0,2.3,10.3,13.0,12.53,5.2
2018,12,14,8,45,0.0,29.5,2.35,10.45,29.5,28.47,19.07
2018,12,14,9,0,0.0,46.0,2.4,10.6,46.0,44.43,32.89
2018,12,14,9,15,4.0,68.5,2.45,10.75,70.0,68.5,53.59
2018,12,14,9,30,8.0,91.0,2.5,10.9,94.0,93.76,75.1
2018,12,14,9,45,7.5,87.5,2.5,11.0,90.5,89.7,71.5
2018,12,14,10,0,7.0,84.0,2.5,11.1,87.0,85.79,68.06
2018,12,14,10,15,3.5,55.5,2.5,11.2,57.0,55.77,42.33
2018,12,14,10,30,0.0,27.0,2.5,11.3,27.0,26.07,16.77
2018,12,14,10,45,0.0,53.5,2.5,11.4,53.5,51.7,38.64
2018,12,14,11,0,0.0,80.0,2.5,11.5,80.0,77.37,60.32
2018,12,14,11,15,1.0,108.5,2.5,11.6,109.0,106.78,84.97
2018,12,14,11,30,2.0,137.0,2.5,11.7,138.0,136.9,109.97
2018,12,14,11,45,1.5,130.0,2.5,11.8,130.5,129.19,103.42
2018,12,14,12,0,1.0,123.0,2.5,11.9,123.0,121.57,97.02
2018,12,14,12,15,3.5,106.0,2.5,11.95,107.5,105.9,84.05
2018,12,14,12,30,6.0,89.0,2.5,12.0,92.0,90.44,71.22
2018,12,14,12,45,4.0,100.0,2.45,12.1,102.0,100.16,79.33
2018,12,14,13,0,2.0,111.0,2.4,12.2,112.0,110.07,87.57
2018,12,14,13,15,4.0,120.5,2.35,12.15,122.5,121.33,97.12
2018,12,14,13,30,6.0,130.0,2.3,12.1,133.0,132.73,106.79
2018,12,14,13,45,19.5,127.5,2.2,12.1,135.5,138.68,112.21
2018,12,14,14,0,33.0,125.0,2.1,12.1,138.0,148.53,120.82
2018,12,14,14,15,112.5,105.5,2.0,11.95,145.5,177.18,146.21
2018,12,14,14,30,192.0,86.0,1.9,11.8,153.0,200.19,166.1
2018,12,14,14,45,216.0,84.5,1.75,11.7,152.5,204.08,168.71
2018,12,14,15,0,240.0,83.0,1.6,11.6,152.0,205.78,169.03
2018,12,14,15,15,216.5,74.5,1.6,11.6,130.0,177.02,143.69
2018,12,14,15,30,193.0,66.0,1.6,11.6,108.0,149.82,119.44
2018,12,14,15,45,138.5,53.0,1.35,10.85,79.5,108.7,84.07
2018,12,14,16,0,84.0,40.0,1.1,10.1,51.0,72.33,53.06
2018,12,14,16,15,53.0,25.5,1.05,9.55,31.5,41.34,25.97
2018,12,14,16,30,22.0,11.0,1.0,9.0,12.0,15.74,0.0
2018,12,14,16,45,11.0,5.5,1.0,8.5,6.0,6.96,0.0
2018,12,14,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.35,5.2,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,15,7,15,87.5,7.5,1.05,5.65,11.0,7.37,0.0
2018,12,15,7,30,175.0,15.0,1.0,6.1,22.0,44.87,0.0
2018,12,15,7,45,178.5,26.0,1.0,6.55,40.5,76.23,46.21
2018,12,15,8,0,182.0,37.0,1.0,7.0,59.0,99.04,72.37
2018,12,15,8,15,216.0,52.0,1.0,7.45,88.0,135.33,105.16
2018,12,15,8,30,250.0,67.0,1.0,7.9,117.0,174.39,139.97
2018,12,15,8,45,252.5,84.5,1.05,8.35,144.5,200.54,163.88
2018,12,15,9,0,255.0,102.0,1.1,8.8,172.0,231.59,191.07
2018,12,15,9,15,271.5,115.5,1.1,9.4,199.0,264.36,218.74
2018,12,15,9,30,288.0,129.0,1.1,10.0,226.0,297.71,246.18
2018,12,15,9,45,403.5,124.0,1.1,10.6,274.0,372.29,306.89
2018,12,15,10,0,519.0,119.0,1.1,11.2,322.0,446.54,365.76
2018,12,15,10,15,695.0,90.0,1.05,11.75,381.0,539.37,438.0
2018,12,15,10,30,871.0,61.0,1.0,12.3,440.0,628.49,505.15
2018,12,15,10,45,699.5,103.5,1.0,12.85,416.0,588.8,471.5
2018,12,15,11,0,528.0,146.0,1.0,13.4,392.0,529.42,424.11
2018,12,15,11,15,438.0,163.0,0.9,13.65,370.5,494.02,395.49
2018,12,15,11,30,348.0,180.0,0.8,13.9,349.0,446.26,357.2
2018,12,15,11,45,270.0,190.0,0.75,14.2,322.0,405.13,324.09
2018,12,15,12,0,192.0,200.0,0.7,14.5,295.0,353.96,282.98
2018,12,15,12,15,349.0,175.5,0.65,14.6,346.5,444.38,355.4
2018,12,15,12,30,506.0,151.0,0.6,14.7,398.0,533.67,423.24
2018,12,15,12,45,395.0,168.0,0.6,14.85,358.5,471.8,374.16
2018,12,15,13,0,284.0,185.0,0.6,15.0,319.0,402.61,320.5
2018,12,15,13,15,382.5,158.0,0.6,14.95,331.0,441.07,352.28
2018,12,15,13,30,481.0,131.0,0.6,14.9,343.0,466.57,372.89
2018,12,15,13,45,422.0,122.5,0.6,14.85,301.0,409.34,328.64
2018,12,15,14,0,363.0,114.0,0.6,14.8,259.0,353.54,285.44
2018,12,15,14,15,218.5,111.5,0.6,14.55,197.0,250.42,203.1
2018,12,15,14,30,74.0,109.0,0.6,14.3,135.0,157.54,126.86
2018,12,15,14,45,77.5,103.0,0.6,14.05,127.5,150.59,121.54
2018,12,15,15,0,81.0,97.0,0.6,13.8,120.0,143.34,115.37
2018,12,15,15,15,91.5,90.0,0.6,13.8,112.5,137.63,110.07
2018,12,15,15,30,102.0,83.0,0.6,13.8,105.0,131.19,103.66
2018,12,15,15,45,83.0,66.5,0.7,12.6,82.0,102.48,79.22
2018,12,15,16,0,64.0,50.0,0.8,11.4,59.0,75.35,55.82
2018,12,15,16,15,44.5,34.0,0.9,10.85,39.0,50.32,33.33
2018,12,15,16,30,25.0,18.0,1.0,10.3,19.0,24.48,0.87
2018,12,15,16,45,12.5,9.0,1.1,9.8,9.5,10.62,0.0
2018,12,15,17,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.5,1.55,9.25,1.5,1.47,0.0
2018,12,16,7,30,0.0,3.0,1.6,9.6,3.0,2.95,0.0
2018,12,16,7,45,0.0,7.0,1.6,9.9,7.0,6.74,0.0
2018,12,16,8,0,0.0,11.0,1.6,10.2,11.0,10.6,3.24
2018,12,16,8,15,0.0,10.5,1.7,10.55,10.5,10.12,3.01
2018,12,16,8,30,0.0,10.0,1.8,10.9,10.0,9.64,2.67
2018,12,16,8,45,0.0,10.5,1.85,11.2,10.5,10.12,3.13
2018,12,16,9,0,0.0,11.0,1.9,11.5,11.0,10.61,3.55
2018,12,16,9,15,0.0,23.0,1.95,11.8,23.0,22.19,13.57
2018,12,16,9,30,0.0,35.0,2.0,12.1,35.0,33.79,23.52
2018,12,16,9,45,0.0,35.0,2.05,12.35,35.0,33.79,23.44
2018,12,16,10,0,0.0,35.0,2.1,12.6,35.0,33.79,23.37
2018,12,16,10,15,0.0,41.5,2.1,12.7,41.5,40.08,28.68
2018,12,16,10,30,0.0,48.0,2.1,12.8,48.0,46.37,33.96
2018,12,16,10,45,0.0,43.5,2.1,12.85,43.5,42.02,30.21
2018,12,16,11,0,0.0,39.0,2.1,12.9,39.0,37.67,26.47
2018,12,16,11,15,21.5,81.0,2.05,12.9,91.5,95.62,75.97
2018,12,16,11,30,43.0,123.0,2.0,12.9,144.0,155.17,125.88
2018,12,16,11,45,38.0,126.0,1.95,12.9,144.5,155.11,125.48
2018,12,16,12,0,33.0,129.0,1.9,12.9,145.0,154.91,125.11
2018,12,16,12,15,32.0,107.5,1.85,12.85,123.0,131.15,105.55
2018,12,16,12,30,31.0,86.0,1.8,12.8,101.0,107.71,86.18
2018,12,16,12,45,34.5,109.5,1.75,12.8,126.0,134.66,108.69
2018,12,16,13,0,38.0,133.0,1.7,12.8,151.0,162.09,131.35
2018,12,16,13,15,29.0,120.5,1.7,12.75,134.0,142.13,114.69
2018,12,16,13,30,20.0,108.0,1.7,12.7,117.0,122.5,98.33
2018,12,16,13,45,21.0,103.5,1.7,12.65,112.5,118.05,94.81
2018,12,16,14,0,22.0,99.0,1.7,12.6,108.0,113.53,91.18
2018,12,16,14,15,11.5,95.5,1.7,12.5,100.0,100.25,79.95
2018,12,16,14,30,1.0,92.0,1.7,12.4,92.0,91.0,72.13
2018,12,16,14,45,0.5,76.5,1.7,12.3,76.5,74.96,58.66
2018,12,16,15,0,0.0,61.0,1.7,12.2,61.0,59.06,45.17
2018,12,16,15,15,0.0,46.5,1.7,12.2,46.5,44.92,33.05
2018,12,16,15,30,0.0,32.0,1.7,12.2,32.0,30.89,20.93
2018,12,16,15,45,0.0,26.0,1.8,11.9,26.0,25.09,15.81
2018,12,16,16,0,0.0,20.0,1.9,11.6,20.0,19.29,10.63
2018,12,16,16,15,0.0,14.0,1.95,11.5,14.0,13.5,5.23
2018,12,16,16,30,0.0,8.0,2.0,11.4,8.0,7.71,0.0
2018,12,16,16,45,0.0,4.0,2.05,11.3,4.0,3.93,0.0
2018,12,16,17,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,17,7,15,83.0,6.5,1.1,7.05,9.5,0.0,0.0
2018,12,17,7,30,166.0,13.0,1.0,7.5,19.0,40.72,0.0
2018,12,17,7,45,328.5,22.5,0.95,8.0,54.5,104.57,59.81
2018,12,17,8,0,491.0,32.0,0.9,8.5,90.0,174.08,123.64
2018,12,17,8,15,583.0,36.5,0.9,8.75,132.0,231.94,175.4
2018,12,17,8,30,675.0,41.0,0.9,9.0,174.0,297.03,232.67
2018,12,17,8,45,722.5,43.5,0.9,9.3,214.0,348.67,278.79
2018,12,17,9,0,770.0,46.0,0.9,9.6,254.0,402.57,325.38
2018,12,17,9,15,796.5,49.5,0.85,9.95,291.0,446.69,362.58
2018,12,17,9,30,823.0,53.0,0.8,10.3,328.0,493.07,400.07
2018,12,17,9,45,839.0,56.0,0.8,10.65,359.5,532.59,431.36
2018,12,17,10,0,855.0,59.0,0.8,11.0,391.0,570.64,460.6
2018,12,17,10,15,868.0,60.5,0.8,11.35,417.0,603.36,485.08
2018,12,17,10,30,881.0,62.0,0.8,11.7,443.0,633.94,507.4
2018,12,17,10,45,890.0,63.0,0.8,12.0,462.5,658.98,525.28
2018,12,17,11,0,899.0,64.0,0.8,12.3,482.0,681.31,540.11
2018,12,17,11,15,904.0,64.5,0.85,12.35,494.0,697.45,551.51
2018,12,17,11,30,909.0,65.0,0.9,12.4,506.0,710.51,560.85
2018,12,17,11,45,910.5,66.0,0.95,12.5,511.0,718.52,566.62
2018,12,17,12,0,912.0,67.0,1.0,12.6,516.0,723.25,570.21
2018,12,17,12,15,910.0,66.5,1.0,12.6,512.5,720.44,568.17
2018,12,17,12,30,908.0,66.0,1.0,12.6,509.0,714.34,564.0
2018,12,17,12,45,740.5,102.5,1.05,12.55,459.0,640.22,510.23
2018,12,17,13,0,573.0,139.0,1.1,12.5,409.0,554.92,445.63
2018,12,17,13,15,462.5,151.5,1.15,12.5,364.0,486.9,393.63
2018,12,17,13,30,352.0,164.0,1.2,12.5,319.0,412.87,335.73
2018,12,17,13,45,350.5,154.5,1.2,12.55,302.0,393.43,321.05
2018,12,17,14,0,349.0,145.0,1.2,12.6,285.0,372.95,304.91
2018,12,17,14,15,223.5,130.0,1.15,12.4,217.0,274.82,225.37
2018,12,17,14,30,98.0,115.0,1.1,12.2,149.0,177.35,144.87
2018,12,17,14,45,60.0,94.5,1.1,12.0,114.5,127.09,103.03
2018,12,17,15,0,22.0,74.0,1.1,11.8,80.0,85.29,67.59
2018,12,17,15,15,31.0,58.5,1.1,11.8,66.0,71.93,56.12
2018,12,17,15,30,40.0,43.0,1.1,11.8,52.0,61.11,46.44
2018,12,17,15,45,20.0,34.0,1.0,10.65,38.5,40.18,28.5
2018,12,17,16,0,0.0,25.0,0.9,9.5,25.0,24.13,14.89
2018,12,17,16,15,0.5,18.0,1.0,9.1,18.0,17.49,8.6
2018,12,17,16,30,1.0,11.0,1.1,8.7,11.0,10.8,0.0
2018,12,17,16,45,0.5,5.5,1.2,8.35,5.5,5.48,0.0
2018,12,17,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,0.65,6.8,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.55,6.75,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.55,6.7,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,0.6,6.65,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,0.65,6.6,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,18,7,15,54.0,7.0,0.6,6.95,9.0,0.0,0.0
2018,12,18,7,30,108.0,14.0,0.5,7.3,18.0,31.75,0.0
2018,12,18,7,45,258.0,23.5,0.45,7.65,49.0,89.49,50.19
2018,12,18,8,0,408.0,33.0,0.4,8.0,80.0,154.62,109.99
2018,12,18,8,15,370.0,49.0,0.4,8.5,105.0,179.68,136.86
2018,12,18,8,30,332.0,65.0,0.4,9.0,130.0,200.13,158.18
2018,12,18,8,45,491.0,62.0,0.35,9.5,182.0,276.98,221.93
2018,12,18,9,0,650.0,59.0,0.3,10.0,234.0,364.69,293.01
2018,12,18,9,15,735.5,55.5,0.3,10.45,279.5,425.69,342.23
2018,12,18,9,30,821.0,52.0,0.3,10.9,325.0,489.66,392.63
2018,12,18,9,45,839.0,54.5,0.35,11.35,357.0,529.68,423.86
2018,12,18,10,0,857.0,57.0,0.4,11.8,389.0,568.36,453.46
2018,12,18,10,15,871.5,58.0,0.45,12.15,415.0,601.52,478.47
2018,12,18,10,30,886.0,59.0,0.5,12.5,441.0,632.62,501.48
2018,12,18,10,45,895.5,60.0,0.55,12.85,461.0,658.17,520.05
2018,12,18,11,0,905.0,61.0,0.6,13.2,481.0,681.02,535.54
2018,12,18,11,15,910.5,61.5,0.6,13.35,493.0,697.69,546.33
2018,12,18,11,30,916.0,62.0,0.6,13.5,505.0,711.26,555.05
2018,12,18,11,45,893.5,68.0,0.65,13.7,504.0,708.53,553.01
2018,12,18,12,0,871.0,74.0,0.7,13.9,503.0,702.31,548.83
2018,12,18,12,15,871.0,73.5,0.75,13.95,500.5,701.06,548.63
2018,12,18,12,30,871.0,73.0,0.8,14.0,498.0,696.63,546.22
2018,12,18,12,45,889.5,66.5,0.85,14.0,493.0,694.78,545.88
2018,12,18,13,0,908.0,60.0,0.9,14.0,488.0,689.32,543.03
2018,12,18,13,15,899.5,59.5,0.9,13.95,470.5,669.39,529.35
2018,12,18,13,30,891.0,59.0,0.9,13.9,453.0,646.63,513.34
2018,12,18,13,45,877.5,58.0,0.95,13.85,428.5,617.51,492.27
2018,12,18,14,0,864.0,57.0,1.0,13.8,404.0,586.15,469.04
2018,12,18,14,15,845.5,55.5,1.0,13.6,373.5,549.36,440.9
2018,12,18,14,30,827.0,54.0,1.0,13.4,343.0,511.12,410.88
2018,12,18,14,45,791.5,52.5,1.05,13.2,306.0,465.97,374.84
2018,12,18,15,0,756.0,51.0,1.1,13.0,269.0,418.07,335.51
2018,12,18,15,15,723.0,47.0,1.1,13.0,231.0,369.11,293.59
2018,12,18,15,30,690.0,43.0,1.1,13.0,193.0,321.09,251.08
2018,12,18,15,45,625.5,38.5,1.0,11.7,153.0,263.18,200.78
2018,12,18,16,0,561.0,34.0,0.9,10.4,113.0,209.79,153.17
2018,12,18,16,15,437.5,27.5,1.0,9.95,76.0,145.0,96.4
2018,12,18,16,30,314.0,21.0,1.1,9.5,39.0,89.12,23.25
2018,12,18,16,45,157.0,10.5,1.2,9.05,19.5,33.26,0.0
2018,12,18,17,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.05,6.4,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.95,6.55,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,19,7,15,110.0,8.0,0.65,7.1,11.5,0.0,0.0
2018,12,19,7,30,220.0,16.0,0.6,7.4,23.0,51.98,0.0
2018,12,19,7,45,300.0,23.0,0.55,7.65,48.5,97.18,52.96
2018,12,19,8,0,380.0,30.0,0.5,7.9,74.0,143.25,101.42
2018,12,19,8,15,524.0,35.5,0.55,8.3,122.5,210.49,158.74
2018,12,19,8,30,668.0,41.0,0.6,8.7,171.0,292.2,228.01
2018,12,19,8,45,542.5,56.5,0.65,9.1,177.0,290.7,232.97
2018,12,19,9,0,417.0,72.0,0.7,9.5,183.0,272.85,222.54
2018,12,19,9,15,380.0,92.5,0.8,10.05,205.0,294.84,242.26
2018,12,19,9,30,343.0,113.0,0.9,10.6,227.0,312.8,257.4
2018,12,19,9,45,402.5,119.0,0.95,11.15,265.0,363.89,298.92
2018,12,19,10,0,462.0,125.0,1.0,11.7,303.0,417.59,341.45
2018,12,19,10,15,448.5,131.5,1.05,12.05,314.0,429.57,350.44
2018,12,19,10,30,435.0,138.0,1.1,12.4,325.0,439.4,357.82
2018,12,19,10,45,334.0,152.0,1.15,12.75,299.5,390.08,317.93
2018,12,19,11,0,233.0,166.0,1.2,13.1,274.0,344.27,280.22
2018,12,19,11,15,238.0,170.5,1.2,13.35,283.0,355.97,289.46
2018,12,19,11,30,243.0,175.0,1.2,13.6,292.0,366.97,297.72
2018,12,19,11,45,200.0,180.5,1.15,13.8,277.5,336.44,272.52
2018,12,19,12,0,157.0,186.0,1.1,14.0,263.0,313.08,252.97
2018,12,19,12,15,257.0,176.0,1.05,14.05,301.5,380.06,307.46
2018,12,19,12,30,357.0,166.0,1.0,14.1,340.0,446.31,359.45
2018,12,19,12,45,444.0,151.0,1.0,14.2,363.0,486.5,390.92
2018,12,19,13,0,531.0,136.0,1.0,14.3,386.0,523.24,419.49
2018,12,19,13,15,360.0,146.0,0.95,14.25,313.0,413.07,332.8
2018,12,19,13,30,189.0,156.0,0.9,14.2,240.0,291.35,235.89
2018,12,19,13,45,307.0,138.0,0.8,14.15,265.5,347.76,282.79
2018,12,19,14,0,425.0,120.0,0.7,14.1,291.0,398.23,322.38
2018,12,19,14,15,502.5,105.0,0.65,13.9,292.0,412.97,333.49
2018,12,19,14,30,580.0,90.0,0.6,13.7,293.0,424.92,341.9
2018,12,19,14,45,634.0,73.0,0.55,13.45,274.0,412.68,330.96
2018,12,19,15,0,688.0,56.0,0.5,13.2,255.0,392.85,313.28
2018,12,19,15,15,435.0,64.5,0.5,13.2,184.0,268.63,213.81
2018,12,19,15,30,182.0,73.0,0.5,13.2,113.0,154.89,122.15
2018,12,19,15,45,289.0,54.5,0.55,12.25,102.5,167.6,129.47
2018,12,19,16,0,396.0,36.0,0.6,11.3,92.0,166.36,122.14
2018,12,19,16,15,312.0,28.0,0.65,10.95,62.5,117.73,78.83
2018,12,19,16,30,228.0,20.0,0.7,10.6,33.0,71.94,20.36
2018,12,19,16,45,114.0,10.0,0.7,10.25,16.5,26.65,0.0
2018,12,19,17,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.05,5.2,0.0,0.0,0.0
