Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,23,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,20,7,15,36.5,5.5,1.05,7.5,6.5,0.0,0.0
2018,12,20,7,30,73.0,11.0,1.0,7.7,13.0,22.72,0.0
2018,12,20,7,45,65.5,23.0,0.95,7.85,27.5,42.38,21.51
2018,12,20,8,0,58.0,35.0,0.9,8.0,42.0,54.75,38.4
2018,12,20,8,15,81.5,52.0,0.9,8.4,65.5,83.43,63.74
2018,12,20,8,30,105.0,69.0,0.9,8.8,89.0,114.0,90.6
2018,12,20,8,45,117.0,87.5,0.85,9.15,114.5,143.65,116.6
2018,12,20,9,0,129.0,106.0,0.8,9.5,140.0,174.06,142.73
2018,12,20,9,15,137.0,120.0,0.8,9.85,161.0,197.92,162.95
2018,12,20,9,30,145.0,134.0,0.8,10.2,182.0,222.14,183.06
2018,12,20,9,45,211.0,144.0,0.8,10.5,221.5,280.11,230.78
2018,12,20,10,0,277.0,154.0,0.8,10.8,261.0,335.8,275.68
2018,12,20,10,15,260.5,168.0,0.8,11.05,274.0,349.18,285.42
2018,12,20,10,30,244.0,182.0,0.8,11.3,287.0,360.93,293.93
2018,12,20,10,45,249.0,189.0,0.85,11.5,300.0,377.09,306.47
2018,12,20,11,0,254.0,196.0,0.9,11.7,313.0,392.65,318.4
2018,12,20,11,15,237.0,203.5,0.9,11.8,315.0,393.1,318.02
2018,12,20,11,30,220.0,211.0,0.9,11.9,317.0,384.19,310.61
2018,12,20,11,45,160.5,214.0,0.9,11.95,292.0,347.4,280.61
2018,12,20,12,0,101.0,217.0,0.9,12.0,267.0,301.5,243.35
2018,12,20,12,15,109.0,217.0,0.85,12.0,270.5,307.08,248.13
2018,12,20,12,30,117.0,217.0,0.8,12.0,274.0,320.34,258.52
2018,12,20,12,45,193.0,208.0,0.75,12.0,300.0,361.57,292.38
2018,12,20,13,0,269.0,199.0,0.7,12.0,326.0,408.77,329.85
2018,12,20,13,15,283.5,190.5,0.65,11.9,320.0,404.72,326.57
2018,12,20,13,30,298.0,182.0,0.6,11.8,314.0,399.25,322.57
2018,12,20,13,45,301.0,170.5,0.6,11.7,297.5,381.61,309.25
2018,12,20,14,0,304.0,159.0,0.6,11.6,281.0,362.89,294.97
2018,12,20,14,15,226.5,152.5,0.55,11.4,239.5,303.04,246.86
2018,12,20,14,30,149.0,146.0,0.5,11.2,198.0,241.01,196.62
2018,12,20,14,45,106.5,125.5,0.5,11.0,161.0,191.61,156.42
2018,12,20,15,0,64.0,105.0,0.5,10.8,124.0,139.95,113.59
2018,12,20,15,15,32.0,82.0,0.5,10.8,91.5,98.64,78.8
2018,12,20,15,30,0.0,59.0,0.5,10.8,59.0,57.99,44.29
2018,12,20,15,45,0.0,47.0,0.55,10.4,47.0,45.98,33.87
2018,12,20,16,0,0.0,35.0,0.6,10.0,35.0,33.96,23.24
2018,12,20,16,15,12.5,24.5,0.55,9.95,25.0,27.59,16.56
2018,12,20,16,30,25.0,14.0,0.5,9.9,15.0,19.94,3.11
2018,12,20,16,45,25.0,8.5,0.4,9.85,8.5,12.08,0.0
2018,12,20,17,0,25.0,3.0,0.3,9.8,2.0,0.0,0.0
2018,12,20,17,15,12.5,1.5,0.25,9.75,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.2,9.7,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.15,9.65,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.1,9.6,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.1,9.55,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.1,9.5,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.1,9.45,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.1,9.4,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.15,9.35,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.2,9.3,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.25,9.3,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.35,9.25,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.45,9.15,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.75,8.1,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,21,7,15,89.0,7.0,0.8,8.7,9.5,0.0,0.0
2018,12,21,7,30,178.0,14.0,0.7,9.0,19.0,42.49,0.0
2018,12,21,7,45,337.5,22.5,0.65,9.25,52.5,102.95,52.53
2018,12,21,8,0,497.0,31.0,0.6,9.5,86.0,171.02,118.98
2018,12,21,8,15,575.5,36.0,0.65,9.8,126.0,225.04,167.91
2018,12,21,8,30,654.0,41.0,0.7,10.1,166.0,285.13,221.11
2018,12,21,8,45,690.0,45.0,0.8,10.35,203.5,332.89,264.43
2018,12,21,9,0,726.0,49.0,0.9,10.6,241.0,382.11,307.77
2018,12,21,9,15,769.0,51.0,0.9,10.85,280.5,433.46,351.04
2018,12,21,9,30,812.0,53.0,0.9,11.1,320.0,485.96,393.81
2018,12,21,9,45,793.0,61.0,0.9,11.35,343.0,512.25,415.07
2018,12,21,10,0,774.0,69.0,0.9,11.6,366.0,534.89,432.91
2018,12,21,10,15,562.5,105.5,0.85,11.9,329.5,471.83,382.55
2018,12,21,10,30,351.0,142.0,0.8,12.2,293.0,390.32,317.06
2018,12,21,10,45,187.0,152.0,0.8,12.5,233.0,294.09,239.33
2018,12,21,11,0,23.0,162.0,0.8,12.8,173.0,177.91,142.67
2018,12,21,11,15,25.0,162.5,0.85,13.1,174.5,185.98,149.54
2018,12,21,11,30,27.0,163.0,0.9,13.4,176.0,187.95,150.96
2018,12,21,11,45,74.5,171.5,1.0,13.65,208.0,230.69,186.62
2018,12,21,12,0,122.0,180.0,1.1,13.9,240.0,281.62,228.07
2018,12,21,12,15,163.5,182.0,1.05,13.95,262.0,312.98,253.37
2018,12,21,12,30,205.0,184.0,1.0,14.0,284.0,343.62,277.9
2018,12,21,12,45,116.0,182.5,1.0,14.05,239.0,279.08,224.96
2018,12,21,13,0,27.0,181.0,1.0,14.1,194.0,201.18,160.97
2018,12,21,13,15,60.0,166.0,1.05,14.05,193.0,213.14,172.09
2018,12,21,13,30,93.0,151.0,1.1,14.0,192.0,223.9,181.76
2018,12,21,13,45,185.0,152.5,1.15,13.9,229.0,281.37,229.83
2018,12,21,14,0,277.0,154.0,1.2,13.8,266.0,341.2,278.33
2018,12,21,14,15,330.0,138.0,1.2,13.6,261.5,345.52,282.04
2018,12,21,14,30,383.0,122.0,1.2,13.4,257.0,352.76,287.78
2018,12,21,14,45,348.0,111.5,1.2,13.15,224.5,309.97,252.82
2018,12,21,15,0,313.0,101.0,1.2,12.9,192.0,268.74,218.75
2018,12,21,15,15,294.0,88.0,1.2,12.9,164.0,233.47,188.63
2018,12,21,15,30,275.0,75.0,1.2,12.9,136.0,199.09,158.55
2018,12,21,15,45,203.5,60.5,1.0,11.35,100.5,141.01,109.83
2018,12,21,16,0,132.0,46.0,0.8,9.8,65.0,94.47,70.68
2018,12,21,16,15,123.5,32.0,0.9,9.35,45.0,70.68,48.2
2018,12,21,16,30,115.0,18.0,1.0,8.9,25.0,47.36,15.43
2018,12,21,16,45,67.5,10.5,1.1,8.45,13.5,20.49,0.0
2018,12,21,17,0,20.0,3.0,1.2,8.0,2.0,0.0,0.0
2018,12,21,17,15,10.0,1.5,1.25,7.95,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,0.95,4.7,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.35,4.05,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.35,4.9,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,22,7,15,64.0,6.5,1.0,5.85,8.0,0.0,0.0
2018,12,22,7,30,128.0,13.0,0.9,6.2,16.0,33.24,0.0
2018,12,22,7,45,235.0,23.0,0.85,6.5,43.5,81.25,40.6
2018,12,22,8,0,342.0,33.0,0.8,6.8,71.0,134.8,95.48
2018,12,22,8,15,381.0,45.0,0.8,7.35,104.0,176.39,134.28
2018,12,22,8,30,420.0,57.0,0.8,7.9,137.0,221.15,174.82
2018,12,22,8,45,546.0,57.5,0.85,8.45,186.0,290.76,234.09
2018,12,22,9,0,672.0,58.0,0.9,9.0,235.0,367.46,298.28
2018,12,22,9,15,750.0,55.0,0.9,9.45,279.5,428.04,348.56
2018,12,22,9,30,828.0,52.0,0.9,9.9,324.0,489.17,398.06
2018,12,22,9,45,848.0,54.5,0.9,10.35,357.0,530.73,430.95
2018,12,22,10,0,868.0,57.0,0.9,10.8,390.0,571.09,462.04
2018,12,22,10,15,873.0,59.5,0.85,11.05,414.0,600.89,484.14
2018,12,22,10,30,878.0,62.0,0.8,11.3,438.0,628.16,503.78
2018,12,22,10,45,856.5,69.0,0.75,11.6,449.5,644.74,514.53
2018,12,22,11,0,835.0,76.0,0.7,11.9,461.0,653.73,519.65
2018,12,22,11,15,865.5,73.0,0.6,11.95,481.5,682.91,539.01
2018,12,22,11,30,896.0,70.0,0.5,12.0,502.0,705.44,552.75
2018,12,22,11,45,804.5,90.0,0.45,12.1,481.0,675.13,529.63
2018,12,22,12,0,713.0,110.0,0.4,12.2,460.0,639.04,502.3
2018,12,22,12,15,637.5,129.0,0.45,12.3,441.0,607.04,478.85
2018,12,22,12,30,562.0,148.0,0.5,12.4,422.0,569.25,450.85
2018,12,22,12,45,543.0,148.5,0.6,12.55,409.0,552.36,439.46
2018,12,22,13,0,524.0,149.0,0.7,12.7,396.0,533.83,426.35
2018,12,22,13,15,467.5,155.0,0.7,12.75,369.5,495.13,396.61
2018,12,22,13,30,411.0,161.0,0.7,12.8,343.0,456.51,366.78
2018,12,22,13,45,417.5,150.0,0.65,12.85,326.5,439.16,353.67
2018,12,22,14,0,424.0,139.0,0.6,12.9,310.0,420.09,338.81
2018,12,22,14,15,355.5,134.5,0.6,12.75,270.5,363.67,294.49
2018,12,22,14,30,287.0,130.0,0.6,12.6,231.0,303.53,246.79
2018,12,22,14,45,231.0,117.5,0.55,12.45,193.5,251.46,204.65
2018,12,22,15,0,175.0,105.0,0.5,12.3,156.0,202.8,164.6
2018,12,22,15,15,185.5,94.5,0.5,12.3,142.0,189.0,152.53
2018,12,22,15,30,196.0,84.0,0.5,12.3,128.0,174.08,138.68
2018,12,22,15,45,167.5,68.5,0.7,10.95,100.5,138.58,108.54
2018,12,22,16,0,139.0,53.0,0.9,9.6,73.0,105.4,79.75
2018,12,22,16,15,109.0,38.0,1.0,9.2,50.5,74.98,52.32
2018,12,22,16,30,79.0,23.0,1.1,8.8,28.0,43.91,15.91
2018,12,22,16,45,51.5,13.0,1.15,8.45,15.0,20.62,0.0
2018,12,22,17,0,24.0,3.0,1.2,8.1,2.0,0.0,0.0
2018,12,22,17,15,12.0,1.5,1.15,7.95,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.05,4.25,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,23,7,15,0.0,1.0,1.1,5.15,1.0,0.0,0.0
2018,12,23,7,30,0.0,2.0,1.0,5.6,2.0,1.97,0.0
2018,12,23,7,45,0.0,4.0,0.9,6.0,4.0,3.85,0.0
2018,12,23,8,0,0.0,6.0,0.8,6.4,6.0,5.78,0.0
2018,12,23,8,15,0.0,7.0,0.75,6.9,7.0,6.74,0.19
2018,12,23,8,30,0.0,8.0,0.7,7.4,8.0,7.71,1.1
2018,12,23,8,45,40.5,31.0,0.7,7.85,41.5,48.5,36.52
2018,12,23,9,0,81.0,54.0,0.7,8.3,75.0,92.78,74.97
2018,12,23,9,15,275.0,77.5,0.7,8.8,165.0,225.85,187.68
2018,12,23,9,30,469.0,101.0,0.7,9.3,255.0,362.02,298.44
2018,12,23,9,45,511.0,105.0,0.7,9.8,288.0,405.4,332.42
2018,12,23,10,0,553.0,109.0,0.7,10.3,321.0,452.91,369.49
2018,12,23,10,15,612.5,104.5,0.75,10.75,354.0,499.97,406.14
2018,12,23,10,30,672.0,100.0,0.8,11.2,387.0,547.78,442.68
2018,12,23,10,45,662.0,107.5,0.8,11.65,401.5,564.28,453.87
2018,12,23,11,0,652.0,115.0,0.8,12.1,416.0,578.06,463.09
2018,12,23,11,15,758.0,92.0,0.9,12.3,451.0,631.11,504.6
2018,12,23,11,30,864.0,69.0,1.0,12.5,486.0,682.0,542.16
2018,12,23,11,45,828.0,79.0,1.05,12.75,482.0,678.97,539.14
2018,12,23,12,0,792.0,89.0,1.1,13.0,478.0,668.03,531.12
2018,12,23,12,15,774.5,93.0,1.1,13.15,472.5,660.1,525.17
2018,12,23,12,30,757.0,97.0,1.1,13.3,467.0,651.96,518.93
2018,12,23,12,45,644.5,121.5,1.1,13.4,432.0,596.32,476.07
2018,12,23,13,0,532.0,146.0,1.1,13.5,397.0,536.18,429.78
2018,12,23,13,15,631.0,118.0,1.1,13.5,405.5,566.38,454.61
2018,12,23,13,30,730.0,90.0,1.1,13.5,414.0,587.12,471.19
2018,12,23,13,45,732.0,85.0,1.1,13.5,395.5,566.68,455.43
2018,12,23,14,0,734.0,80.0,1.1,13.5,377.0,541.58,436.29
2018,12,23,14,15,666.5,83.0,1.05,13.25,337.5,487.7,394.22
2018,12,23,14,30,599.0,86.0,1.0,13.0,298.0,433.39,351.31
2018,12,23,14,45,502.0,89.0,0.95,12.75,254.5,366.36,297.53
2018,12,23,15,0,405.0,92.0,0.9,12.5,211.0,302.75,245.65
2018,12,23,15,15,333.0,86.0,0.9,12.5,174.5,248.87,200.79
2018,12,23,15,30,261.0,80.0,0.9,12.5,138.0,194.88,155.29
2018,12,23,15,45,234.5,65.5,0.85,11.1,109.5,163.16,127.8
2018,12,23,16,0,208.0,51.0,0.8,9.7,81.0,128.24,96.98
2018,12,23,16,15,234.0,36.0,0.9,9.25,59.5,108.21,75.44
2018,12,23,16,30,260.0,21.0,1.0,8.8,38.0,81.89,33.82
2018,12,23,16,45,145.0,12.0,1.1,8.4,20.0,34.1,0.0
2018,12,23,17,0,30.0,3.0,1.2,8.0,2.0,0.0,0.0
2018,12,23,17,15,15.0,1.5,1.25,7.9,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.65,8.25,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.5,8.35,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.4,8.35,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.5,8.25,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.3,8.1,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.2,8.1,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.15,8.1,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.1,8.1,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.2,8.05,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.45,7.9,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,24,7,15,69.0,7.0,1.05,6.9,8.5,0.0,0.0
2018,12,24,7,30,138.0,14.0,1.0,7.4,17.0,35.41,0.0
2018,12,24,7,45,283.0,23.0,0.95,7.95,47.5,89.92,41.7
2018,12,24,8,0,428.0,32.0,0.9,8.5,78.0,154.59,107.67
2018,12,24,8,15,251.5,38.5,0.9,8.9,68.5,127.01,95.57
2018,12,24,8,30,75.0,45.0,0.9,9.3,59.0,74.76,57.43
2018,12,24,8,45,37.5,51.5,0.9,9.75,58.5,66.36,51.47
2018,12,24,9,0,0.0,58.0,0.9,10.2,58.0,56.23,43.1
2018,12,24,9,15,16.5,75.5,0.9,10.55,81.0,84.39,67.28
2018,12,24,9,30,33.0,93.0,0.9,10.9,104.0,112.01,90.72
2018,12,24,9,45,21.5,105.0,0.9,11.25,112.5,119.48,96.63
2018,12,24,10,0,10.0,117.0,0.9,11.6,121.0,122.01,98.27
2018,12,24,10,15,23.0,134.5,0.95,11.85,144.0,153.25,124.25
2018,12,24,10,30,36.0,152.0,1.0,12.1,167.0,181.04,147.03
2018,12,24,10,45,36.5,165.0,1.1,12.3,181.0,196.27,159.14
2018,12,24,11,0,37.0,178.0,1.2,12.5,195.0,211.53,171.25
2018,12,24,11,15,65.0,189.0,1.25,12.6,220.0,243.24,197.36
2018,12,24,11,30,93.0,200.0,1.3,12.7,245.0,275.58,223.69
2018,12,24,11,45,106.5,207.5,1.35,12.8,259.5,294.08,238.47
2018,12,24,12,0,120.0,215.0,1.4,12.9,274.0,320.54,259.49
2018,12,24,12,15,70.5,181.0,1.45,12.8,215.5,238.75,193.42
2018,12,24,12,30,21.0,147.0,1.5,12.7,157.0,160.67,129.17
2018,12,24,12,45,10.5,123.0,1.55,12.6,128.0,128.26,102.51
2018,12,24,13,0,0.0,99.0,1.6,12.5,99.0,96.44,75.91
2018,12,24,13,15,1.5,100.5,1.6,12.25,101.0,99.05,78.34
2018,12,24,13,30,3.0,102.0,1.6,12.0,103.0,101.65,80.74
2018,12,24,13,45,10.5,110.5,1.6,11.75,114.5,115.26,92.52
2018,12,24,14,0,18.0,119.0,1.6,11.5,126.0,128.75,104.17
2018,12,24,14,15,22.5,102.0,1.6,11.35,110.5,116.88,94.47
2018,12,24,14,30,27.0,85.0,1.6,11.2,95.0,100.59,80.95
2018,12,24,14,45,19.5,67.0,1.6,11.05,74.0,76.93,60.82
2018,12,24,15,0,12.0,49.0,1.6,10.9,53.0,53.98,41.13
2018,12,24,15,15,17.0,59.0,1.6,10.9,63.5,66.57,51.85
2018,12,24,15,30,22.0,69.0,1.6,10.9,74.0,79.86,62.86
2018,12,24,15,45,17.0,54.5,1.5,10.7,58.0,61.94,47.17
2018,12,24,16,0,12.0,40.0,1.4,10.5,42.0,44.42,31.78
2018,12,24,16,15,7.5,27.0,1.45,10.45,28.0,29.12,18.12
2018,12,24,16,30,3.0,14.0,1.5,10.4,14.0,14.12,2.67
2018,12,24,16,45,3.0,7.5,1.55,10.4,7.5,7.84,0.0
2018,12,24,17,0,3.0,1.0,1.6,10.4,1.0,0.0,0.0
2018,12,24,17,15,1.5,0.5,1.75,10.35,0.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.25,7.8,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.95,5.55,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.85,5.3,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.75,4.9,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.65,4.45,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,25,7,15,71.5,6.5,1.6,4.8,8.0,0.0,0.0
2018,12,25,7,30,143.0,13.0,1.6,5.2,16.0,35.02,0.0
2018,12,25,7,45,304.5,22.0,1.6,5.55,48.5,92.73,41.8
2018,12,25,8,0,466.0,31.0,1.6,5.9,81.0,159.96,111.83
2018,12,25,8,15,552.5,36.5,1.65,6.4,121.5,215.21,162.66
2018,12,25,8,30,639.0,42.0,1.7,6.9,162.0,277.36,218.56
2018,12,25,8,45,693.0,45.5,1.75,7.4,203.0,331.04,267.36
2018,12,25,9,0,747.0,49.0,1.8,7.9,244.0,387.7,317.37
2018,12,25,9,15,776.0,52.0,1.85,8.35,281.0,434.49,358.24
2018,12,25,9,30,805.0,55.0,1.9,8.8,318.0,481.42,397.94
2018,12,25,9,45,823.5,58.0,2.0,9.25,350.5,522.43,431.99
2018,12,25,10,0,842.0,61.0,2.1,9.7,383.0,562.22,464.16
2018,12,25,10,15,859.0,63.0,2.15,10.0,411.0,594.89,490.21
2018,12,25,10,30,876.0,65.0,2.2,10.3,439.0,629.02,516.75
2018,12,25,10,45,888.0,65.5,2.25,10.6,460.0,656.04,537.39
2018,12,25,11,0,900.0,66.0,2.3,10.9,481.0,680.52,555.3
2018,12,25,11,15,907.5,66.5,2.35,11.05,495.0,699.2,568.63
2018,12,25,11,30,915.0,67.0,2.4,11.2,509.0,714.87,579.79
2018,12,25,11,45,919.5,67.0,2.45,11.3,515.5,724.71,586.82
2018,12,25,12,0,924.0,67.0,2.5,11.4,522.0,731.27,591.58
2018,12,25,12,15,924.0,67.0,2.55,11.45,520.5,731.34,591.76
2018,12,25,12,30,924.0,67.0,2.6,11.5,519.0,728.05,589.63
2018,12,25,12,45,921.0,66.5,2.6,11.55,510.0,718.76,582.88
2018,12,25,13,0,918.0,66.0,2.6,11.6,501.0,706.22,573.85
2018,12,25,13,15,911.5,65.0,2.6,11.55,484.5,687.58,560.53
2018,12,25,13,30,905.0,64.0,2.6,11.5,468.0,665.99,544.68
2018,12,25,13,45,895.0,62.5,2.6,11.5,444.5,638.79,523.54
2018,12,25,14,0,885.0,61.0,2.6,11.5,421.0,609.1,500.09
2018,12,25,14,15,867.0,59.5,2.55,11.35,391.0,572.5,470.8
2018,12,25,14,30,849.0,58.0,2.5,11.2,361.0,537.38,441.9
2018,12,25,14,45,822.5,55.5,2.5,11.05,325.0,492.06,404.38
2018,12,25,15,0,796.0,53.0,2.5,10.9,289.0,446.28,365.42
2018,12,25,15,15,756.0,50.0,2.5,10.9,249.0,393.94,319.84
2018,12,25,15,30,716.0,47.0,2.5,10.9,209.0,342.91,274.07
2018,12,25,15,45,653.5,42.5,2.25,10.05,167.5,284.11,221.63
2018,12,25,16,0,591.0,38.0,2.0,9.2,126.0,229.43,171.77
2018,12,25,16,15,484.0,31.5,1.9,8.8,88.0,165.97,115.09
2018,12,25,16,30,377.0,25.0,1.8,8.4,50.0,111.45,52.83
2018,12,25,16,45,204.5,14.5,1.75,7.95,26.5,46.44,0.0
2018,12,25,17,0,32.0,4.0,1.7,7.5,3.0,0.0,0.0
2018,12,25,17,15,16.0,2.0,1.65,7.15,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.6,5.45,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.55,5.2,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.45,4.2,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.25,3.1,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.25,2.8,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.5,2.95,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,12,26,7,15,34.5,5.0,1.4,3.75,6.0,0.0,0.0
2018,12,26,7,30,69.0,10.0,1.3,4.5,12.0,20.47,0.0
2018,12,26,7,45,159.5,23.5,1.25,5.2,37.5,63.92,27.57
2018,12,26,8,0,250.0,37.0,1.2,5.9,63.0,113.5,80.52
2018,12,26,8,15,308.0,48.0,1.25,6.5,95.0,154.77,118.24
2018,12,26,8,30,366.0,59.0,1.3,7.1,127.0,201.26,159.85
2018,12,26,8,45,406.5,69.0,1.4,7.7,161.0,244.44,198.61
2018,12,26,9,0,447.0,79.0,1.5,8.3,195.0,290.31,238.85
2018,12,26,9,15,414.5,84.0,1.6,8.65,204.0,298.3,247.61
2018,12,26,9,30,382.0,89.0,1.7,9.0,213.0,302.8,252.72
2018,12,26,9,45,202.5,114.0,1.8,9.35,180.5,239.68,199.92
2018,12,26,10,0,23.0,139.0,1.9,9.7,148.0,153.2,125.39
2018,12,26,10,15,168.5,150.0,2.0,9.85,221.5,264.9,220.86
2018,12,26,10,30,314.0,161.0,2.1,10.0,295.0,379.69,315.81
2018,12,26,10,45,520.5,130.0,2.15,10.2,364.5,493.31,408.71
2018,12,26,11,0,727.0,99.0,2.2,10.4,434.0,609.51,501.0
2018,12,26,11,15,760.0,95.0,2.2,10.45,454.0,638.15,522.42
2018,12,26,11,30,793.0,91.0,2.2,10.5,474.0,662.5,541.09
2018,12,26,11,45,859.5,78.5,2.2,10.6,498.0,700.76,569.26
2018,12,26,12,0,926.0,66.0,2.2,10.7,522.0,731.83,591.76
2018,12,26,12,15,923.5,66.5,2.15,10.7,520.0,730.84,590.38
2018,12,26,12,30,921.0,67.0,2.1,10.7,518.0,726.5,586.95
2018,12,26,12,45,915.0,67.5,2.05,10.75,509.0,716.44,579.31
2018,12,26,13,0,909.0,68.0,2.0,10.8,500.0,703.19,569.49
2018,12,26,13,15,900.5,67.5,2.0,10.7,483.0,684.04,556.0
2018,12,26,13,30,892.0,67.0,2.0,10.6,466.0,662.02,539.96
2018,12,26,13,45,879.0,66.0,2.0,10.55,442.0,633.89,518.35
2018,12,26,14,0,866.0,65.0,2.0,10.5,418.0,606.97,497.18
2018,12,26,14,15,846.5,63.5,2.0,10.3,388.0,569.85,467.99
2018,12,26,14,30,827.0,62.0,2.0,10.1,358.0,531.22,436.92
2018,12,26,14,45,799.0,59.0,1.95,9.9,322.0,485.31,399.05
2018,12,26,15,0,771.0,56.0,1.9,9.7,286.0,439.09,359.89
2018,12,26,15,15,690.5,56.5,1.9,9.7,241.0,373.8,304.36
2018,12,26,15,30,610.0,57.0,1.9,9.7,196.0,315.3,253.34
2018,12,26,15,45,508.5,50.5,1.65,8.6,151.0,245.16,193.03
2018,12,26,16,0,407.0,44.0,1.4,7.5,106.0,183.09,139.1
2018,12,26,16,15,353.0,35.0,1.45,7.1,76.5,139.44,98.69
2018,12,26,16,30,299.0,26.0,1.5,6.7,47.0,97.21,48.81
2018,12,26,16,45,162.5,15.0,1.5,6.25,25.0,40.62,0.0
2018,12,26,17,0,26.0,4.0,1.5,5.8,3.0,0.0,0.0
2018,12,26,17,15,13.0,2.0,1.5,5.65,1.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.55,5.35,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.55,5.05,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.55,4.8,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.65,5.2,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.75,5.75,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.95,6.1,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,2.05,6.1,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.85,5.4,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.8,4.65,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,1.8,4.15,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,1.8,3.75,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,1.8,3.15,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,1.75,3.05,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,12,27,7,15,99.0,7.0,1.8,3.5,9.0,0.0,0.0
2018,12,27,7,30,198.0,14.0,1.9,4.0,18.0,44.05,0.0
2018,12,27,7,45,368.5,20.5,1.95,4.45,51.0,101.37,42.3
2018,12,27,8,0,539.0,27.0,2.0,4.9,84.0,173.31,120.35
2018,12,27,8,15,618.5,31.5,2.15,5.5,125.0,228.33,172.3
2018,12,27,8,30,698.0,36.0,2.3,6.1,166.0,289.68,228.56
2018,12,27,8,45,745.5,39.5,2.4,6.65,207.5,341.2,276.49
2018,12,27,9,0,793.0,43.0,2.5,7.2,249.0,396.83,326.52
2018,12,27,9,15,822.5,46.0,2.6,7.65,287.5,445.4,369.59
2018,12,27,9,30,852.0,49.0,2.7,8.1,326.0,494.12,411.45
2018,12,27,9,45,871.0,51.5,2.8,8.55,359.5,536.3,446.91
2018,12,27,10,0,890.0,54.0,2.9,9.0,393.0,577.2,480.37
2018,12,27,10,15,906.0,55.0,2.95,9.25,421.5,612.91,509.18
2018,12,27,10,30,922.0,56.0,3.0,9.5,450.0,646.6,535.8
2018,12,27,10,45,932.0,57.0,3.1,9.75,471.0,674.11,557.35
2018,12,27,11,0,942.0,58.0,3.2,10.0,492.0,698.86,575.46
2018,12,27,11,15,949.0,58.0,3.2,10.1,506.0,717.44,588.69
2018,12,27,11,30,956.0,58.0,3.2,10.2,520.0,732.86,599.61
2018,12,27,11,45,959.5,58.0,3.25,10.3,526.5,742.53,606.53
2018,12,27,12,0,963.0,58.0,3.3,10.4,533.0,748.78,611.03
2018,12,27,12,15,963.5,58.0,3.3,10.45,532.0,749.43,611.35
2018,12,27,12,30,964.0,58.0,3.3,10.5,531.0,746.58,609.22
2018,12,27,12,45,960.5,58.0,3.3,10.5,522.0,737.47,602.63
2018,12,27,13,0,957.0,58.0,3.3,10.5,513.0,724.97,593.64
2018,12,27,13,15,950.5,57.5,3.3,10.45,496.5,706.56,580.36
2018,12,27,13,30,944.0,57.0,3.3,10.4,480.0,685.06,564.77
2018,12,27,13,45,932.5,56.0,3.3,10.35,456.0,656.85,542.89
2018,12,27,14,0,921.0,55.0,3.3,10.3,432.0,626.07,518.41
2018,12,27,14,15,904.5,53.5,3.25,10.1,401.5,589.46,488.93
2018,12,27,14,30,888.0,52.0,3.2,9.9,371.0,551.04,457.3
2018,12,27,14,45,863.5,50.0,3.15,9.75,335.0,506.36,419.73
2018,12,27,15,0,839.0,48.0,3.1,9.6,299.0,461.01,380.54
2018,12,27,15,15,802.0,45.5,3.1,9.6,259.0,409.26,334.9
2018,12,27,15,30,765.0,43.0,3.1,9.6,219.0,360.49,290.37
2018,12,27,15,45,707.0,38.5,2.95,8.85,176.5,301.11,236.81
2018,12,27,16,0,649.0,34.0,2.8,8.1,134.0,245.46,185.34
2018,12,27,16,15,545.5,29.0,2.75,7.7,94.5,181.64,127.47
2018,12,27,16,30,442.0,24.0,2.7,7.3,55.0,124.13,64.3
2018,12,27,16,45,242.0,14.0,2.65,6.9,29.0,52.75,0.0
2018,12,27,17,0,42.0,4.0,2.6,6.5,3.0,0.0,0.0
2018,12,27,17,15,21.0,2.0,2.55,6.25,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,2.45,5.75,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,2.4,5.35,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,2.45,5.05,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,2.45,4.4,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.35,4.2,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.2,3.9,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.15,3.75,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.1,3.55,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.05,3.4,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.0,3.25,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.0,3.2,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.0,3.15,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.0,2.85,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.05,2.55,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.05,2.4,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.0,2.3,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.0,2.2,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.0,1.9,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.0,1.85,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.0,1.8,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.0,1.7,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.0,1.6,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.0,1.55,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.0,1.45,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.0,1.4,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.0,1.35,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.0,1.3,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,1.95,1.3,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,1.9,1.3,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,1.9,1.25,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,1.9,1.2,0.0,0.0,0.0
2018,12,28,7,15,104.5,7.0,1.9,1.65,9.0,0.0,0.0
2018,12,28,7,30,209.0,14.0,1.9,2.1,18.0,45.49,0.0
2018,12,28,7,45,326.5,21.5,1.9,2.5,46.5,94.96,38.75
2018,12,28,8,0,444.0,29.0,1.9,2.9,75.0,150.81,105.61
2018,12,28,8,15,441.0,41.0,1.9,3.45,104.5,186.96,143.22
2018,12,28,8,30,438.0,53.0,1.9,4.0,134.0,219.94,176.22
2018,12,28,8,45,557.5,54.5,1.9,4.55,182.5,288.1,236.09
2018,12,28,9,0,677.0,56.0,1.9,5.1,231.0,363.17,301.02
2018,12,28,9,15,650.0,67.0,1.9,5.7,255.5,392.06,327.32
2018,12,28,9,30,623.0,78.0,1.9,6.3,280.0,415.27,347.82
2018,12,28,9,45,744.0,67.5,1.95,6.85,333.5,488.67,408.68
2018,12,28,10,0,865.0,57.0,2.0,7.4,387.0,566.08,471.07
2018,12,28,10,15,904.5,54.0,1.95,7.75,420.5,610.55,505.71
2018,12,28,10,30,944.0,51.0,1.9,8.1,454.0,654.22,539.1
2018,12,28,10,45,953.5,51.5,1.85,8.45,475.0,681.4,558.69
2018,12,28,11,0,963.0,52.0,1.8,8.8,496.0,705.73,574.97
2018,12,28,11,15,964.0,53.0,1.8,9.0,508.5,721.85,585.78
2018,12,28,11,30,965.0,54.0,1.8,9.2,521.0,734.6,594.2
2018,12,28,11,45,970.5,53.5,1.8,9.4,528.0,745.26,601.21
2018,12,28,12,0,976.0,53.0,1.8,9.6,535.0,752.47,605.81
2018,12,28,12,15,972.0,55.0,1.8,9.7,534.0,752.47,605.5
2018,12,28,12,30,968.0,57.0,1.8,9.8,533.0,748.94,602.81
2018,12,28,12,45,960.0,59.0,1.8,9.85,524.0,739.17,595.81
2018,12,28,13,0,952.0,61.0,1.8,9.9,515.0,726.07,586.54
2018,12,28,13,15,945.5,60.0,1.75,9.9,498.0,707.25,572.83
2018,12,28,13,30,939.0,59.0,1.7,9.9,481.0,685.33,556.91
2018,12,28,13,45,928.0,57.5,1.65,9.9,457.0,657.02,535.13
2018,12,28,14,0,917.0,56.0,1.6,9.9,433.0,626.14,510.9
2018,12,28,14,15,900.5,55.0,1.55,9.7,403.0,590.3,482.7
2018,12,28,14,30,884.0,54.0,1.5,9.5,373.0,552.65,452.41
2018,12,28,14,45,860.0,51.5,1.45,9.25,337.0,507.8,415.77
2018,12,28,15,0,836.0,49.0,1.4,9.0,301.0,462.24,377.46
2018,12,28,15,15,799.5,46.5,1.4,9.0,261.0,410.82,333.15
2018,12,28,15,30,763.0,44.0,1.4,9.0,221.0,362.29,289.72
2018,12,28,15,45,704.0,40.0,1.3,7.4,178.5,303.1,237.91
2018,12,28,16,0,645.0,36.0,1.2,5.8,136.0,247.66,187.76
2018,12,28,16,15,542.5,30.5,1.2,5.25,96.5,183.47,130.0
2018,12,28,16,30,440.0,25.0,1.2,4.7,57.0,125.78,68.26
2018,12,28,16,45,244.5,15.0,1.2,4.15,30.5,54.63,0.0
2018,12,28,17,0,49.0,5.0,1.2,3.6,4.0,0.0,0.0
2018,12,28,17,15,24.5,2.5,1.25,3.55,2.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.35,3.45,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.35,3.1,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.25,2.9,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.25,3.15,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.25,3.15,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.15,3.1,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.15,2.95,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,12,29,7,15,43.5,5.0,1.1,2.75,6.0,0.0,0.0
2018,12,29,7,30,87.0,10.0,1.0,3.2,12.0,22.93,0.0
2018,12,29,7,45,172.5,22.5,0.9,3.65,37.0,64.39,24.79
2018,12,29,8,0,258.0,35.0,0.8,4.1,62.0,112.22,79.27
2018,12,29,8,15,311.5,45.5,0.8,4.75,92.5,151.83,115.99
2018,12,29,8,30,365.0,56.0,0.8,5.4,123.0,196.28,156.04
2018,12,29,8,45,506.5,56.5,0.8,6.0,174.0,270.05,218.92
2018,12,29,9,0,648.0,57.0,0.8,6.6,225.0,353.18,288.62
2018,12,29,9,15,684.5,61.0,0.85,7.25,262.0,399.11,327.77
2018,12,29,9,30,721.0,65.0,0.9,7.9,299.0,447.92,368.21
2018,12,29,9,45,786.0,61.0,0.95,8.5,340.0,503.7,413.13
2018,12,29,10,0,851.0,57.0,1.0,9.1,381.0,557.78,455.62
2018,12,29,10,15,876.5,56.0,1.05,9.55,410.5,595.92,485.02
2018,12,29,10,30,902.0,55.0,1.1,10.0,440.0,632.63,512.83
2018,12,29,10,45,910.5,57.0,1.2,10.45,461.5,660.14,533.56
2018,12,29,11,0,919.0,59.0,1.3,10.9,483.0,684.91,551.11
2018,12,29,11,15,924.0,59.5,1.25,11.15,496.5,702.62,562.28
2018,12,29,11,30,929.0,60.0,1.2,11.4,510.0,717.19,571.22
2018,12,29,11,45,930.0,60.5,1.2,11.65,516.0,725.73,576.42
2018,12,29,12,0,931.0,61.0,1.2,11.9,522.0,730.92,579.38
2018,12,29,12,15,928.5,62.0,1.2,11.95,520.5,730.86,579.14
2018,12,29,12,30,926.0,63.0,1.2,12.0,519.0,727.43,576.68
2018,12,29,12,45,919.0,63.5,1.2,12.1,509.5,716.94,569.19
2018,12,29,13,0,912.0,64.0,1.2,12.2,500.0,703.27,559.57
2018,12,29,13,15,904.0,63.5,1.2,12.15,483.5,684.67,546.78
2018,12,29,13,30,896.0,63.0,1.2,12.1,467.0,663.18,531.85
2018,12,29,13,45,883.5,62.0,1.2,12.05,443.5,635.5,511.2
2018,12,29,14,0,871.0,61.0,1.2,12.0,420.0,605.45,488.4
2018,12,29,14,15,852.5,59.0,1.15,11.75,390.0,568.58,459.9
2018,12,29,14,30,834.0,57.0,1.1,11.5,360.0,530.15,429.56
2018,12,29,14,45,807.5,55.0,1.05,11.25,325.0,489.17,396.33
2018,12,29,15,0,781.0,53.0,1.0,11.0,290.0,444.6,359.38
2018,12,29,15,15,743.0,50.0,1.0,11.0,251.0,393.68,316.28
2018,12,29,15,30,705.0,47.0,1.0,11.0,212.0,343.91,272.8
2018,12,29,15,45,636.5,43.5,0.95,9.55,170.5,284.24,221.61
2018,12,29,16,0,568.0,40.0,0.9,8.1,129.0,229.12,172.92
2018,12,29,16,15,385.0,33.5,1.0,7.85,85.5,148.55,105.61
2018,12,29,16,30,202.0,27.0,1.1,7.6,42.0,80.41,45.25
2018,12,29,16,45,122.5,16.0,1.15,7.35,23.0,35.95,0.0
2018,12,29,17,0,43.0,5.0,1.2,7.1,4.0,0.0,0.0
2018,12,29,17,15,21.5,2.5,1.25,7.05,2.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.35,5.35,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.25,5.25,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.45,3.75,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.35,3.55,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.25,3.45,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.25,3.65,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.35,4.2,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,30,7,15,34.5,5.5,1.45,4.85,6.0,0.0,0.0
2018,12,30,7,30,69.0,11.0,1.5,5.2,12.0,21.13,0.0
2018,12,30,7,45,141.5,23.5,1.55,5.5,35.0,59.14,21.74
2018,12,30,8,0,214.0,36.0,1.6,5.8,58.0,102.28,72.01
2018,12,30,8,15,277.5,47.5,1.6,5.85,90.0,143.83,109.9
2018,12,30,8,30,341.0,59.0,1.6,5.9,122.0,191.23,152.47
2018,12,30,8,45,406.0,67.5,1.65,5.95,160.0,241.01,197.03
2018,12,30,9,0,471.0,76.0,1.7,6.0,198.0,297.55,246.8
2018,12,30,9,15,450.5,89.0,1.65,6.1,220.0,319.67,267.33
2018,12,30,9,30,430.0,102.0,1.6,6.2,242.0,340.93,286.24
2018,12,30,9,45,502.5,104.5,1.55,6.3,284.0,397.92,334.01
2018,12,30,10,0,575.0,107.0,1.5,6.4,326.0,461.24,385.57
2018,12,30,10,15,697.0,91.5,1.45,6.75,376.0,534.43,444.09
2018,12,30,10,30,819.0,76.0,1.4,7.1,426.0,608.91,502.05
2018,12,30,10,45,819.5,79.5,1.35,7.45,444.0,631.41,517.82
2018,12,30,11,0,820.0,83.0,1.3,7.8,462.0,651.12,531.58
2018,12,30,11,15,852.0,78.0,1.3,8.25,482.0,679.74,552.07
2018,12,30,11,30,884.0,73.0,1.3,8.7,502.0,701.76,566.75
2018,12,30,11,45,881.0,74.0,1.25,9.15,506.0,707.83,569.24
2018,12,30,12,0,878.0,75.0,1.2,9.6,510.0,710.68,569.63
2018,12,30,12,15,893.5,71.5,1.3,9.85,513.5,718.12,575.56
2018,12,30,12,30,909.0,68.0,1.4,10.1,517.0,722.26,579.12
2018,12,30,12,45,872.0,76.0,1.45,10.35,500.5,704.15,565.99
2018,12,30,13,0,835.0,84.0,1.5,10.6,484.0,678.96,547.88
2018,12,30,13,15,870.5,73.5,1.6,10.65,478.5,679.13,549.5
2018,12,30,13,30,906.0,63.0,1.7,10.7,473.0,670.97,544.71
2018,12,30,13,45,893.5,62.0,1.8,10.75,449.5,643.15,524.0
2018,12,30,14,0,881.0,61.0,1.9,10.8,426.0,612.92,501.05
2018,12,30,14,15,862.5,59.5,1.85,10.7,396.0,576.42,472.11
2018,12,30,14,30,844.0,58.0,1.8,10.6,366.0,538.31,441.3
2018,12,30,14,45,816.5,56.0,1.8,10.45,330.5,496.49,406.98
2018,12,30,15,0,789.0,54.0,1.8,10.3,295.0,451.1,368.89
2018,12,30,15,15,751.0,51.0,1.8,10.3,255.5,399.83,324.77
2018,12,30,15,30,713.0,48.0,1.8,10.3,216.0,349.68,280.28
2018,12,30,15,45,648.0,44.0,1.6,9.1,174.5,290.24,228.15
2018,12,30,16,0,583.0,40.0,1.4,7.9,133.0,235.08,178.53
2018,12,30,16,15,452.5,34.5,1.45,7.65,93.5,168.36,120.37
2018,12,30,16,30,322.0,29.0,1.5,7.4,54.0,109.1,63.39
2018,12,30,16,45,183.5,17.5,1.55,7.2,29.5,47.87,0.0
2018,12,30,17,0,45.0,6.0,1.6,7.0,5.0,0.0,0.0
2018,12,30,17,15,22.5,3.0,1.65,7.15,2.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,2.05,7.25,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,2.1,7.05,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,2.0,6.35,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.85,5.7,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.75,5.15,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.65,4.6,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.55,4.75,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.55,4.95,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,1.75,5.4,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,1.85,5.25,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,1.95,4.9,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.0,4.55,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.05,4.2,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.1,3.95,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,2.05,3.8,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,2.05,3.65,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,2.1,3.55,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,2.15,3.3,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,2.2,3.1,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,2.2,2.95,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,12,31,7,15,82.5,6.5,2.25,2.95,8.0,0.0,0.0
2018,12,31,7,30,165.0,13.0,2.3,3.1,16.0,37.28,0.0
2018,12,31,7,45,335.5,20.0,2.3,3.3,47.5,92.28,33.5
2018,12,31,8,0,506.0,27.0,2.3,3.5,79.0,162.77,112.66
2018,12,31,8,15,497.0,38.0,2.3,3.9,109.0,198.9,151.35
2018,12,31,8,30,488.0,49.0,2.3,4.3,139.0,231.53,184.82
2018,12,31,8,45,591.5,51.5,2.35,4.75,186.5,296.49,242.72
2018,12,31,9,0,695.0,54.0,2.4,5.2,234.0,367.31,304.81
2018,12,31,9,15,788.0,50.0,2.45,5.65,283.0,434.52,362.97
2018,12,31,9,30,881.0,46.0,2.5,6.1,332.0,503.45,421.31
2018,12,31,9,45,900.0,48.5,2.55,6.6,367.0,546.99,457.7
2018,12,31,10,0,919.0,51.0,2.6,7.1,402.0,589.19,492.06
2018,12,31,10,15,933.0,52.0,2.6,7.35,430.0,624.93,520.73
2018,12,31,10,30,947.0,53.0,2.6,7.6,458.0,658.47,547.02
2018,12,31,10,45,956.5,54.0,2.65,7.9,480.0,686.66,568.59
2018,12,31,11,0,966.0,55.0,2.7,8.2,502.0,712.0,586.69
2018,12,31,11,15,972.0,55.5,2.7,8.35,516.5,731.33,600.26
2018,12,31,11,30,978.0,56.0,2.7,8.5,531.0,747.38,611.44
2018,12,31,11,45,980.5,56.5,2.75,8.6,538.0,757.6,618.74
2018,12,31,12,0,983.0,57.0,2.8,8.7,545.0,764.3,623.57
2018,12,31,12,15,980.0,57.5,2.8,8.8,543.5,763.55,622.69
2018,12,31,12,30,977.0,58.0,2.8,8.9,542.0,759.24,619.35
2018,12,31,12,45,971.0,59.5,2.8,8.95,533.5,750.5,612.98
2018,12,31,13,0,965.0,61.0,2.8,9.0,525.0,738.37,604.2
2018,12,31,13,15,957.5,60.0,2.85,8.95,508.0,718.97,590.52
2018,12,31,13,30,950.0,59.0,2.9,8.9,491.0,696.45,574.5
2018,12,31,13,45,938.5,58.5,2.9,8.9,467.5,669.02,553.49
2018,12,31,14,0,927.0,58.0,2.9,8.9,444.0,638.98,529.62
2018,12,31,14,15,910.5,56.5,2.85,8.75,413.5,602.43,500.26
2018,12,31,14,30,894.0,55.0,2.8,8.6,383.0,564.01,468.74
2018,12,31,14,45,870.0,53.0,2.75,8.45,347.0,519.49,431.53
2018,12,31,15,0,846.0,51.0,2.7,8.3,311.0,474.21,392.63
2018,12,31,15,15,810.5,48.0,2.7,8.3,270.5,424.49,348.87
2018,12,31,15,30,775.0,45.0,2.7,8.3,230.0,372.93,302.33
2018,12,31,15,45,625.0,36.5,1.7,9.35,167.5,275.05,216.38
2018,12,31,16,0,475.0,28.0,0.7,10.4,105.0,189.25,141.78
2018,12,31,16,15,340.5,29.0,0.7,10.15,75.5,133.26,94.31
2018,12,31,16,30,206.0,30.0,0.7,9.9,46.0,86.4,51.4
2018,12,31,16,45,119.0,17.0,0.7,9.6,25.0,36.85,0.0
2018,12,31,17,0,32.0,4.0,0.7,9.3,4.0,3.93,0.0
2018,12,31,17,15,16.0,2.0,0.65,9.15,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
